ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/06/2016 00:00,2,0.000,ALERT,214.19,304.18,59.981,1454734803,"201051344000645","219011344069620",0.00,-1.00,0,301.17,305.68,0.0,0.0,0.000,317729.8,317729.8,15679,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454734805,110084.00
02/06/2016 00:00,2,0.000,ALERT,212.83,301.17,59.975,1454734803,"274151322000085","219011344069620",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,589464.1,589464.1,9485,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454734806,110085.00
02/06/2016 00:00,2,0.000,ALERT,214.19,303.58,59.975,1454734803,"201051344000633","219011344069620",0.00,-1.50,0,299.07,305.08,0.0,0.0,0.000,309460.3,309460.3,15970,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454734808,110086.00
02/06/2016 00:00,2,0.000,ALERT,213.74,304.18,59.981,1454734803,"201051344000469","219011344069620",0.00,-2.00,0,299.67,305.38,0.0,0.0,0.000,310408.7,310408.7,15959,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454734810,110087.00
02/06/2016 00:00,2,0.000,ALERT,212.61,301.47,59.975,1454734803,"201051344000646","219011344069620",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,315586.7,315586.7,20548,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454734812,110088.00
02/06/2016 00:00,2,0.000,ALERT,212.38,300.57,60.018,1454734803,"274151322000052","219011344069620",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,597500.7,597500.7,9680,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454734814,110089.00
02/06/2016 00:00,2,0.000,ALERT,213.29,302.07,59.991,1454734803,"201051344000585","219011344069620",0.00,-1.00,0,299.37,302.98,0.0,0.0,0.000,320468.2,320468.2,20540,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454734816,110090.00
02/06/2016 00:00,2,0.000,ALERT,213.06,302.07,60.018,1454734803,"201051344001230","219011344069620",0.00,-1.50,0,299.67,303.28,0.0,0.0,0.000,319595.6,319595.6,20400,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454734817,110091.00
02/06/2016 00:00,2,0.000,ALERT,213.51,302.37,59.991,1454734803,"201051344000582","219011344069620",0.00,-2.00,0,300.57,303.58,0.0,0.0,0.000,313174.4,313174.4,20516,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454734819,110092.00
02/06/2016 00:00,2,0.000,ALERT,212.61,301.77,59.996,1454734803,"201051344000955","219011344069620",0.00,-1.50,0,299.67,302.98,0.0,0.0,0.000,323507.8,323507.8,20506,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454734821,110093.00
02/06/2016 00:00,2,0.000,ALERT,212.83,300.57,59.996,1454734803,"274151322000094","219011344069620",0.00,-1.50,0,298.77,301.77,0.0,0.0,0.000,480461.2,480461.2,9958,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454734823,110094.00
02/06/2016 00:00,2,0.000,ALERT,213.74,304.48,59.986,1454734803,"201051344000579","219011344069620",0.00,-1.00,0,301.77,306.28,0.0,0.0,0.000,324213.3,324213.3,15935,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454734824,110095.00
02/06/2016 00:00,2,0.000,ALERT,212.83,302.07,59.991,1454734803,"201051344000890","219011344069620",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,321054.0,321054.0,20467,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454734826,110096.00
02/06/2016 00:00,2,0.000,ALERT,213.06,301.47,59.991,1454734803,"201051344000438","219011344069620",0.00,-1.50,0,299.67,303.58,0.0,0.0,0.000,323207.1,323207.1,20518,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454734828,110097.00
02/06/2016 00:00,2,0.000,ALERT,213.29,301.17,60.034,1454734803,"201051344000417","219011344069620",0.00,-1.50,0,299.07,302.68,0.0,0.0,0.000,316949.1,316949.1,20626,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454734830,110098.00
02/06/2016 00:00,2,0.000,ALERT,212.61,300.87,59.981,1454734803,"274151322000083","219011344069620",0.00,-1.00,0,299.37,302.98,0.0,0.0,0.000,591786.3,591786.3,9673,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454734832,110099.00
02/06/2016 00:00,2,0.000,ALERT,213.29,300.87,59.986,1454734803,"274151322000076","219011344069620",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,628934.3,628934.3,9719,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454734834,110100.00
02/06/2016 00:00,2,0.000,ALERT,213.51,304.48,59.944,1454734803,"201051344000868","219011344069620",0.00,-1.50,0,301.77,306.28,0.0,0.0,0.000,309196.4,309196.4,15717,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454734836,110101.00
02/06/2016 00:00,2,0.000,ALERT,212.61,302.07,59.991,1454734803,"274151322000095","219011344069620",0.00,-2.00,0,299.97,303.28,0.0,0.0,0.000,621921.6,621921.6,9560,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454734838,110102.00
02/06/2016 00:00,2,0.000,ALERT,213.51,303.58,59.991,1454734803,"201051344000988","219011344069620",0.00,-1.00,0,298.47,305.08,0.0,0.0,0.000,307816.7,307816.7,15970,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454734840,110103.00
02/06/2016 00:00,2,0.000,ALERT,212.83,300.87,60.034,1454734803,"201051344001025","219011344069620",0.00,-2.00,0,299.07,303.58,0.0,0.0,0.000,320720.2,320720.2,20521,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454734841,110104.00
02/06/2016 00:00,2,0.000,ALERT,213.74,304.18,59.986,1454734803,"201051344000458","219011344069620",0.00,0.50,0,301.17,306.28,0.0,0.0,0.000,318056.5,318056.5,15939,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454734843,110105.00
02/06/2016 00:00,2,0.000,ALERT,214.19,303.88,59.991,1454734803,"201051344000853","219011344069620",0.00,-1.50,0,300.87,305.68,0.0,0.0,0.000,316278.7,316278.7,15650,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454734845,110106.00
02/06/2016 00:00,2,0.000,ALERT,213.29,301.47,59.981,1454734803,"201051344000685","219011344069620",0.00,-1.00,0,299.37,302.98,0.0,0.0,0.000,323049.5,323049.5,20408,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454734847,110107.00
02/06/2016 00:00,2,0.000,ALERT,213.29,301.17,60.007,1454734803,"201051344000917","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,320643.5,320643.5,20383,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454734849,110108.00
02/06/2016 00:00,2,0.000,ALERT,213.06,301.77,59.981,1454734803,"201051344001145","219011344069620",0.00,-1.50,0,299.97,303.58,0.0,0.0,0.000,324786.1,324786.1,20329,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454734850,110109.00
02/06/2016 00:00,2,0.000,ALERT,213.06,300.87,59.996,1454734803,"201051344000651","219011344069620",0.00,-2.50,0,299.07,302.68,0.0,0.0,0.000,317057.6,317057.6,20554,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454734852,110110.00
02/06/2016 00:00,2,0.000,ALERT,212.38,300.57,59.996,1454734803,"274151322000088","219011344069620",0.00,0.00,0,298.77,302.37,0.0,0.0,0.000,574235.5,574235.5,9449,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454734854,110111.00
02/06/2016 00:00,2,0.000,ALERT,213.29,299.97,59.996,1454734803,"274151322000068","219011344069620",0.00,0.00,0,298.47,301.77,0.0,0.0,0.000,480614.9,480614.9,10121,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454734856,110112.00
02/06/2016 00:00,2,0.000,ALERT,212.61,301.77,59.991,1454734803,"201051344001135","219011344069620",0.00,-1.50,0,299.97,303.58,0.0,0.0,0.000,313745.2,313745.2,20546,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454734857,110113.00
02/06/2016 00:00,2,0.000,ALERT,213.29,304.48,60.002,1454734803,"201051344000594","219011344069620",0.00,-1.50,0,300.87,305.98,0.0,0.0,0.000,319836.4,319836.4,15951,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454734859,110114.00
02/06/2016 00:00,2,0.000,ALERT,212.83,301.17,59.986,1454734803,"201051344001203","219011344069620",0.00,-1.50,0,299.67,304.48,0.0,0.0,0.000,320090.9,320090.9,20518,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454734861,110115.00
02/06/2016 00:00,2,0.000,ALERT,212.61,300.87,59.981,1454734803,"274151322000054","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,586745.9,586745.9,9462,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454734863,110116.00
02/06/2016 00:00,2,0.000,ALERT,213.96,303.28,59.986,1454734803,"201051344000867","219011344069620",0.00,-1.00,0,300.57,305.98,0.0,0.0,0.000,308655.5,308655.5,15943,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454734865,110117.00
02/06/2016 00:00,2,0.000,ALERT,212.83,301.47,60.018,1454734803,"201051344001093","219011344069620",0.00,0.00,0,299.67,302.68,0.0,0.0,0.000,318959.7,318959.7,20437,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454734867,110118.00
02/06/2016 00:00,2,0.000,ALERT,213.51,303.88,59.981,1454734803,"201051344000900","219011344069620",0.00,-1.00,0,300.57,305.38,0.0,0.0,0.000,323969.4,323969.4,15567,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454734868,110119.00
02/06/2016 00:00,2,0.000,ALERT,213.96,303.28,59.986,1454734803,"201051344000648","219011344069620",0.00,-2.00,0,300.27,305.68,0.0,0.0,0.000,316905.7,316905.7,15715,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454734870,110120.00
02/06/2016 00:00,2,0.000,ALERT,213.74,304.48,60.007,1454734803,"201051344000569","219011344069620",0.00,-1.00,0,301.77,306.58,0.0,0.0,0.000,324963.6,324963.6,15538,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454734872,110121.00
02/06/2016 00:00,2,0.000,ALERT,213.74,304.18,59.986,1454734803,"201051344000983","219011344069620",0.00,-1.00,0,301.47,305.98,0.0,0.0,0.000,318002.4,318002.4,15831,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454734874,110122.00
02/06/2016 00:00,2,0.000,ALERT,213.74,303.58,59.949,1454734803,"201051344001158","219011344069620",0.00,-2.00,0,300.27,305.38,0.0,0.0,0.000,313389.8,313389.8,15972,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454734876,110123.00
02/06/2016 00:00,2,0.000,ALERT,214.19,304.78,59.954,1454734803,"201051344000576","219011344069620",0.00,-1.50,0,301.17,305.98,0.0,0.0,0.000,318375.4,318375.4,15593,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454734878,110124.00
02/06/2016 00:00,2,0.000,ALERT,212.61,299.97,59.981,1454734803,"274151322000087","219011344069620",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,561836.9,561836.9,9495,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454734879,110125.00
02/06/2016 00:15,2,0.000,ALERT,214.19,303.58,59.959,1454735703,"201051344000645","219011344069620",0.00,-0.50,0,302.37,305.98,0.0,0.0,0.000,317729.8,317729.8,15681,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454735705,110126.00
02/06/2016 00:15,2,0.000,ALERT,212.61,299.97,60.002,1454735703,"274151322000085","219011344069620",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,589464.1,589464.1,9487,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454735707,110127.00
02/06/2016 00:15,2,0.000,ALERT,214.41,303.28,59.959,1454735703,"201051344000633","219011344069620",0.00,-1.50,0,300.57,305.38,0.0,0.0,0.000,309460.3,309460.3,15972,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454735709,110128.00
02/06/2016 00:15,2,0.000,ALERT,213.74,303.58,59.917,1454735703,"201051344000469","219011344069620",0.00,-2.00,0,301.17,305.68,0.0,0.0,0.000,310408.7,310408.7,15961,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454735710,110129.00
02/06/2016 00:15,2,0.000,ALERT,213.06,302.37,59.949,1454735703,"201051344000646","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,315586.7,315586.7,20550,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454735712,110130.00
02/06/2016 00:15,2,0.000,ALERT,212.38,301.17,59.907,1454735703,"274151322000052","219011344069620",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,597500.7,597500.7,9682,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454735714,110131.00
02/06/2016 00:15,2,0.000,ALERT,213.51,302.68,59.922,1454735703,"201051344000585","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,320468.2,320468.2,20542,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454735716,110132.00
02/06/2016 00:15,2,0.000,ALERT,213.29,302.68,59.954,1454735703,"201051344001230","219011344069620",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,319595.6,319595.6,20402,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454735718,110133.00
02/06/2016 00:15,2,0.000,ALERT,213.74,303.28,59.954,1454735703,"201051344000582","219011344069620",0.00,-2.00,0,300.57,304.18,0.0,0.0,0.000,313174.4,313174.4,20518,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454735719,110134.00
02/06/2016 00:15,2,0.000,ALERT,213.06,302.37,59.959,1454735703,"201051344000955","219011344069620",0.00,-1.00,0,299.97,303.58,0.0,0.0,0.000,323507.8,323507.8,20508,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454735721,110135.00
02/06/2016 00:15,2,0.000,ALERT,212.61,299.67,59.922,1454735703,"274151322000094","219011344069620",0.00,-1.50,0,298.47,301.77,0.0,0.0,0.000,480461.2,480461.2,9960,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454735723,110136.00
02/06/2016 00:15,2,0.000,ALERT,213.74,304.48,59.954,1454735703,"201051344000579","219011344069620",0.00,-1.00,0,302.68,306.58,0.0,0.0,0.000,324213.3,324213.3,15937,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454735725,110137.00
02/06/2016 00:15,2,0.000,ALERT,213.29,302.68,59.954,1454735703,"201051344000890","219011344069620",0.00,-0.50,0,300.27,304.48,0.0,0.0,0.000,321054.0,321054.0,20469,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454735727,110138.00
02/06/2016 00:15,2,0.000,ALERT,213.51,302.37,59.954,1454735703,"201051344000438","219011344069620",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,323207.1,323207.1,20520,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454735729,110139.00
02/06/2016 00:15,2,0.000,ALERT,213.51,301.77,59.975,1454735703,"201051344000417","219011344069620",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,316949.1,316949.1,20628,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454735731,110140.00
02/06/2016 00:15,2,0.000,ALERT,212.83,300.87,59.938,1454735703,"274151322000083","219011344069620",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,591786.3,591786.3,9675,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454735733,110141.00
02/06/2016 00:15,2,0.000,ALERT,213.29,300.57,59.938,1454735703,"274151322000076","219011344069620",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,628934.3,628934.3,9721,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454735734,110142.00
02/06/2016 00:15,2,0.000,ALERT,213.74,304.18,59.938,1454735703,"201051344000868","219011344069620",0.00,-1.00,0,302.68,306.58,0.0,0.0,0.000,309196.4,309196.4,15719,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454735736,110143.00
02/06/2016 00:15,2,0.000,ALERT,212.61,301.47,59.944,1454735703,"274151322000095","219011344069620",0.00,-1.50,0,299.97,303.58,0.0,0.0,0.000,621921.6,621921.6,9562,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454735738,110144.00
02/06/2016 00:15,2,0.000,ALERT,213.51,303.58,59.938,1454735703,"201051344000988","219011344069620",0.00,-0.50,0,299.37,305.38,0.0,0.0,0.000,307816.7,307816.7,15972,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454735740,110145.00
02/06/2016 00:15,2,0.000,ALERT,213.06,301.47,59.928,1454735703,"201051344001025","219011344069620",0.00,-2.00,0,299.37,304.18,0.0,0.0,0.000,320720.2,320720.2,20523,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454735742,110146.00
02/06/2016 00:15,2,0.000,ALERT,213.51,303.58,59.949,1454735703,"201051344000458","219011344069620",0.00,0.50,0,302.37,306.58,0.0,0.0,0.000,318056.5,318056.5,15941,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454735743,110147.00
02/06/2016 00:15,2,0.000,ALERT,214.19,303.28,59.896,1454735703,"201051344000853","219011344069620",0.00,-1.00,0,302.07,305.98,0.0,0.0,0.000,316278.7,316278.7,15652,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454735745,110148.00
02/06/2016 00:15,2,0.000,ALERT,213.74,302.37,59.928,1454735703,"201051344000685","219011344069620",0.00,-1.00,0,299.67,303.28,0.0,0.0,0.000,323049.5,323049.5,20410,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454735747,110149.00
02/06/2016 00:15,2,0.000,ALERT,213.51,301.77,59.938,1454735703,"201051344000917","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,320643.5,320643.5,20385,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454735749,110150.00
02/06/2016 00:15,2,0.000,ALERT,213.51,302.37,59.944,1454735703,"201051344001145","219011344069620",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,324786.1,324786.1,20331,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454735751,110151.00
02/06/2016 00:15,2,0.000,ALERT,213.29,301.47,59.949,1454735703,"201051344000651","219011344069620",0.00,-2.50,0,299.37,302.98,0.0,0.0,0.000,317057.6,317057.6,20556,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454735752,110152.00
02/06/2016 00:15,2,0.000,ALERT,212.38,300.27,59.949,1454735703,"274151322000088","219011344069620",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,574235.5,574235.5,9451,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454735754,110153.00
02/06/2016 00:15,2,0.000,ALERT,213.29,299.67,59.938,1454735703,"274151322000068","219011344069620",0.00,0.00,0,298.17,301.77,0.0,0.0,0.000,480614.9,480614.9,10123,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454735756,110154.00
02/06/2016 00:15,2,0.000,ALERT,212.83,302.07,59.954,1454735703,"201051344001135","219011344069620",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,313745.2,313745.2,20548,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454735758,110155.00
02/06/2016 00:15,2,0.000,ALERT,213.51,304.18,59.944,1454735703,"201051344000594","219011344069620",0.00,-1.50,0,301.77,305.98,0.0,0.0,0.000,319836.4,319836.4,15953,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454735760,110156.00
02/06/2016 00:15,2,0.000,ALERT,213.29,301.47,59.944,1454735703,"201051344001203","219011344069620",0.00,-1.50,0,299.37,305.08,0.0,0.0,0.000,320090.9,320090.9,20520,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454735762,110157.00
02/06/2016 00:15,2,0.000,ALERT,212.61,300.57,59.949,1454735703,"274151322000054","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,586745.9,586745.9,9464,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454735763,110158.00
02/06/2016 00:15,2,0.000,ALERT,213.96,302.98,59.970,1454735703,"201051344000867","219011344069620",0.00,-0.50,0,301.17,305.98,0.0,0.0,0.000,308655.5,308655.5,15945,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454735765,110159.00
02/06/2016 00:15,2,0.000,ALERT,213.06,301.47,59.938,1454735703,"201051344001093","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,318959.7,318959.7,20439,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454735767,110160.00
02/06/2016 00:15,2,0.000,ALERT,213.51,303.88,59.944,1454735703,"201051344000900","219011344069620",0.00,-1.00,0,301.77,305.38,0.0,0.0,0.000,323969.4,323969.4,15569,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454735769,110161.00
02/06/2016 00:15,2,0.000,ALERT,213.74,303.28,59.938,1454735703,"201051344000648","219011344069620",0.00,-2.00,0,301.47,305.68,0.0,0.0,0.000,316905.7,316905.7,15717,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454735771,110162.00
02/06/2016 00:15,2,0.000,ALERT,213.96,305.08,59.975,1454735703,"201051344000569","219011344069620",0.00,-1.00,0,302.98,306.58,0.0,0.0,0.000,324963.6,324963.6,15540,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454735773,110163.00
02/06/2016 00:15,2,0.000,ALERT,213.74,304.48,59.949,1454735703,"201051344000983","219011344069620",0.00,-0.50,0,302.37,306.28,0.0,0.0,0.000,318002.4,318002.4,15833,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454735775,110164.00
02/06/2016 00:15,2,0.000,ALERT,213.74,304.18,59.944,1454735703,"201051344001158","219011344069620",0.00,-2.00,0,301.17,305.38,0.0,0.0,0.000,313389.8,313389.8,15974,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454735776,110165.00
02/06/2016 00:15,2,0.000,ALERT,214.19,304.78,59.944,1454735703,"201051344000576","219011344069620",0.00,-1.00,0,302.07,305.98,0.0,0.0,0.000,318375.4,318375.4,15595,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454735778,110166.00
02/06/2016 00:15,2,0.000,ALERT,212.83,299.97,59.959,1454735703,"274151322000087","219011344069620",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,561836.9,561836.9,9497,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454735780,110167.00
02/06/2016 00:30,2,0.000,ALERT,214.41,304.18,59.959,1454736604,"201051344000645","219011344069620",0.00,-0.50,0,289.75,305.68,0.0,0.0,0.000,317729.8,317729.8,15683,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454736606,110168.00
02/06/2016 00:30,2,0.000,ALERT,213.06,300.57,59.965,1454736604,"274151322000085","219011344069620",0.00,-0.50,0,287.35,305.38,0.0,0.0,0.000,589464.1,589464.1,9489,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454736607,110169.00
02/06/2016 00:30,2,0.000,ALERT,214.64,304.18,59.970,1454736604,"201051344000633","219011344069620",0.00,-1.50,0,287.95,305.08,0.0,0.0,0.000,309460.3,309460.3,15974,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454736609,110170.00
02/06/2016 00:30,2,0.000,ALERT,214.19,304.18,60.007,1454736604,"201051344000469","219011344069620",0.00,-1.50,0,288.85,305.38,0.0,0.0,0.000,310408.7,310408.7,15963,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454736611,110171.00
02/06/2016 00:30,2,0.000,ALERT,213.06,302.07,60.007,1454736604,"201051344000646","219011344069620",0.00,-1.50,0,287.95,303.58,0.0,0.0,0.000,315586.7,315586.7,20552,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454736613,110172.00
02/06/2016 00:30,2,0.000,ALERT,212.83,300.87,59.970,1454736604,"274151322000052","219011344069620",0.00,-0.50,0,287.05,305.98,0.0,0.0,0.000,597500.7,597500.7,9684,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454736614,110173.00
02/06/2016 00:30,2,0.000,ALERT,213.29,302.07,59.986,1454736604,"201051344000585","219011344069620",0.00,-0.50,0,287.65,303.88,0.0,0.0,0.000,320468.2,320468.2,20544,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454736617,110174.00
02/06/2016 00:30,2,0.000,ALERT,213.06,302.07,59.981,1454736604,"201051344001230","219011344069620",0.00,-1.00,0,288.55,304.18,0.0,0.0,0.000,319595.6,319595.6,20404,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454736618,110175.00
02/06/2016 00:30,2,0.000,ALERT,213.51,302.98,59.981,1454736604,"201051344000582","219011344069620",0.00,-1.50,0,289.15,304.48,0.0,0.0,0.000,313174.4,313174.4,20520,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454736620,110176.00
02/06/2016 00:30,2,0.000,ALERT,212.61,301.77,59.970,1454736604,"201051344000955","219011344069620",0.00,-1.00,0,288.25,304.18,0.0,0.0,0.000,323507.8,323507.8,20510,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454736622,110177.00
02/06/2016 00:30,2,0.000,ALERT,213.06,300.57,59.991,1454736604,"274151322000094","219011344069620",0.00,-1.50,0,286.74,304.78,0.0,0.0,0.000,480461.2,480461.2,9962,0,0,0,L,1151911521,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454736624,110178.00
02/06/2016 00:30,2,0.000,ALERT,213.96,304.78,59.996,1454736604,"201051344000579","219011344069620",0.00,-0.50,0,290.35,306.58,0.0,0.0,0.000,324213.3,324213.3,15939,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454736626,110179.00
02/06/2016 00:30,2,0.000,ALERT,212.83,302.07,60.007,1454736604,"201051344000890","219011344069620",0.00,-0.50,0,288.85,305.08,0.0,0.0,0.000,321054.0,321054.0,20471,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454736628,110180.00
02/06/2016 00:30,2,0.000,ALERT,213.29,301.77,60.012,1454736604,"201051344000438","219011344069620",0.00,-1.50,0,288.55,304.18,0.0,0.0,0.000,323207.1,323207.1,20522,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454736629,110181.00
02/06/2016 00:30,2,0.000,ALERT,213.29,301.47,60.002,1454736604,"201051344000417","219011344069620",0.00,-1.00,0,287.65,303.28,0.0,0.0,0.000,316949.1,316949.1,20630,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454736631,110182.00
02/06/2016 00:30,2,0.000,ALERT,213.06,300.87,59.949,1454736604,"274151322000083","219011344069620",0.00,-0.50,0,287.65,306.28,0.0,0.0,0.000,591786.3,591786.3,9677,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454736633,110183.00
02/06/2016 00:30,2,0.000,ALERT,213.74,301.47,59.996,1454736604,"274151322000076","219011344069620",0.00,-0.50,0,287.65,305.68,0.0,0.0,0.000,628934.3,628934.3,9723,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454736635,110184.00
02/06/2016 00:30,2,0.000,ALERT,213.74,304.78,60.034,1454736604,"201051344000868","219011344069620",0.00,-1.00,0,290.05,306.58,0.0,0.0,0.000,309196.4,309196.4,15721,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454736637,110185.00
02/06/2016 00:30,2,0.000,ALERT,213.06,302.37,59.986,1454736604,"274151322000095","219011344069620",0.00,-1.50,0,288.55,306.58,0.0,0.0,0.000,621921.6,621921.6,9564,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454736639,110186.00
02/06/2016 00:30,2,0.000,ALERT,213.74,303.88,59.981,1454736604,"201051344000988","219011344069620",0.00,-0.50,0,287.35,305.38,0.0,0.0,0.000,307816.7,307816.7,15974,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454736641,110187.00
02/06/2016 00:30,2,0.000,ALERT,213.06,301.17,59.981,1454736604,"201051344001025","219011344069620",0.00,-1.50,0,287.65,304.48,0.0,0.0,0.000,320720.2,320720.2,20525,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454736642,110188.00
02/06/2016 00:30,2,0.000,ALERT,213.74,304.48,59.975,1454736604,"201051344000458","219011344069620",0.00,0.50,0,290.05,306.28,0.0,0.0,0.000,318056.5,318056.5,15943,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454736644,110189.00
02/06/2016 00:30,2,0.000,ALERT,214.41,304.18,59.975,1454736604,"201051344000853","219011344069620",0.00,-1.00,0,289.75,305.68,0.0,0.0,0.000,316278.7,316278.7,15654,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454736646,110190.00
02/06/2016 00:30,2,0.000,ALERT,213.51,302.07,59.975,1454736604,"201051344000685","219011344069620",0.00,-1.00,0,287.95,303.88,0.0,0.0,0.000,323049.5,323049.5,20412,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454736648,110191.00
02/06/2016 00:30,2,0.000,ALERT,213.51,301.47,59.970,1454736604,"201051344000917","219011344069620",0.00,0.00,0,286.74,303.28,0.0,0.0,0.000,320643.5,320643.5,20387,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454736650,110192.00
02/06/2016 00:30,2,0.000,ALERT,213.29,302.07,59.970,1454736604,"201051344001145","219011344069620",0.00,-1.00,0,288.55,304.18,0.0,0.0,0.000,324786.1,324786.1,20333,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454736652,110193.00
02/06/2016 00:30,2,0.000,ALERT,213.29,301.17,59.970,1454736604,"201051344000651","219011344069620",0.00,-2.00,0,287.65,303.28,0.0,0.0,0.000,317057.6,317057.6,20558,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454736653,110194.00
02/06/2016 00:30,2,0.000,ALERT,212.83,300.57,59.970,1454736604,"274151322000088","219011344069620",0.00,0.00,0,287.05,305.38,0.0,0.0,0.000,574235.5,574235.5,9453,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454736655,110195.00
02/06/2016 00:30,2,0.000,ALERT,213.74,300.57,59.959,1454736604,"274151322000068","219011344069620",0.00,0.00,0,286.74,304.78,0.0,0.0,0.000,480614.9,480614.9,10125,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454736657,110196.00
02/06/2016 00:30,2,0.000,ALERT,212.83,302.07,59.965,1454736604,"201051344001135","219011344069620",0.00,-1.00,0,288.55,304.18,0.0,0.0,0.000,313745.2,313745.2,20550,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454736659,110197.00
02/06/2016 00:30,2,0.000,ALERT,213.74,304.78,59.959,1454736604,"201051344000594","219011344069620",0.00,-1.50,0,289.15,305.98,0.0,0.0,0.000,319836.4,319836.4,15955,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454736661,110198.00
02/06/2016 00:30,2,0.000,ALERT,213.29,301.77,59.954,1454736604,"201051344001203","219011344069620",0.00,-1.50,0,288.25,305.08,0.0,0.0,0.000,320090.9,320090.9,20522,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454736662,110199.00
02/06/2016 00:30,2,0.000,ALERT,213.06,301.17,59.954,1454736604,"274151322000054","219011344069620",0.00,-0.50,0,287.35,305.98,0.0,0.0,0.000,586745.9,586745.9,9466,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454736664,110200.00
02/06/2016 00:30,2,0.000,ALERT,214.41,304.18,59.991,1454736604,"201051344000867","219011344069620",0.00,0.00,0,289.15,305.98,0.0,0.0,0.000,308655.5,308655.5,15947,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454736666,110201.00
02/06/2016 00:30,2,0.000,ALERT,213.06,301.77,59.959,1454736604,"201051344001093","219011344069620",0.00,0.00,0,287.95,303.28,0.0,0.0,0.000,318959.7,318959.7,20441,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454736668,110202.00
02/06/2016 00:30,2,0.000,ALERT,213.74,304.48,59.922,1454736604,"201051344000900","219011344069620",0.00,-1.00,0,289.15,305.38,0.0,0.0,0.000,323969.4,323969.4,15571,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454736670,110203.00
02/06/2016 00:30,2,0.000,ALERT,214.19,303.58,59.965,1454736604,"201051344000648","219011344069620",0.00,-2.00,0,289.15,305.68,0.0,0.0,0.000,316905.7,316905.7,15719,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454736671,110204.00
02/06/2016 00:30,2,0.000,ALERT,213.96,304.48,59.965,1454736604,"201051344000569","219011344069620",0.00,-1.00,0,290.35,306.88,0.0,0.0,0.000,324963.6,324963.6,15542,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454736673,110205.00
02/06/2016 00:30,2,0.000,ALERT,213.96,304.48,59.965,1454736604,"201051344000983","219011344069620",0.00,-0.50,0,290.05,306.58,0.0,0.0,0.000,318002.4,318002.4,15835,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454736675,110206.00
02/06/2016 00:30,2,0.000,ALERT,214.19,304.18,60.002,1454736604,"201051344001158","219011344069620",0.00,-2.00,0,288.85,305.68,0.0,0.0,0.000,313389.8,313389.8,15976,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454736677,110207.00
02/06/2016 00:30,2,0.000,ALERT,214.41,304.48,59.959,1454736604,"201051344000576","219011344069620",0.00,-1.00,0,289.75,305.98,0.0,0.0,0.000,318375.4,318375.4,15597,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454736679,110208.00
02/06/2016 00:30,2,0.000,ALERT,213.29,299.97,59.938,1454736604,"274151322000087","219011344069620",0.00,0.00,0,285.84,304.78,0.0,0.0,0.000,561836.9,561836.9,9499,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454736680,110209.00
02/06/2016 00:45,2,0.000,ALERT,214.19,304.18,59.986,1454737503,"201051344000645","219011344069620",0.00,-0.50,0,301.77,305.98,0.0,0.0,0.000,317729.8,317729.8,15685,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454737505,110210.00
02/06/2016 00:45,2,0.000,ALERT,213.06,301.47,59.949,1454737503,"274151322000085","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,589464.1,589464.1,9491,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454737507,110211.00
02/06/2016 00:45,2,0.000,ALERT,214.41,303.88,59.986,1454737503,"201051344000633","219011344069620",0.00,-1.50,0,299.97,305.68,0.0,0.0,0.000,309460.3,309460.3,15976,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454737509,110212.00
02/06/2016 00:45,2,0.000,ALERT,213.74,304.48,59.996,1454737503,"201051344000469","219011344069620",0.00,-2.00,0,300.87,305.68,0.0,0.0,0.000,310408.7,310408.7,15965,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454737510,110213.00
02/06/2016 00:45,2,0.000,ALERT,213.06,302.68,59.975,1454737503,"201051344000646","219011344069620",0.00,-1.50,0,299.37,303.88,0.0,0.0,0.000,315586.7,315586.7,20554,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454737512,110214.00
02/06/2016 00:45,2,0.000,ALERT,212.61,301.47,59.981,1454737503,"274151322000052","219011344069620",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,597500.7,597500.7,9686,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454737514,110215.00
02/06/2016 00:45,2,0.000,ALERT,213.51,302.98,59.986,1454737503,"201051344000585","219011344069620",0.00,-0.50,0,299.37,303.88,0.0,0.0,0.000,320468.2,320468.2,20546,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454737516,110216.00
02/06/2016 00:45,2,0.000,ALERT,213.29,302.68,59.981,1454737503,"201051344001230","219011344069620",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,319595.6,319595.6,20406,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454737518,110217.00
02/06/2016 00:45,2,0.000,ALERT,213.74,303.58,59.981,1454737503,"201051344000582","219011344069620",0.00,-1.50,0,300.57,304.78,0.0,0.0,0.000,313174.4,313174.4,20522,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454737519,110218.00
02/06/2016 00:45,2,0.000,ALERT,212.83,302.37,59.986,1454737503,"201051344000955","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,323507.8,323507.8,20512,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454737521,110219.00
02/06/2016 00:45,2,0.000,ALERT,212.83,300.87,59.981,1454737503,"274151322000094","219011344069620",0.00,-1.50,0,298.77,302.68,0.0,0.0,0.000,480461.2,480461.2,9964,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454737523,110220.00
02/06/2016 00:45,2,0.000,ALERT,213.74,304.78,59.965,1454737503,"201051344000579","219011344069620",0.00,-0.50,0,302.37,306.88,0.0,0.0,0.000,324213.3,324213.3,15941,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454737525,110221.00
02/06/2016 00:45,2,0.000,ALERT,213.29,302.98,59.975,1454737503,"201051344000890","219011344069620",0.00,-0.50,0,300.27,305.08,0.0,0.0,0.000,321054.0,321054.0,20473,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454737527,110222.00
02/06/2016 00:45,2,0.000,ALERT,213.51,302.37,59.970,1454737503,"201051344000438","219011344069620",0.00,-1.50,0,299.67,304.18,0.0,0.0,0.000,323207.1,323207.1,20524,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454737528,110223.00
02/06/2016 00:45,2,0.000,ALERT,213.51,301.77,59.933,1454737503,"201051344000417","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,316949.1,316949.1,20632,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454737530,110224.00
02/06/2016 00:45,2,0.000,ALERT,213.06,302.07,59.949,1454737503,"274151322000083","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,591786.3,591786.3,9679,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454737532,110225.00
02/06/2016 00:45,2,0.000,ALERT,213.51,302.07,59.959,1454737503,"274151322000076","219011344069620",0.00,-0.50,0,299.07,303.88,0.0,0.0,0.000,628934.3,628934.3,9725,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454737534,110226.00
02/06/2016 00:45,2,0.000,ALERT,213.74,305.08,60.002,1454737503,"201051344000868","219011344069620",0.00,-1.00,0,302.37,306.88,0.0,0.0,0.000,309196.4,309196.4,15723,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454737536,110227.00
02/06/2016 00:45,2,0.000,ALERT,213.06,302.68,59.975,1454737503,"274151322000095","219011344069620",0.00,-1.50,0,300.27,304.18,0.0,0.0,0.000,621921.6,621921.6,9566,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454737538,110228.00
