ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/06/2016 00:45,2,0.000,ALERT,213.51,304.18,60.007,1454737503,"201051344000988","219011344069620",0.00,-0.50,0,299.37,305.68,0.0,0.0,0.000,307816.7,307816.7,15976,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454737540,110229.00
02/06/2016 00:45,2,0.000,ALERT,213.06,301.77,59.970,1454737503,"201051344001025","219011344069620",0.00,-1.50,0,299.07,304.48,0.0,0.0,0.000,320720.2,320720.2,20527,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454737542,110230.00
02/06/2016 00:45,2,0.000,ALERT,213.74,304.48,59.959,1454737503,"201051344000458","219011344069620",0.00,0.50,0,301.77,306.88,0.0,0.0,0.000,318056.5,318056.5,15945,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454737543,110231.00
02/06/2016 00:45,2,0.000,ALERT,214.41,304.18,59.981,1454737503,"201051344000853","219011344069620",0.00,-1.00,0,301.77,306.28,0.0,0.0,0.000,316278.7,316278.7,15656,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454737545,110232.00
02/06/2016 00:45,2,0.000,ALERT,213.74,302.37,59.981,1454737503,"201051344000685","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,323049.5,323049.5,20414,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454737547,110233.00
02/06/2016 00:45,2,0.000,ALERT,213.51,302.07,59.949,1454737503,"201051344000917","219011344069620",0.00,0.50,0,298.47,303.58,0.0,0.0,0.000,320643.5,320643.5,20389,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454737549,110234.00
02/06/2016 00:45,2,0.000,ALERT,213.51,302.68,59.975,1454737503,"201051344001145","219011344069620",0.00,-1.00,0,300.27,304.78,0.0,0.0,0.000,324786.1,324786.1,20335,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454737551,110235.00
02/06/2016 00:45,2,0.000,ALERT,213.29,301.77,59.975,1454737503,"201051344000651","219011344069620",0.00,-2.00,0,299.37,303.58,0.0,0.0,0.000,317057.6,317057.6,20560,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454737552,110236.00
02/06/2016 00:45,2,0.000,ALERT,212.61,301.47,59.975,1454737503,"274151322000088","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,574235.5,574235.5,9455,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454737554,110237.00
02/06/2016 00:45,2,0.000,ALERT,213.51,300.87,59.975,1454737503,"274151322000068","219011344069620",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,480614.9,480614.9,10127,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454737556,110238.00
02/06/2016 00:45,2,0.000,ALERT,212.83,302.37,60.007,1454737503,"201051344001135","219011344069620",0.00,-1.00,0,299.97,304.48,0.0,0.0,0.000,313745.2,313745.2,20552,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454737558,110239.00
02/06/2016 00:45,2,0.000,ALERT,213.29,304.78,59.959,1454737503,"201051344000594","219011344069620",0.00,-1.50,0,301.47,306.28,0.0,0.0,0.000,319836.4,319836.4,15957,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454737560,110240.00
02/06/2016 00:45,2,0.000,ALERT,213.29,302.07,59.959,1454737503,"201051344001203","219011344069620",0.00,-1.50,0,299.67,305.68,0.0,0.0,0.000,320090.9,320090.9,20524,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454737561,110241.00
02/06/2016 00:45,2,0.000,ALERT,212.83,301.77,59.949,1454737503,"274151322000054","219011344069620",0.00,0.50,0,299.07,303.58,0.0,0.0,0.000,586745.9,586745.9,9468,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454737563,110242.00
02/06/2016 00:45,2,0.000,ALERT,213.96,303.88,59.970,1454737503,"201051344000867","219011344069620",0.00,-0.50,0,300.87,306.28,0.0,0.0,0.000,308655.5,308655.5,15949,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454737565,110243.00
02/06/2016 00:45,2,0.000,ALERT,213.29,302.37,59.970,1454737503,"201051344001093","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,318959.7,318959.7,20443,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454737567,110244.00
02/06/2016 00:45,2,0.000,ALERT,213.51,304.18,59.965,1454737503,"201051344000900","219011344069620",0.00,-1.00,0,301.17,305.68,0.0,0.0,0.000,323969.4,323969.4,15573,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454737569,110245.00
02/06/2016 00:45,2,0.000,ALERT,213.96,303.58,59.965,1454737503,"201051344000648","219011344069620",0.00,-2.00,0,300.87,305.98,0.0,0.0,0.000,316905.7,316905.7,15721,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454737570,110246.00
02/06/2016 00:45,2,0.000,ALERT,213.96,305.08,59.959,1454737503,"201051344000569","219011344069620",0.00,-1.00,0,302.37,306.88,0.0,0.0,0.000,324963.6,324963.6,15544,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454737572,110247.00
02/06/2016 00:45,2,0.000,ALERT,213.74,304.48,60.002,1454737503,"201051344000983","219011344069620",0.00,-1.00,0,302.07,306.58,0.0,0.0,0.000,318002.4,318002.4,15837,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454737574,110248.00
02/06/2016 00:45,2,0.000,ALERT,213.96,304.18,59.970,1454737503,"201051344001158","219011344069620",0.00,-2.00,0,301.17,305.68,0.0,0.0,0.000,313389.8,313389.8,15978,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454737576,110249.00
02/06/2016 00:45,2,0.000,ALERT,214.19,304.78,59.959,1454737503,"201051344000576","219011344069620",0.00,-1.00,0,301.77,306.28,0.0,0.0,0.000,318375.4,318375.4,15599,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454737578,110250.00
02/06/2016 00:45,2,0.000,ALERT,213.06,300.57,59.970,1454737503,"274151322000087","219011344069620",0.00,0.50,0,297.87,302.68,0.0,0.0,0.000,561836.9,561836.9,9501,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454737580,110251.00
02/06/2016 01:00,2,0.000,ALERT,213.74,303.88,59.944,1454738403,"201051344000645","219011344069620",0.00,-0.50,0,302.37,306.28,0.0,0.0,0.000,317729.8,317729.8,15687,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454738405,110252.00
02/06/2016 01:00,2,0.000,ALERT,212.83,300.87,59.981,1454738403,"274151322000085","219011344069620",0.00,0.00,0,298.77,303.58,0.0,0.0,0.000,589464.1,589464.1,9493,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454738407,110253.00
02/06/2016 01:00,2,0.000,ALERT,214.19,303.58,59.965,1454738403,"201051344000633","219011344069620",0.00,-1.50,0,300.57,305.68,0.0,0.0,0.000,309460.3,309460.3,15978,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454738409,110254.00
02/06/2016 01:00,2,0.000,ALERT,213.51,303.88,59.970,1454738403,"201051344000469","219011344069620",0.00,-1.50,0,301.47,305.98,0.0,0.0,0.000,310408.7,310408.7,15967,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454738411,110255.00
02/06/2016 01:00,2,0.000,ALERT,211.93,300.27,59.970,1454738403,"201051344000646","219011344069620",0.00,-1.50,0,299.07,304.18,0.0,0.0,0.000,315586.7,315586.7,20556,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454738412,110256.00
02/06/2016 01:00,2,0.000,ALERT,212.38,300.87,59.970,1454738403,"274151322000052","219011344069620",0.00,-0.50,0,298.77,303.88,0.0,0.0,0.000,597500.7,597500.7,9688,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454738414,110257.00
02/06/2016 01:00,2,0.000,ALERT,212.38,300.57,59.965,1454738403,"201051344000585","219011344069620",0.00,-0.50,0,299.07,304.18,0.0,0.0,0.000,320468.2,320468.2,20548,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454738416,110258.00
02/06/2016 01:00,2,0.000,ALERT,212.16,300.87,59.965,1454738403,"201051344001230","219011344069620",0.00,-1.00,0,299.67,304.48,0.0,0.0,0.000,319595.6,319595.6,20408,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454738418,110259.00
02/06/2016 01:00,2,0.000,ALERT,212.61,301.17,59.970,1454738403,"201051344000582","219011344069620",0.00,-1.50,0,300.27,305.08,0.0,0.0,0.000,313174.4,313174.4,20524,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454738420,110260.00
02/06/2016 01:00,2,0.000,ALERT,211.70,300.27,59.965,1454738403,"201051344000955","219011344069620",0.00,-1.00,0,299.37,304.18,0.0,0.0,0.000,323507.8,323507.8,20514,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454738421,110261.00
02/06/2016 01:00,2,0.000,ALERT,212.61,299.67,59.959,1454738403,"274151322000094","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,480461.2,480461.2,9966,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454738423,110262.00
02/06/2016 01:00,2,0.000,ALERT,213.51,304.48,59.959,1454738403,"201051344000579","219011344069620",0.00,-0.50,0,302.98,306.88,0.0,0.0,0.000,324213.3,324213.3,15943,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454738425,110263.00
02/06/2016 01:00,2,0.000,ALERT,211.93,300.57,59.965,1454738403,"201051344000890","219011344069620",0.00,-0.50,0,299.97,305.38,0.0,0.0,0.000,321054.0,321054.0,20475,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454738427,110264.00
02/06/2016 01:00,2,0.000,ALERT,212.38,300.27,59.965,1454738403,"201051344000438","219011344069620",0.00,-1.50,0,299.37,304.48,0.0,0.0,0.000,323207.1,323207.1,20526,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454738429,110265.00
02/06/2016 01:00,2,0.000,ALERT,212.38,299.67,59.965,1454738403,"201051344000417","219011344069620",0.00,-1.00,0,299.07,303.58,0.0,0.0,0.000,316949.1,316949.1,20634,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454738430,110266.00
02/06/2016 01:00,2,0.000,ALERT,212.61,300.27,59.954,1454738403,"274151322000083","219011344069620",0.00,-0.50,0,299.37,303.88,0.0,0.0,0.000,591786.3,591786.3,9681,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454738432,110267.00
02/06/2016 01:00,2,0.000,ALERT,213.29,300.27,59.954,1454738403,"274151322000076","219011344069620",0.00,-0.50,0,299.07,303.88,0.0,0.0,0.000,628934.3,628934.3,9727,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454738434,110268.00
02/06/2016 01:00,2,0.000,ALERT,213.51,304.48,59.981,1454738403,"201051344000868","219011344069620",0.00,-1.00,0,303.28,306.88,0.0,0.0,0.000,309196.4,309196.4,15725,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454738436,110269.00
02/06/2016 01:00,2,0.000,ALERT,212.61,301.47,59.954,1454738403,"274151322000095","219011344069620",0.00,-1.50,0,300.27,304.18,0.0,0.0,0.000,621921.6,621921.6,9568,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454738438,110270.00
02/06/2016 01:00,2,0.000,ALERT,213.29,303.58,59.965,1454738403,"201051344000988","219011344069620",0.00,-0.50,0,299.67,305.98,0.0,0.0,0.000,307816.7,307816.7,15978,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454738440,110271.00
02/06/2016 01:00,2,0.000,ALERT,211.93,299.37,59.944,1454738403,"201051344001025","219011344069620",0.00,-2.00,0,298.77,305.08,0.0,0.0,0.000,320720.2,320720.2,20529,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454738441,110272.00
02/06/2016 01:00,2,0.000,ALERT,213.29,303.88,59.954,1454738403,"201051344000458","219011344069620",0.00,0.50,0,302.37,306.88,0.0,0.0,0.000,318056.5,318056.5,15947,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454738443,110273.00
02/06/2016 01:00,2,0.000,ALERT,213.96,303.58,59.949,1454738403,"201051344000853","219011344069620",0.00,-1.00,0,302.37,306.28,0.0,0.0,0.000,316278.7,316278.7,15658,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454738445,110274.00
02/06/2016 01:00,2,0.000,ALERT,212.61,300.27,59.954,1454738403,"201051344000685","219011344069620",0.00,-0.50,0,299.07,304.18,0.0,0.0,0.000,323049.5,323049.5,20416,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454738447,110275.00
02/06/2016 01:00,2,0.000,ALERT,212.38,299.67,59.954,1454738403,"201051344000917","219011344069620",0.00,0.00,0,298.17,303.58,0.0,0.0,0.000,320643.5,320643.5,20391,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454738449,110276.00
02/06/2016 01:00,2,0.000,ALERT,212.61,300.57,59.970,1454738403,"201051344001145","219011344069620",0.00,-1.00,0,299.97,304.78,0.0,0.0,0.000,324786.1,324786.1,20337,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454738450,110277.00
02/06/2016 01:00,2,0.000,ALERT,212.38,299.67,59.965,1454738403,"201051344000651","219011344069620",0.00,-2.00,0,299.07,303.88,0.0,0.0,0.000,317057.6,317057.6,20562,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454738452,110278.00
02/06/2016 01:00,2,0.000,ALERT,211.93,299.97,59.954,1454738403,"274151322000088","219011344069620",0.00,0.50,0,298.47,303.28,0.0,0.0,0.000,574235.5,574235.5,9457,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454738454,110279.00
02/06/2016 01:00,2,0.000,ALERT,213.29,299.97,59.938,1454738403,"274151322000068","219011344069620",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,480614.9,480614.9,10129,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454738456,110280.00
02/06/2016 01:00,2,0.000,ALERT,211.93,299.97,59.949,1454738403,"201051344001135","219011344069620",0.00,-1.00,0,299.67,304.78,0.0,0.0,0.000,313745.2,313745.2,20554,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454738458,110281.00
02/06/2016 01:00,2,0.000,ALERT,213.06,304.18,59.959,1454738403,"201051344000594","219011344069620",0.00,-1.50,0,301.77,306.58,0.0,0.0,0.000,319836.4,319836.4,15959,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454738460,110282.00
02/06/2016 01:00,2,0.000,ALERT,212.16,299.67,59.959,1454738403,"201051344001203","219011344069620",0.00,-1.50,0,299.07,305.98,0.0,0.0,0.000,320090.9,320090.9,20526,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454738461,110283.00
02/06/2016 01:00,2,0.000,ALERT,212.16,300.87,59.981,1454738403,"274151322000054","219011344069620",0.00,0.00,0,298.77,303.88,0.0,0.0,0.000,586745.9,586745.9,9470,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454738463,110284.00
02/06/2016 01:00,2,0.000,ALERT,213.51,303.28,59.970,1454738403,"201051344000867","219011344069620",0.00,-0.50,0,301.77,306.58,0.0,0.0,0.000,308655.5,308655.5,15951,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454738465,110285.00
02/06/2016 01:00,2,0.000,ALERT,212.38,300.27,59.965,1454738403,"201051344001093","219011344069620",0.00,0.00,0,299.07,304.18,0.0,0.0,0.000,318959.7,318959.7,20445,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454738467,110286.00
02/06/2016 01:00,2,0.000,ALERT,213.06,303.58,59.954,1454738403,"201051344000900","219011344069620",0.00,-1.00,0,302.07,305.98,0.0,0.0,0.000,323969.4,323969.4,15575,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454738469,110287.00
02/06/2016 01:00,2,0.000,ALERT,213.51,302.98,59.928,1454738403,"201051344000648","219011344069620",0.00,-2.00,0,301.77,306.28,0.0,0.0,0.000,316905.7,316905.7,15723,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454738470,110288.00
02/06/2016 01:00,2,0.000,ALERT,213.29,304.18,59.965,1454738403,"201051344000569","219011344069620",0.00,-1.00,0,302.98,307.18,0.0,0.0,0.000,324963.6,324963.6,15546,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454738472,110289.00
02/06/2016 01:00,2,0.000,ALERT,213.29,303.88,60.007,1454738403,"201051344000983","219011344069620",0.00,-0.50,0,302.68,306.58,0.0,0.0,0.000,318002.4,318002.4,15839,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454738474,110290.00
02/06/2016 01:00,2,0.000,ALERT,213.29,303.28,59.970,1454738403,"201051344001158","219011344069620",0.00,-1.50,0,302.07,305.98,0.0,0.0,0.000,313389.8,313389.8,15980,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454738476,110291.00
02/06/2016 01:00,2,0.000,ALERT,213.74,304.18,59.954,1454738403,"201051344000576","219011344069620",0.00,-1.00,0,302.68,306.28,0.0,0.0,0.000,318375.4,318375.4,15601,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454738478,110292.00
02/06/2016 01:00,2,0.000,ALERT,212.61,299.97,59.965,1454738403,"274151322000087","219011344069620",0.00,0.50,0,297.87,302.68,0.0,0.0,0.000,561836.9,561836.9,9503,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454738480,110293.00
02/06/2016 01:15,2,0.000,ALERT,214.19,304.18,59.933,1454739303,"201051344000645","219011344069620",0.00,-0.50,0,302.37,305.68,0.0,0.0,0.000,317729.8,317729.8,15689,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454739305,110294.00
02/06/2016 01:15,2,0.000,ALERT,212.83,299.97,59.970,1454739303,"274151322000085","219011344069620",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,589464.1,589464.1,9495,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454739307,110295.00
02/06/2016 01:15,2,0.000,ALERT,214.19,303.88,59.965,1454739303,"201051344000633","219011344069620",0.00,-1.50,0,300.57,305.38,0.0,0.0,0.000,309460.3,309460.3,15980,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454739309,110296.00
02/06/2016 01:15,2,0.000,ALERT,213.74,303.88,59.965,1454739303,"201051344000469","219011344069620",0.00,-2.00,0,301.47,305.38,0.0,0.0,0.000,310408.7,310408.7,15969,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454739311,110297.00
02/06/2016 01:15,2,0.000,ALERT,212.16,300.27,59.959,1454739303,"201051344000646","219011344069620",0.00,-1.50,0,298.17,301.77,0.0,0.0,0.000,315586.7,315586.7,20558,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454739313,110298.00
02/06/2016 01:15,2,0.000,ALERT,212.38,301.17,59.996,1454739303,"274151322000052","219011344069620",0.00,-0.50,0,298.47,303.28,0.0,0.0,0.000,597500.7,597500.7,9690,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454739314,110299.00
02/06/2016 01:15,2,0.000,ALERT,212.61,300.57,60.002,1454739303,"201051344000585","219011344069620",0.00,-0.50,0,298.17,302.07,0.0,0.0,0.000,320468.2,320468.2,20550,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454739316,110300.00
02/06/2016 01:15,2,0.000,ALERT,212.38,300.87,59.959,1454739303,"201051344001230","219011344069620",0.00,-1.00,0,298.77,302.37,0.0,0.0,0.000,319595.6,319595.6,20410,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454739318,110301.00
02/06/2016 01:15,2,0.000,ALERT,212.83,301.17,59.959,1454739303,"201051344000582","219011344069620",0.00,-2.00,0,299.07,302.68,0.0,0.0,0.000,313174.4,313174.4,20526,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454739320,110302.00
02/06/2016 01:15,2,0.000,ALERT,212.16,300.27,59.944,1454739303,"201051344000955","219011344069620",0.00,-1.00,0,298.17,301.77,0.0,0.0,0.000,323507.8,323507.8,20516,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454739322,110303.00
02/06/2016 01:15,2,0.000,ALERT,212.61,300.27,59.954,1454739303,"274151322000094","219011344069620",0.00,-1.50,0,298.47,301.77,0.0,0.0,0.000,480461.2,480461.2,9968,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454739323,110304.00
02/06/2016 01:15,2,0.000,ALERT,213.74,304.48,59.954,1454739303,"201051344000579","219011344069620",0.00,-0.50,0,302.68,306.28,0.0,0.0,0.000,324213.3,324213.3,15945,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454739325,110305.00
02/06/2016 01:15,2,0.000,ALERT,212.38,300.87,59.965,1454739303,"201051344000890","219011344069620",0.00,-0.50,0,298.77,303.28,0.0,0.0,0.000,321054.0,321054.0,20477,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454739327,110306.00
02/06/2016 01:15,2,0.000,ALERT,212.61,300.27,59.917,1454739303,"201051344000438","219011344069620",0.00,-1.50,0,298.17,302.37,0.0,0.0,0.000,323207.1,323207.1,20528,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454739329,110307.00
02/06/2016 01:15,2,0.000,ALERT,212.61,299.97,60.002,1454739303,"201051344000417","219011344069620",0.00,-1.00,0,297.26,301.47,0.0,0.0,0.000,316949.1,316949.1,20636,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454739331,110308.00
02/06/2016 01:15,2,0.000,ALERT,212.83,300.87,60.002,1454739303,"274151322000083","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,591786.3,591786.3,9683,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454739332,110309.00
02/06/2016 01:15,2,0.000,ALERT,213.29,300.87,59.965,1454739303,"274151322000076","219011344069620",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,628934.3,628934.3,9729,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454739334,110310.00
02/06/2016 01:15,2,0.000,ALERT,213.51,304.48,59.986,1454739303,"201051344000868","219011344069620",0.00,-1.00,0,302.68,306.28,0.0,0.0,0.000,309196.4,309196.4,15727,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454739336,110311.00
02/06/2016 01:15,2,0.000,ALERT,212.83,301.77,59.959,1454739303,"274151322000095","219011344069620",0.00,-1.50,0,300.27,303.58,0.0,0.0,0.000,621921.6,621921.6,9570,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454739338,110312.00
02/06/2016 01:15,2,0.000,ALERT,213.29,303.58,59.965,1454739303,"201051344000988","219011344069620",0.00,-1.00,0,299.37,305.08,0.0,0.0,0.000,307816.7,307816.7,15980,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454739340,110313.00
02/06/2016 01:15,2,0.000,ALERT,212.38,299.67,59.965,1454739303,"201051344001025","219011344069620",0.00,-1.50,0,297.87,302.68,0.0,0.0,0.000,320720.2,320720.2,20531,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454739341,110314.00
02/06/2016 01:15,2,0.000,ALERT,213.51,303.88,59.959,1454739303,"201051344000458","219011344069620",0.00,0.50,0,302.07,306.28,0.0,0.0,0.000,318056.5,318056.5,15949,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454739343,110315.00
02/06/2016 01:15,2,0.000,ALERT,214.19,304.18,59.970,1454739303,"201051344000853","219011344069620",0.00,-1.00,0,301.77,305.68,0.0,0.0,0.000,316278.7,316278.7,15660,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454739345,110316.00
02/06/2016 01:15,2,0.000,ALERT,212.83,300.57,60.007,1454739303,"201051344000685","219011344069620",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,323049.5,323049.5,20418,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454739347,110317.00
02/06/2016 01:15,2,0.000,ALERT,212.83,299.97,59.965,1454739303,"201051344000917","219011344069620",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,320643.5,320643.5,20393,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454739349,110318.00
02/06/2016 01:15,2,0.000,ALERT,212.83,300.87,59.965,1454739303,"201051344001145","219011344069620",0.00,-1.00,0,298.77,302.68,0.0,0.0,0.000,324786.1,324786.1,20339,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454739351,110319.00
02/06/2016 01:15,2,0.000,ALERT,212.61,299.97,59.970,1454739303,"201051344000651","219011344069620",0.00,-2.50,0,297.57,301.47,0.0,0.0,0.000,317057.6,317057.6,20564,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454739353,110320.00
02/06/2016 01:15,2,0.000,ALERT,212.38,300.57,59.965,1454739303,"274151322000088","219011344069620",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,574235.5,574235.5,9459,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454739355,110321.00
02/06/2016 01:15,2,0.000,ALERT,213.29,299.97,60.007,1454739303,"274151322000068","219011344069620",0.00,0.00,0,298.17,301.77,0.0,0.0,0.000,480614.9,480614.9,10131,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454739357,110322.00
02/06/2016 01:15,2,0.000,ALERT,212.16,300.57,60.012,1454739303,"201051344001135","219011344069620",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,313745.2,313745.2,20556,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454739358,110323.00
02/06/2016 01:15,2,0.000,ALERT,213.51,304.48,59.991,1454739303,"201051344000594","219011344069620",0.00,-1.50,0,301.17,305.68,0.0,0.0,0.000,319836.4,319836.4,15961,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454739360,110324.00
02/06/2016 01:15,2,0.000,ALERT,212.61,299.97,59.959,1454739303,"201051344001203","219011344069620",0.00,-1.50,0,298.17,303.58,0.0,0.0,0.000,320090.9,320090.9,20528,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454739362,110325.00
02/06/2016 01:15,2,0.000,ALERT,212.61,301.47,59.959,1454739303,"274151322000054","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,586745.9,586745.9,9472,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454739364,110326.00
02/06/2016 01:15,2,0.000,ALERT,213.96,303.88,59.928,1454739303,"201051344000867","219011344069620",0.00,-0.50,0,301.17,305.98,0.0,0.0,0.000,308655.5,308655.5,15953,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454739365,110327.00
02/06/2016 01:15,2,0.000,ALERT,212.38,299.97,59.959,1454739303,"201051344001093","219011344069620",0.00,0.00,0,298.47,301.77,0.0,0.0,0.000,318959.7,318959.7,20447,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454739367,110328.00
02/06/2016 01:15,2,0.000,ALERT,213.51,304.18,59.959,1454739303,"201051344000900","219011344069620",0.00,-1.00,0,301.47,305.08,0.0,0.0,0.000,323969.4,323969.4,15577,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454739369,110329.00
02/06/2016 01:15,2,0.000,ALERT,213.96,303.28,59.959,1454739303,"201051344000648","219011344069620",0.00,-2.00,0,301.17,305.38,0.0,0.0,0.000,316905.7,316905.7,15725,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454739371,110330.00
02/06/2016 01:15,2,0.000,ALERT,213.74,304.48,59.965,1454739303,"201051344000569","219011344069620",0.00,-1.00,0,302.68,306.28,0.0,0.0,0.000,324963.6,324963.6,15548,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454739373,110331.00
02/06/2016 01:15,2,0.000,ALERT,213.51,303.88,59.965,1454739303,"201051344000983","219011344069620",0.00,-0.50,0,302.07,305.98,0.0,0.0,0.000,318002.4,318002.4,15841,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454739374,110332.00
02/06/2016 01:15,2,0.000,ALERT,213.74,304.18,59.970,1454739303,"201051344001158","219011344069620",0.00,-2.00,0,301.17,305.08,0.0,0.0,0.000,313389.8,313389.8,15982,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454739376,110333.00
02/06/2016 01:15,2,0.000,ALERT,214.19,304.48,59.970,1454739303,"201051344000576","219011344069620",0.00,-1.00,0,302.07,305.68,0.0,0.0,0.000,318375.4,318375.4,15603,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454739378,110334.00
02/06/2016 01:15,2,0.000,ALERT,212.61,299.97,59.996,1454739303,"274151322000087","219011344069620",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,561836.9,561836.9,9505,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454739380,110335.00
02/06/2016 01:30,2,0.000,ALERT,213.06,302.68,59.954,1454740203,"201051344000645","219011344069620",0.00,-0.50,0,300.87,305.68,0.0,0.0,0.000,317729.8,317729.8,15691,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454740206,110336.00
02/06/2016 01:30,2,0.000,ALERT,211.93,299.67,59.938,1454740203,"274151322000085","219011344069620",0.00,-0.50,0,298.17,302.07,0.0,0.0,0.000,589464.1,589464.1,9497,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454740207,110337.00
02/06/2016 01:30,2,0.000,ALERT,213.06,302.37,59.981,1454740203,"201051344000633","219011344069620",0.00,-1.50,0,299.07,305.38,0.0,0.0,0.000,309460.3,309460.3,15982,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454740209,110338.00
02/06/2016 01:30,2,0.000,ALERT,212.61,302.68,59.949,1454740203,"201051344000469","219011344069620",0.00,-2.00,0,299.97,305.38,0.0,0.0,0.000,310408.7,310408.7,15971,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454740211,110339.00
02/06/2016 01:30,2,0.000,ALERT,211.03,298.77,59.981,1454740203,"201051344000646","219011344069620",0.00,-1.50,0,296.96,301.77,0.0,0.0,0.000,315586.7,315586.7,20560,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454740213,110340.00
02/06/2016 01:30,2,0.000,ALERT,211.48,300.27,59.991,1454740203,"274151322000052","219011344069620",0.00,-0.50,0,298.17,302.68,0.0,0.0,0.000,597500.7,597500.7,9692,0,0,0,L,1151911521,0,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454740215,110341.00
02/06/2016 01:30,2,0.000,ALERT,211.48,299.07,59.986,1454740203,"201051344000585","219011344069620",0.00,-1.00,0,296.96,302.07,0.0,0.0,0.000,320468.2,320468.2,20552,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454740216,110342.00
02/06/2016 01:30,2,0.000,ALERT,211.25,299.37,59.981,1454740203,"201051344001230","219011344069620",0.00,-1.00,0,297.87,302.37,0.0,0.0,0.000,319595.6,319595.6,20412,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454740218,110343.00
02/06/2016 01:30,2,0.000,ALERT,211.70,299.67,59.986,1454740203,"201051344000582","219011344069620",0.00,-2.00,0,298.17,302.98,0.0,0.0,0.000,313174.4,313174.4,20528,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454740220,110344.00
02/06/2016 01:30,2,0.000,ALERT,210.80,298.77,59.996,1454740203,"201051344000955","219011344069620",0.00,-1.00,0,297.57,302.07,0.0,0.0,0.000,323507.8,323507.8,20518,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454740222,110345.00
02/06/2016 01:30,2,0.000,ALERT,211.70,298.77,59.991,1454740203,"274151322000094","219011344069620",0.00,-1.50,0,297.87,301.47,0.0,0.0,0.000,480461.2,480461.2,9970,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454740224,110346.00
02/06/2016 01:30,2,0.000,ALERT,212.61,303.28,60.002,1454740203,"201051344000579","219011344069620",0.00,-1.00,0,301.47,306.28,0.0,0.0,0.000,324213.3,324213.3,15947,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454740226,110347.00
02/06/2016 01:30,2,0.000,ALERT,211.03,299.37,59.986,1454740203,"201051344000890","219011344069620",0.00,-0.50,0,297.87,302.98,0.0,0.0,0.000,321054.0,321054.0,20479,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454740227,110348.00
02/06/2016 01:30,2,0.000,ALERT,211.25,298.77,60.007,1454740203,"201051344000438","219011344069620",0.00,-1.50,0,297.57,302.37,0.0,0.0,0.000,323207.1,323207.1,20530,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454740229,110349.00
02/06/2016 01:30,2,0.000,ALERT,211.48,298.47,60.034,1454740203,"201051344000417","219011344069620",0.00,-1.00,0,296.96,301.77,0.0,0.0,0.000,316949.1,316949.1,20638,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454740231,110350.00
02/06/2016 01:30,2,0.000,ALERT,211.70,299.67,60.002,1454740203,"274151322000083","219011344069620",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,591786.3,591786.3,9685,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454740233,110351.00
02/06/2016 01:30,2,0.000,ALERT,212.38,299.37,59.975,1454740203,"274151322000076","219011344069620",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,628934.3,628934.3,9731,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454740234,110352.00
02/06/2016 01:30,2,0.000,ALERT,212.61,303.28,59.996,1454740203,"201051344000868","219011344069620",0.00,-1.00,0,301.47,306.58,0.0,0.0,0.000,309196.4,309196.4,15729,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454740236,110353.00
02/06/2016 01:30,2,0.000,ALERT,211.70,300.57,59.970,1454740203,"274151322000095","219011344069620",0.00,-1.50,0,299.37,302.98,0.0,0.0,0.000,621921.6,621921.6,9572,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454740238,110354.00
02/06/2016 01:30,2,0.000,ALERT,212.38,302.68,60.002,1454740203,"201051344000988","219011344069620",0.00,-1.00,0,298.47,305.38,0.0,0.0,0.000,307816.7,307816.7,15982,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454740240,110355.00
02/06/2016 01:30,2,0.000,ALERT,211.03,298.17,60.034,1454740203,"201051344001025","219011344069620",0.00,-2.00,0,296.96,302.68,0.0,0.0,0.000,320720.2,320720.2,20533,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454740242,110356.00
02/06/2016 01:30,2,0.000,ALERT,212.38,302.68,59.996,1454740203,"201051344000458","219011344069620",0.00,0.50,0,300.87,306.28,0.0,0.0,0.000,318056.5,318056.5,15951,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454740244,110357.00
02/06/2016 01:30,2,0.000,ALERT,213.06,302.37,59.991,1454740203,"201051344000853","219011344069620",0.00,-1.50,0,300.87,306.28,0.0,0.0,0.000,316278.7,316278.7,15662,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454740245,110358.00
02/06/2016 01:30,2,0.000,ALERT,211.70,299.07,60.002,1454740203,"201051344000685","219011344069620",0.00,-1.00,0,297.26,302.07,0.0,0.0,0.000,323049.5,323049.5,20420,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454740247,110359.00
02/06/2016 01:30,2,0.000,ALERT,211.25,298.17,60.007,1454740203,"201051344000917","219011344069620",0.00,0.00,0,296.06,301.47,0.0,0.0,0.000,320643.5,320643.5,20395,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454740249,110360.00
02/06/2016 01:30,2,0.000,ALERT,211.48,299.07,59.996,1454740203,"201051344001145","219011344069620",0.00,-1.50,0,297.87,302.68,0.0,0.0,0.000,324786.1,324786.1,20341,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454740251,110361.00
02/06/2016 01:30,2,0.000,ALERT,211.25,298.17,59.986,1454740203,"201051344000651","219011344069620",0.00,-2.50,0,296.96,301.77,0.0,0.0,0.000,317057.6,317057.6,20566,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454740253,110362.00
02/06/2016 01:30,2,0.000,ALERT,211.25,299.07,59.996,1454740203,"274151322000088","219011344069620",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,574235.5,574235.5,9461,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454740254,110363.00
02/06/2016 01:30,2,0.000,ALERT,212.38,298.47,59.991,1454740203,"274151322000068","219011344069620",0.00,0.00,0,297.57,301.17,0.0,0.0,0.000,480614.9,480614.9,10133,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454740256,110364.00
02/06/2016 01:30,2,0.000,ALERT,211.03,299.07,59.991,1454740203,"201051344001135","219011344069620",0.00,-1.50,0,297.26,302.68,0.0,0.0,0.000,313745.2,313745.2,20558,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454740258,110365.00
02/06/2016 01:30,2,0.000,ALERT,212.16,302.98,60.002,1454740203,"201051344000594","219011344069620",0.00,-1.50,0,300.57,305.98,0.0,0.0,0.000,319836.4,319836.4,15963,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454740260,110366.00
02/06/2016 01:30,2,0.000,ALERT,211.25,298.77,59.986,1454740203,"201051344001203","219011344069620",0.00,-1.50,0,297.26,303.58,0.0,0.0,0.000,320090.9,320090.9,20530,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454740262,110367.00
02/06/2016 01:30,2,0.000,ALERT,211.48,299.67,59.986,1454740203,"274151322000054","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,586745.9,586745.9,9474,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454740263,110368.00
02/06/2016 01:30,2,0.000,ALERT,212.83,302.37,60.018,1454740203,"201051344000867","219011344069620",0.00,-0.50,0,300.27,305.98,0.0,0.0,0.000,308655.5,308655.5,15955,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454740265,110369.00
02/06/2016 01:30,2,0.000,ALERT,211.25,299.07,60.007,1454740203,"201051344001093","219011344069620",0.00,0.00,0,296.96,301.77,0.0,0.0,0.000,318959.7,318959.7,20449,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454740267,110370.00
02/06/2016 01:30,2,0.000,ALERT,212.38,302.68,59.996,1454740203,"201051344000900","219011344069620",0.00,-1.50,0,300.27,305.38,0.0,0.0,0.000,323969.4,323969.4,15579,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454740269,110371.00
02/06/2016 01:30,2,0.000,ALERT,212.83,302.07,59.991,1454740203,"201051344000648","219011344069620",0.00,-2.00,0,300.27,305.68,0.0,0.0,0.000,316905.7,316905.7,15727,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454740271,110372.00
02/06/2016 01:30,2,0.000,ALERT,212.61,303.28,60.002,1454740203,"201051344000569","219011344069620",0.00,-1.00,0,301.47,306.58,0.0,0.0,0.000,324963.6,324963.6,15550,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454740272,110373.00
