ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/06/2016 01:30,2,0.000,ALERT,212.61,302.68,60.034,1454740203,"201051344000983","219011344069620",0.00,-1.00,0,300.87,305.98,0.0,0.0,0.000,318002.4,318002.4,15843,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454740274,110374.00
02/06/2016 01:30,2,0.000,ALERT,212.61,302.68,60.007,1454740203,"201051344001158","219011344069620",0.00,-2.00,0,300.27,305.38,0.0,0.0,0.000,313389.8,313389.8,15984,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454740276,110375.00
02/06/2016 01:30,2,0.000,ALERT,213.06,303.28,59.991,1454740203,"201051344000576","219011344069620",0.00,-1.00,0,300.87,305.98,0.0,0.0,0.000,318375.4,318375.4,15605,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454740278,110376.00
02/06/2016 01:30,2,0.000,ALERT,211.70,298.47,59.986,1454740203,"274151322000087","219011344069620",0.00,0.00,0,297.26,301.17,0.0,0.0,0.000,561836.9,561836.9,9507,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454740279,110377.00
02/06/2016 01:45,2,0.000,ALERT,212.38,301.77,59.991,1454741103,"201051344000645","219011344069620",0.00,-0.50,0,300.87,304.18,0.0,0.0,0.000,317729.8,317729.8,15693,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454741105,110378.00
02/06/2016 01:45,2,0.000,ALERT,211.48,299.07,60.012,1454741103,"274151322000085","219011344069620",0.00,-0.50,0,297.26,301.17,0.0,0.0,0.000,589464.1,589464.1,9499,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454741107,110379.00
02/06/2016 01:45,2,0.000,ALERT,212.61,301.47,59.991,1454741103,"201051344000633","219011344069620",0.00,-1.50,0,298.77,303.88,0.0,0.0,0.000,309460.3,309460.3,15984,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454741109,110380.00
02/06/2016 01:45,2,0.000,ALERT,212.16,301.77,59.991,1454741103,"201051344000469","219011344069620",0.00,-2.00,0,299.67,303.88,0.0,0.0,0.000,310408.7,310408.7,15973,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454741111,110381.00
02/06/2016 01:45,2,0.000,ALERT,210.80,298.77,59.991,1454741103,"201051344000646","219011344069620",0.00,-1.50,0,296.06,300.27,0.0,0.0,0.000,315586.7,315586.7,20562,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454741112,110382.00
02/06/2016 01:45,2,0.000,ALERT,211.03,298.77,59.975,1454741103,"274151322000052","219011344069620",0.00,-1.00,0,296.96,301.47,0.0,0.0,0.000,597500.7,597500.7,9694,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454741114,110383.00
02/06/2016 01:45,2,0.000,ALERT,211.03,298.77,59.986,1454741103,"201051344000585","219011344069620",0.00,-1.00,0,296.66,300.57,0.0,0.0,0.000,320468.2,320468.2,20554,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454741116,110384.00
02/06/2016 01:45,2,0.000,ALERT,211.03,299.07,59.991,1454741103,"201051344001230","219011344069620",0.00,-1.00,0,297.26,300.57,0.0,0.0,0.000,319595.6,319595.6,20414,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454741118,110385.00
02/06/2016 01:45,2,0.000,ALERT,211.48,299.67,59.991,1454741103,"201051344000582","219011344069620",0.00,-2.00,0,297.87,301.17,0.0,0.0,0.000,313174.4,313174.4,20530,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454741119,110386.00
02/06/2016 01:45,2,0.000,ALERT,210.57,298.47,59.996,1454741103,"201051344000955","219011344069620",0.00,-1.00,0,296.96,300.27,0.0,0.0,0.000,323507.8,323507.8,20520,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454741121,110387.00
02/06/2016 01:45,2,0.000,ALERT,211.48,298.17,60.002,1454741103,"274151322000094","219011344069620",0.00,-1.50,0,296.66,300.27,0.0,0.0,0.000,480461.2,480461.2,9972,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454741123,110388.00
02/06/2016 01:45,2,0.000,ALERT,211.93,302.37,59.991,1454741103,"201051344000579","219011344069620",0.00,-1.00,0,301.17,304.78,0.0,0.0,0.000,324213.3,324213.3,15949,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454741125,110389.00
02/06/2016 01:45,2,0.000,ALERT,210.80,299.07,59.991,1454741103,"201051344000890","219011344069620",0.00,-0.50,0,297.26,301.47,0.0,0.0,0.000,321054.0,321054.0,20481,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454741127,110390.00
02/06/2016 01:45,2,0.000,ALERT,211.03,298.77,59.996,1454741103,"201051344000438","219011344069620",0.00,-1.50,0,297.26,300.57,0.0,0.0,0.000,323207.1,323207.1,20532,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454741129,110391.00
02/06/2016 01:45,2,0.000,ALERT,211.25,298.17,60.002,1454741103,"201051344000417","219011344069620",0.00,-1.50,0,296.66,299.97,0.0,0.0,0.000,316949.1,316949.1,20640,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454741130,110392.00
02/06/2016 01:45,2,0.000,ALERT,211.48,299.37,59.991,1454741103,"274151322000083","219011344069620",0.00,-0.50,0,297.26,301.47,0.0,0.0,0.000,591786.3,591786.3,9687,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454741132,110393.00
02/06/2016 01:45,2,0.000,ALERT,212.16,299.07,59.986,1454741103,"274151322000076","219011344069620",0.00,-1.00,0,297.26,301.47,0.0,0.0,0.000,628934.3,628934.3,9733,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454741134,110394.00
02/06/2016 01:45,2,0.000,ALERT,211.93,302.37,60.002,1454741103,"201051344000868","219011344069620",0.00,-1.50,0,301.47,305.08,0.0,0.0,0.000,309196.4,309196.4,15731,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454741136,110395.00
02/06/2016 01:45,2,0.000,ALERT,211.48,300.27,59.996,1454741103,"274151322000095","219011344069620",0.00,-1.50,0,298.47,301.77,0.0,0.0,0.000,621921.6,621921.6,9574,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454741138,110396.00
02/06/2016 01:45,2,0.000,ALERT,211.93,301.77,59.996,1454741103,"201051344000988","219011344069620",0.00,-1.00,0,298.17,303.88,0.0,0.0,0.000,307816.7,307816.7,15984,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454741139,110397.00
02/06/2016 01:45,2,0.000,ALERT,210.80,298.17,59.991,1454741103,"201051344001025","219011344069620",0.00,-2.00,0,296.66,301.17,0.0,0.0,0.000,320720.2,320720.2,20535,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454741141,110398.00
02/06/2016 01:45,2,0.000,ALERT,211.93,301.77,59.991,1454741103,"201051344000458","219011344069620",0.00,0.50,0,300.87,305.08,0.0,0.0,0.000,318056.5,318056.5,15953,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454741143,110399.00
02/06/2016 01:45,2,0.000,ALERT,212.61,301.47,59.986,1454741103,"201051344000853","219011344069620",0.00,-1.50,0,300.57,304.48,0.0,0.0,0.000,316278.7,316278.7,15664,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454741145,110400.00
02/06/2016 01:45,2,0.000,ALERT,211.48,299.07,59.986,1454741103,"201051344000685","219011344069620",0.00,-1.00,0,297.26,300.57,0.0,0.0,0.000,323049.5,323049.5,20422,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454741147,110401.00
02/06/2016 01:45,2,0.000,ALERT,211.25,298.17,59.986,1454741103,"201051344000917","219011344069620",0.00,0.00,0,296.06,299.97,0.0,0.0,0.000,320643.5,320643.5,20397,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454741148,110402.00
02/06/2016 01:45,2,0.000,ALERT,211.25,299.07,59.996,1454741103,"201051344001145","219011344069620",0.00,-1.50,0,297.26,301.17,0.0,0.0,0.000,324786.1,324786.1,20343,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454741150,110403.00
02/06/2016 01:45,2,0.000,ALERT,211.03,298.17,59.975,1454741103,"201051344000651","219011344069620",0.00,-2.50,0,296.66,299.97,0.0,0.0,0.000,317057.6,317057.6,20568,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454741152,110404.00
02/06/2016 01:45,2,0.000,ALERT,211.03,298.77,59.981,1454741103,"274151322000088","219011344069620",0.00,0.00,0,296.96,300.87,0.0,0.0,0.000,574235.5,574235.5,9463,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454741154,110405.00
02/06/2016 01:45,2,0.000,ALERT,211.93,298.17,59.975,1454741103,"274151322000068","219011344069620",0.00,0.00,0,296.66,300.27,0.0,0.0,0.000,480614.9,480614.9,10135,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454741156,110406.00
02/06/2016 01:45,2,0.000,ALERT,210.80,299.07,59.975,1454741103,"201051344001135","219011344069620",0.00,-1.50,0,297.26,301.17,0.0,0.0,0.000,313745.2,313745.2,20560,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454741157,110407.00
02/06/2016 01:45,2,0.000,ALERT,211.93,302.98,60.018,1454741103,"201051344000594","219011344069620",0.00,-1.50,0,300.27,304.48,0.0,0.0,0.000,319836.4,319836.4,15965,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454741159,110408.00
02/06/2016 01:45,2,0.000,ALERT,211.25,298.77,59.970,1454741103,"201051344001203","219011344069620",0.00,-1.50,0,296.96,302.07,0.0,0.0,0.000,320090.9,320090.9,20532,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454741161,110409.00
02/06/2016 01:45,2,0.000,ALERT,211.25,299.07,59.970,1454741103,"274151322000054","219011344069620",0.00,0.00,0,296.96,301.47,0.0,0.0,0.000,586745.9,586745.9,9476,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454741163,110410.00
02/06/2016 01:45,2,0.000,ALERT,212.38,301.47,59.970,1454741103,"201051344000867","219011344069620",0.00,0.00,0,299.97,304.48,0.0,0.0,0.000,308655.5,308655.5,15957,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454741165,110411.00
02/06/2016 01:45,2,0.000,ALERT,211.03,298.77,59.970,1454741103,"201051344001093","219011344069620",0.00,0.00,0,296.96,300.27,0.0,0.0,0.000,318959.7,318959.7,20451,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454741166,110412.00
02/06/2016 01:45,2,0.000,ALERT,211.93,301.77,59.996,1454741103,"201051344000900","219011344069620",0.00,-1.50,0,300.27,304.18,0.0,0.0,0.000,323969.4,323969.4,15581,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454741168,110413.00
02/06/2016 01:45,2,0.000,ALERT,212.16,300.87,59.981,1454741103,"201051344000648","219011344069620",0.00,-2.00,0,300.27,304.48,0.0,0.0,0.000,316905.7,316905.7,15729,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454741170,110414.00
02/06/2016 01:45,2,0.000,ALERT,212.16,302.37,59.970,1454741103,"201051344000569","219011344069620",0.00,-1.00,0,301.47,305.38,0.0,0.0,0.000,324963.6,324963.6,15552,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454741172,110415.00
02/06/2016 01:45,2,0.000,ALERT,212.16,302.07,59.975,1454741103,"201051344000983","219011344069620",0.00,-1.00,0,301.17,304.78,0.0,0.0,0.000,318002.4,318002.4,15845,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454741174,110416.00
02/06/2016 01:45,2,0.000,ALERT,212.16,302.07,60.012,1454741103,"201051344001158","219011344069620",0.00,-2.00,0,300.27,304.18,0.0,0.0,0.000,313389.8,313389.8,15986,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454741175,110417.00
02/06/2016 01:45,2,0.000,ALERT,212.61,302.37,60.007,1454741103,"201051344000576","219011344069620",0.00,-1.50,0,300.87,304.48,0.0,0.0,0.000,318375.4,318375.4,15607,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454741177,110418.00
02/06/2016 01:45,2,0.000,ALERT,211.25,298.17,59.938,1454741103,"274151322000087","219011344069620",0.00,0.00,0,295.76,300.27,0.0,0.0,0.000,561836.9,561836.9,9509,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454741179,110419.00
02/06/2016 02:00,2,0.000,ALERT,212.83,302.98,59.986,1454742003,"201051344000645","219011344069620",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,317729.8,317729.8,15695,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454742005,110420.00
02/06/2016 02:00,2,0.000,ALERT,211.70,299.37,59.970,1454742003,"274151322000085","219011344069620",0.00,-0.50,0,297.57,300.87,0.0,0.0,0.000,589464.1,589464.1,9501,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454742007,110421.00
02/06/2016 02:00,2,0.000,ALERT,212.83,302.68,59.991,1454742003,"201051344000633","219011344069620",0.00,-1.50,0,298.47,303.88,0.0,0.0,0.000,309460.3,309460.3,15986,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454742008,110422.00
02/06/2016 02:00,2,0.000,ALERT,212.38,302.98,59.991,1454742003,"201051344000469","219011344069620",0.00,-2.00,0,299.07,303.88,0.0,0.0,0.000,310408.7,310408.7,15975,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454742010,110423.00
02/06/2016 02:00,2,0.000,ALERT,211.03,299.37,59.981,1454742003,"201051344000646","219011344069620",0.00,-1.50,0,296.06,300.27,0.0,0.0,0.000,315586.7,315586.7,20564,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454742012,110424.00
02/06/2016 02:00,2,0.000,ALERT,211.48,300.27,60.007,1454742003,"274151322000052","219011344069620",0.00,-1.00,0,297.57,301.17,0.0,0.0,0.000,597500.7,597500.7,9696,0,0,0,L,1151911521,0,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454742014,110425.00
02/06/2016 02:00,2,0.000,ALERT,211.25,299.37,59.991,1454742003,"201051344000585","219011344069620",0.00,-1.50,0,296.36,300.57,0.0,0.0,0.000,320468.2,320468.2,20556,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454742016,110426.00
02/06/2016 02:00,2,0.000,ALERT,211.03,299.67,59.986,1454742003,"201051344001230","219011344069620",0.00,-1.50,0,296.96,300.57,0.0,0.0,0.000,319595.6,319595.6,20416,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454742017,110427.00
02/06/2016 02:00,2,0.000,ALERT,211.48,300.27,59.986,1454742003,"201051344000582","219011344069620",0.00,-2.00,0,297.87,301.17,0.0,0.0,0.000,313174.4,313174.4,20532,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454742019,110428.00
02/06/2016 02:00,2,0.000,ALERT,210.57,299.37,60.012,1454742003,"201051344000955","219011344069620",0.00,-1.00,0,296.66,300.27,0.0,0.0,0.000,323507.8,323507.8,20522,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454742021,110429.00
02/06/2016 02:00,2,0.000,ALERT,211.25,298.77,59.981,1454742003,"274151322000094","219011344069620",0.00,-1.50,0,297.26,300.27,0.0,0.0,0.000,480461.2,480461.2,9974,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454742023,110430.00
02/06/2016 02:00,2,0.000,ALERT,212.38,303.58,59.954,1454742003,"201051344000579","219011344069620",0.00,-1.00,0,300.57,305.08,0.0,0.0,0.000,324213.3,324213.3,15951,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454742025,110431.00
02/06/2016 02:00,2,0.000,ALERT,210.80,299.67,59.986,1454742003,"201051344000890","219011344069620",0.00,-1.00,0,297.26,301.47,0.0,0.0,0.000,321054.0,321054.0,20483,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454742026,110432.00
02/06/2016 02:00,2,0.000,ALERT,211.03,299.37,59.959,1454742003,"201051344000438","219011344069620",0.00,-1.50,0,296.96,300.87,0.0,0.0,0.000,323207.1,323207.1,20534,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454742028,110433.00
02/06/2016 02:00,2,0.000,ALERT,211.25,298.77,59.986,1454742003,"201051344000417","219011344069620",0.00,-1.50,0,296.36,299.67,0.0,0.0,0.000,316949.1,316949.1,20642,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454742030,110434.00
02/06/2016 02:00,2,0.000,ALERT,211.70,299.97,59.954,1454742003,"274151322000083","219011344069620",0.00,-0.50,0,297.87,301.47,0.0,0.0,0.000,591786.3,591786.3,9689,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454742032,110435.00
02/06/2016 02:00,2,0.000,ALERT,212.16,299.37,59.949,1454742003,"274151322000076","219011344069620",0.00,-1.00,0,297.87,301.47,0.0,0.0,0.000,628934.3,628934.3,9735,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454742034,110436.00
02/06/2016 02:00,2,0.000,ALERT,212.38,303.88,59.949,1454742003,"201051344000868","219011344069620",0.00,-1.50,0,300.57,305.08,0.0,0.0,0.000,309196.4,309196.4,15733,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454742036,110437.00
02/06/2016 02:00,2,0.000,ALERT,211.48,300.57,59.975,1454742003,"274151322000095","219011344069620",0.00,-1.50,0,298.77,301.77,0.0,0.0,0.000,621921.6,621921.6,9576,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454742038,110438.00
02/06/2016 02:00,2,0.000,ALERT,212.16,302.68,59.991,1454742003,"201051344000988","219011344069620",0.00,-1.00,0,297.26,303.88,0.0,0.0,0.000,307816.7,307816.7,15986,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454742039,110439.00
02/06/2016 02:00,2,0.000,ALERT,211.03,298.77,59.991,1454742003,"201051344001025","219011344069620",0.00,-2.00,0,296.66,301.17,0.0,0.0,0.000,320720.2,320720.2,20537,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454742041,110440.00
02/06/2016 02:00,2,0.000,ALERT,212.16,303.28,59.986,1454742003,"201051344000458","219011344069620",0.00,0.00,0,299.97,305.08,0.0,0.0,0.000,318056.5,318056.5,15955,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454742043,110441.00
02/06/2016 02:00,2,0.000,ALERT,212.83,302.98,59.991,1454742003,"201051344000853","219011344069620",0.00,-1.50,0,299.97,304.48,0.0,0.0,0.000,316278.7,316278.7,15666,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454742045,110442.00
02/06/2016 02:00,2,0.000,ALERT,211.48,299.07,59.981,1454742003,"201051344000685","219011344069620",0.00,-1.00,0,296.66,300.57,0.0,0.0,0.000,323049.5,323049.5,20424,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454742046,110443.00
02/06/2016 02:00,2,0.000,ALERT,211.25,298.77,59.981,1454742003,"201051344000917","219011344069620",0.00,0.00,0,295.76,299.97,0.0,0.0,0.000,320643.5,320643.5,20399,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454742048,110444.00
02/06/2016 02:00,2,0.000,ALERT,211.25,299.37,59.981,1454742003,"201051344001145","219011344069620",0.00,-1.50,0,297.57,301.17,0.0,0.0,0.000,324786.1,324786.1,20345,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454742050,110445.00
02/06/2016 02:00,2,0.000,ALERT,211.25,298.77,59.975,1454742003,"201051344000651","219011344069620",0.00,-2.50,0,296.66,300.27,0.0,0.0,0.000,317057.6,317057.6,20570,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454742052,110446.00
02/06/2016 02:00,2,0.000,ALERT,211.03,299.37,59.959,1454742003,"274151322000088","219011344069620",0.00,0.00,0,297.57,300.57,0.0,0.0,0.000,574235.5,574235.5,9465,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454742054,110447.00
02/06/2016 02:00,2,0.000,ALERT,212.16,298.77,59.970,1454742003,"274151322000068","219011344069620",0.00,0.00,0,297.26,299.97,0.0,0.0,0.000,480614.9,480614.9,10137,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454742055,110448.00
02/06/2016 02:00,2,0.000,ALERT,210.80,299.07,59.970,1454742003,"201051344001135","219011344069620",0.00,-1.50,0,297.57,301.17,0.0,0.0,0.000,313745.2,313745.2,20562,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454742057,110449.00
02/06/2016 02:00,2,0.000,ALERT,211.93,303.58,59.970,1454742003,"201051344000594","219011344069620",0.00,-1.50,0,299.97,304.48,0.0,0.0,0.000,319836.4,319836.4,15967,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454742059,110450.00
02/06/2016 02:00,2,0.000,ALERT,211.03,298.77,59.970,1454742003,"201051344001203","219011344069620",0.00,-1.50,0,296.96,302.68,0.0,0.0,0.000,320090.9,320090.9,20534,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454742061,110451.00
02/06/2016 02:00,2,0.000,ALERT,211.48,299.67,59.965,1454742003,"274151322000054","219011344069620",0.00,0.00,0,297.87,301.17,0.0,0.0,0.000,586745.9,586745.9,9478,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454742062,110452.00
02/06/2016 02:00,2,0.000,ALERT,212.61,302.68,59.965,1454742003,"201051344000867","219011344069620",0.00,-0.50,0,299.37,304.48,0.0,0.0,0.000,308655.5,308655.5,15959,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454742064,110453.00
02/06/2016 02:00,2,0.000,ALERT,211.03,299.37,59.970,1454742003,"201051344001093","219011344069620",0.00,-0.50,0,296.96,300.27,0.0,0.0,0.000,318959.7,318959.7,20453,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454742066,110454.00
02/06/2016 02:00,2,0.000,ALERT,212.16,302.98,59.970,1454742003,"201051344000900","219011344069620",0.00,-1.50,0,299.37,303.88,0.0,0.0,0.000,323969.4,323969.4,15583,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454742068,110455.00
02/06/2016 02:00,2,0.000,ALERT,212.61,302.37,60.007,1454742003,"201051344000648","219011344069620",0.00,-2.00,0,299.67,304.18,0.0,0.0,0.000,316905.7,316905.7,15731,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454742070,110456.00
02/06/2016 02:00,2,0.000,ALERT,212.61,303.58,59.970,1454742003,"201051344000569","219011344069620",0.00,-1.00,0,300.87,305.08,0.0,0.0,0.000,324963.6,324963.6,15554,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454742071,110457.00
02/06/2016 02:00,2,0.000,ALERT,212.38,303.28,59.959,1454742003,"201051344000983","219011344069620",0.00,-1.00,0,299.97,304.78,0.0,0.0,0.000,318002.4,318002.4,15847,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454742074,110458.00
02/06/2016 02:00,2,0.000,ALERT,212.61,303.28,60.007,1454742003,"201051344001158","219011344069620",0.00,-2.50,0,299.67,304.18,0.0,0.0,0.000,313389.8,313389.8,15988,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454742075,110459.00
02/06/2016 02:00,2,0.000,ALERT,212.83,303.58,59.944,1454742003,"201051344000576","219011344069620",0.00,-1.50,0,300.27,304.48,0.0,0.0,0.000,318375.4,318375.4,15609,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454742077,110460.00
02/06/2016 02:00,2,0.000,ALERT,211.70,298.77,59.981,1454742003,"274151322000087","219011344069620",0.00,0.00,0,296.66,300.27,0.0,0.0,0.000,561836.9,561836.9,9511,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454742079,110461.00
02/06/2016 02:15,2,0.000,ALERT,212.61,302.37,59.970,1454742903,"201051344000645","219011344069620",0.00,-1.00,0,301.17,304.78,0.0,0.0,0.000,317729.8,317729.8,15697,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454742905,110462.00
02/06/2016 02:15,2,0.000,ALERT,211.70,299.37,59.959,1454742903,"274151322000085","219011344069620",0.00,-0.50,0,297.26,301.47,0.0,0.0,0.000,589464.1,589464.1,9503,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454742907,110463.00
02/06/2016 02:15,2,0.000,ALERT,212.61,301.77,59.954,1454742903,"201051344000633","219011344069620",0.00,-2.00,0,299.07,304.18,0.0,0.0,0.000,309460.3,309460.3,15988,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454742908,110464.00
02/06/2016 02:15,2,0.000,ALERT,212.16,302.07,59.975,1454742903,"201051344000469","219011344069620",0.00,-2.00,0,299.97,304.48,0.0,0.0,0.000,310408.7,310408.7,15977,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454742910,110465.00
02/06/2016 02:15,2,0.000,ALERT,211.03,299.37,59.954,1454742903,"201051344000646","219011344069620",0.00,-1.50,0,296.96,300.87,0.0,0.0,0.000,315586.7,315586.7,20566,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454742912,110466.00
02/06/2016 02:15,2,0.000,ALERT,211.25,299.67,59.970,1454742903,"274151322000052","219011344069620",0.00,-1.00,0,297.26,302.07,0.0,0.0,0.000,597500.7,597500.7,9698,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454742914,110467.00
02/06/2016 02:15,2,0.000,ALERT,211.48,299.97,59.975,1454742903,"201051344000585","219011344069620",0.00,-1.00,0,296.96,300.87,0.0,0.0,0.000,320468.2,320468.2,20558,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454742916,110468.00
02/06/2016 02:15,2,0.000,ALERT,211.25,299.97,60.002,1454742903,"201051344001230","219011344069620",0.00,-1.50,0,297.26,301.17,0.0,0.0,0.000,319595.6,319595.6,20418,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454742918,110469.00
02/06/2016 02:15,2,0.000,ALERT,211.70,300.57,59.975,1454742903,"201051344000582","219011344069620",0.00,-2.00,0,298.17,301.77,0.0,0.0,0.000,313174.4,313174.4,20534,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454742920,110470.00
02/06/2016 02:15,2,0.000,ALERT,210.80,299.37,59.986,1454742903,"201051344000955","219011344069620",0.00,-1.50,0,297.26,300.87,0.0,0.0,0.000,323507.8,323507.8,20524,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454742921,110471.00
02/06/2016 02:15,2,0.000,ALERT,211.48,298.77,59.986,1454742903,"274151322000094","219011344069620",0.00,-1.50,0,296.96,300.87,0.0,0.0,0.000,480461.2,480461.2,9976,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454742923,110472.00
02/06/2016 02:15,2,0.000,ALERT,212.16,302.68,59.949,1454742903,"201051344000579","219011344069620",0.00,-1.00,0,301.77,305.38,0.0,0.0,0.000,324213.3,324213.3,15953,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454742925,110473.00
02/06/2016 02:15,2,0.000,ALERT,211.03,299.97,59.959,1454742903,"201051344000890","219011344069620",0.00,-1.00,0,297.87,302.37,0.0,0.0,0.000,321054.0,321054.0,20485,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454742927,110474.00
02/06/2016 02:15,2,0.000,ALERT,211.48,299.37,59.986,1454742903,"201051344000438","219011344069620",0.00,-2.00,0,297.57,301.17,0.0,0.0,0.000,323207.1,323207.1,20536,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454742929,110475.00
02/06/2016 02:15,2,0.000,ALERT,211.48,299.07,59.975,1454742903,"201051344000417","219011344069620",0.00,-1.00,0,296.96,300.27,0.0,0.0,0.000,316949.1,316949.1,20644,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454742931,110476.00
02/06/2016 02:15,2,0.000,ALERT,211.70,300.27,59.981,1454742903,"274151322000083","219011344069620",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,591786.3,591786.3,9691,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454742932,110477.00
02/06/2016 02:15,2,0.000,ALERT,212.38,299.97,59.986,1454742903,"274151322000076","219011344069620",0.00,-1.00,0,297.26,302.07,0.0,0.0,0.000,628934.3,628934.3,9737,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454742934,110478.00
02/06/2016 02:15,2,0.000,ALERT,212.16,302.98,59.986,1454742903,"201051344000868","219011344069620",0.00,-1.50,0,301.77,305.38,0.0,0.0,0.000,309196.4,309196.4,15735,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454742936,110479.00
02/06/2016 02:15,2,0.000,ALERT,211.48,300.57,59.981,1454742903,"274151322000095","219011344069620",0.00,-1.50,0,298.47,302.37,0.0,0.0,0.000,621921.6,621921.6,9578,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454742938,110480.00
02/06/2016 02:15,2,0.000,ALERT,211.93,302.07,59.991,1454742903,"201051344000988","219011344069620",0.00,-1.00,0,298.17,304.48,0.0,0.0,0.000,307816.7,307816.7,15988,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454742940,110481.00
02/06/2016 02:15,2,0.000,ALERT,211.03,298.77,59.959,1454742903,"201051344001025","219011344069620",0.00,-2.00,0,296.66,301.47,0.0,0.0,0.000,320720.2,320720.2,20539,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454742941,110482.00
02/06/2016 02:15,2,0.000,ALERT,211.93,302.07,59.981,1454742903,"201051344000458","219011344069620",0.00,0.00,0,301.47,305.68,0.0,0.0,0.000,318056.5,318056.5,15957,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454742943,110483.00
02/06/2016 02:15,2,0.000,ALERT,212.83,302.07,59.991,1454742903,"201051344000853","219011344069620",0.00,-1.50,0,301.17,304.78,0.0,0.0,0.000,316278.7,316278.7,15668,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454742945,110484.00
02/06/2016 02:15,2,0.000,ALERT,211.70,299.67,59.986,1454742903,"201051344000685","219011344069620",0.00,-1.00,0,296.96,300.87,0.0,0.0,0.000,323049.5,323049.5,20426,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454742947,110485.00
02/06/2016 02:15,2,0.000,ALERT,211.48,298.77,59.981,1454742903,"201051344000917","219011344069620",0.00,0.00,0,296.06,300.27,0.0,0.0,0.000,320643.5,320643.5,20401,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454742949,110486.00
02/06/2016 02:15,2,0.000,ALERT,211.48,299.67,60.034,1454742903,"201051344001145","219011344069620",0.00,-1.50,0,297.57,301.47,0.0,0.0,0.000,324786.1,324786.1,20347,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454742950,110487.00
02/06/2016 02:15,2,0.000,ALERT,211.48,298.77,59.949,1454742903,"201051344000651","219011344069620",0.00,-2.50,0,296.96,300.27,0.0,0.0,0.000,317057.6,317057.6,20572,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454742952,110488.00
02/06/2016 02:15,2,0.000,ALERT,211.25,299.07,59.991,1454742903,"274151322000088","219011344069620",0.00,0.00,0,296.96,301.17,0.0,0.0,0.000,574235.5,574235.5,9467,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454742954,110489.00
02/06/2016 02:15,2,0.000,ALERT,212.16,298.77,59.981,1454742903,"274151322000068","219011344069620",0.00,0.00,0,296.66,300.87,0.0,0.0,0.000,480614.9,480614.9,10139,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454742956,110490.00
02/06/2016 02:15,2,0.000,ALERT,211.03,299.37,59.986,1454742903,"201051344001135","219011344069620",0.00,-1.50,0,297.26,301.47,0.0,0.0,0.000,313745.2,313745.2,20564,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454742958,110491.00
02/06/2016 02:15,2,0.000,ALERT,211.93,302.68,59.986,1454742903,"201051344000594","219011344069620",0.00,-1.50,0,300.57,305.08,0.0,0.0,0.000,319836.4,319836.4,15969,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454742959,110492.00
02/06/2016 02:15,2,0.000,ALERT,211.25,299.07,59.981,1454742903,"201051344001203","219011344069620",0.00,-1.50,0,297.26,302.37,0.0,0.0,0.000,320090.9,320090.9,20536,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454742961,110493.00
02/06/2016 02:15,2,0.000,ALERT,211.48,299.67,59.996,1454742903,"274151322000054","219011344069620",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,586745.9,586745.9,9480,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454742963,110494.00
02/06/2016 02:15,2,0.000,ALERT,212.38,301.77,59.986,1454742903,"201051344000867","219011344069620",0.00,-0.50,0,300.27,305.08,0.0,0.0,0.000,308655.5,308655.5,15961,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454742965,110495.00
02/06/2016 02:15,2,0.000,ALERT,211.25,299.37,59.986,1454742903,"201051344001093","219011344069620",0.00,-0.50,0,297.26,300.87,0.0,0.0,0.000,318959.7,318959.7,20455,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454742967,110496.00
02/06/2016 02:15,2,0.000,ALERT,211.93,302.37,59.981,1454742903,"201051344000900","219011344069620",0.00,-1.50,0,300.87,304.48,0.0,0.0,0.000,323969.4,323969.4,15585,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454742968,110497.00
02/06/2016 02:15,2,0.000,ALERT,212.38,301.47,59.981,1454742903,"201051344000648","219011344069620",0.00,-2.00,0,300.27,304.78,0.0,0.0,0.000,316905.7,316905.7,15733,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454742970,110498.00
02/06/2016 02:15,2,0.000,ALERT,212.16,302.98,59.986,1454742903,"201051344000569","219011344069620",0.00,-1.00,0,301.77,305.68,0.0,0.0,0.000,324963.6,324963.6,15556,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454742972,110499.00
02/06/2016 02:15,2,0.000,ALERT,211.93,302.37,59.975,1454742903,"201051344000983","219011344069620",0.00,-1.00,0,301.47,305.38,0.0,0.0,0.000,318002.4,318002.4,15849,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454742974,110500.00
02/06/2016 02:15,2,0.000,ALERT,212.16,302.07,59.986,1454742903,"201051344001158","219011344069620",0.00,-2.00,0,300.57,304.48,0.0,0.0,0.000,313389.8,313389.8,15990,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454742976,110501.00
02/06/2016 02:15,2,0.000,ALERT,212.61,302.68,59.981,1454742903,"201051344000576","219011344069620",0.00,-1.50,0,301.17,305.08,0.0,0.0,0.000,318375.4,318375.4,15611,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454742977,110502.00
02/06/2016 02:15,2,0.000,ALERT,211.48,298.77,59.970,1454742903,"274151322000087","219011344069620",0.00,0.00,0,296.06,300.87,0.0,0.0,0.000,561836.9,561836.9,9513,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454742979,110503.00
02/06/2016 02:30,2,0.000,ALERT,212.61,302.68,60.023,1454743804,"201051344000645","219011344069620",0.00,-1.00,0,300.27,304.18,0.0,0.0,0.000,317729.8,317729.8,15699,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454743806,110504.00
02/06/2016 02:30,2,0.000,ALERT,211.70,299.97,60.023,1454743804,"274151322000085","219011344069620",0.00,-0.50,0,298.17,301.47,0.0,0.0,0.000,589464.1,589464.1,9505,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454743808,110505.00
02/06/2016 02:30,2,0.000,ALERT,212.83,302.37,59.986,1454743804,"201051344000633","219011344069620",0.00,-1.50,0,298.47,303.58,0.0,0.0,0.000,309460.3,309460.3,15990,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454743810,110506.00
02/06/2016 02:30,2,0.000,ALERT,212.16,302.37,59.986,1454743804,"201051344000469","219011344069620",0.00,-2.50,0,299.07,303.88,0.0,0.0,0.000,310408.7,310408.7,15979,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454743811,110507.00
02/06/2016 02:30,2,0.000,ALERT,210.80,299.37,59.996,1454743804,"201051344000646","219011344069620",0.00,-1.50,0,297.26,301.17,0.0,0.0,0.000,315586.7,315586.7,20568,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454743813,110508.00
02/06/2016 02:30,2,0.000,ALERT,211.48,299.97,59.991,1454743804,"274151322000052","219011344069620",0.00,-1.00,0,297.87,301.77,0.0,0.0,0.000,597500.7,597500.7,9700,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454743815,110509.00
02/06/2016 02:30,2,0.000,ALERT,211.25,299.67,59.975,1454743804,"201051344000585","219011344069620",0.00,-0.50,0,297.57,301.17,0.0,0.0,0.000,320468.2,320468.2,20560,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454743817,110510.00
02/06/2016 02:30,2,0.000,ALERT,211.03,299.67,60.007,1454743804,"201051344001230","219011344069620",0.00,-1.50,0,297.87,301.47,0.0,0.0,0.000,319595.6,319595.6,20420,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454743819,110511.00
02/06/2016 02:30,2,0.000,ALERT,211.70,300.27,59.996,1454743804,"201051344000582","219011344069620",0.00,-2.00,0,298.77,301.77,0.0,0.0,0.000,313174.4,313174.4,20536,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454743820,110512.00
02/06/2016 02:30,2,0.000,ALERT,210.57,299.07,60.012,1454743804,"201051344000955","219011344069620",0.00,-1.50,0,297.87,300.87,0.0,0.0,0.000,323507.8,323507.8,20526,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454743822,110513.00
02/06/2016 02:30,2,0.000,ALERT,211.70,299.37,60.007,1454743804,"274151322000094","219011344069620",0.00,-1.50,0,297.87,300.57,0.0,0.0,0.000,480461.2,480461.2,9978,0,0,0,L,1151911521,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454743824,110514.00
02/06/2016 02:30,2,0.000,ALERT,212.16,303.28,59.991,1454743804,"201051344000579","219011344069620",0.00,-1.00,0,300.87,304.78,0.0,0.0,0.000,324213.3,324213.3,15955,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454743826,110515.00
02/06/2016 02:30,2,0.000,ALERT,210.80,299.67,59.991,1454743804,"201051344000890","219011344069620",0.00,-1.00,0,298.17,302.07,0.0,0.0,0.000,321054.0,321054.0,20487,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454743828,110516.00
02/06/2016 02:30,2,0.000,ALERT,211.25,299.37,59.996,1454743804,"201051344000438","219011344069620",0.00,-2.00,0,297.57,301.17,0.0,0.0,0.000,323207.1,323207.1,20538,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454743829,110517.00
02/06/2016 02:30,2,0.000,ALERT,211.25,299.07,59.981,1454743804,"201051344000417","219011344069620",0.00,-1.50,0,296.96,300.57,0.0,0.0,0.000,316949.1,316949.1,20646,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454743831,110518.00
