ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/06/2016 02:30,2,0.000,ALERT,211.70,300.27,59.954,1454743804,"274151322000083","219011344069620",0.00,-1.00,0,298.77,301.77,0.0,0.0,0.000,591786.3,591786.3,9693,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454743833,110519.00
02/06/2016 02:30,2,0.000,ALERT,212.38,300.57,60.002,1454743804,"274151322000076","219011344069620",0.00,-1.00,0,298.47,301.77,0.0,0.0,0.000,628934.3,628934.3,9739,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454743835,110520.00
02/06/2016 02:30,2,0.000,ALERT,212.16,303.28,59.991,1454743804,"201051344000868","219011344069620",0.00,-1.50,0,300.87,304.78,0.0,0.0,0.000,309196.4,309196.4,15737,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454743836,110521.00
02/06/2016 02:30,2,0.000,ALERT,211.70,301.17,60.023,1454743804,"274151322000095","219011344069620",0.00,-1.50,0,299.37,302.37,0.0,0.0,0.000,621921.6,621921.6,9580,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454743838,110522.00
02/06/2016 02:30,2,0.000,ALERT,212.16,302.68,60.012,1454743804,"201051344000988","219011344069620",0.00,-1.00,0,297.87,303.58,0.0,0.0,0.000,307816.7,307816.7,15990,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454743840,110523.00
02/06/2016 02:30,2,0.000,ALERT,210.80,298.47,59.986,1454743804,"201051344001025","219011344069620",0.00,-2.00,0,296.96,301.77,0.0,0.0,0.000,320720.2,320720.2,20541,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454743842,110524.00
02/06/2016 02:30,2,0.000,ALERT,212.16,302.98,59.954,1454743804,"201051344000458","219011344069620",0.00,0.00,0,300.27,304.78,0.0,0.0,0.000,318056.5,318056.5,15959,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454743844,110525.00
02/06/2016 02:30,2,0.000,ALERT,212.83,302.68,59.949,1454743804,"201051344000853","219011344069620",0.00,-1.50,0,299.97,304.18,0.0,0.0,0.000,316278.7,316278.7,15670,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454743845,110526.00
02/06/2016 02:30,2,0.000,ALERT,211.48,299.37,59.986,1454743804,"201051344000685","219011344069620",0.00,-1.50,0,297.57,301.17,0.0,0.0,0.000,323049.5,323049.5,20428,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454743847,110527.00
02/06/2016 02:30,2,0.000,ALERT,211.25,298.77,59.991,1454743804,"201051344000917","219011344069620",0.00,0.00,0,296.36,300.57,0.0,0.0,0.000,320643.5,320643.5,20403,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454743849,110528.00
02/06/2016 02:30,2,0.000,ALERT,211.25,299.37,59.996,1454743804,"201051344001145","219011344069620",0.00,-1.50,0,297.87,301.47,0.0,0.0,0.000,324786.1,324786.1,20349,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454743851,110529.00
02/06/2016 02:30,2,0.000,ALERT,211.03,298.47,59.991,1454743804,"201051344000651","219011344069620",0.00,-2.50,0,297.26,300.57,0.0,0.0,0.000,317057.6,317057.6,20574,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454743853,110530.00
02/06/2016 02:30,2,0.000,ALERT,211.25,299.67,59.991,1454743804,"274151322000088","219011344069620",0.00,0.00,0,297.87,301.17,0.0,0.0,0.000,574235.5,574235.5,9469,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454743854,110531.00
02/06/2016 02:30,2,0.000,ALERT,212.38,299.67,59.986,1454743804,"274151322000068","219011344069620",0.00,0.00,0,297.57,300.57,0.0,0.0,0.000,480614.9,480614.9,10141,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454743856,110532.00
02/06/2016 02:30,2,0.000,ALERT,210.80,299.37,59.991,1454743804,"201051344001135","219011344069620",0.00,-1.50,0,297.87,301.47,0.0,0.0,0.000,313745.2,313745.2,20566,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454743858,110533.00
02/06/2016 02:30,2,0.000,ALERT,211.70,302.98,59.991,1454743804,"201051344000594","219011344069620",0.00,-1.50,0,299.97,304.18,0.0,0.0,0.000,319836.4,319836.4,15971,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454743860,110534.00
02/06/2016 02:30,2,0.000,ALERT,211.03,299.07,59.996,1454743804,"201051344001203","219011344069620",0.00,-2.00,0,297.26,302.68,0.0,0.0,0.000,320090.9,320090.9,20538,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454743861,110535.00
02/06/2016 02:30,2,0.000,ALERT,211.25,299.97,59.975,1454743804,"274151322000054","219011344069620",0.00,0.00,0,298.17,301.77,0.0,0.0,0.000,586745.9,586745.9,9482,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454743863,110536.00
02/06/2016 02:30,2,0.000,ALERT,212.16,301.77,59.996,1454743804,"201051344000867","219011344069620",0.00,-0.50,0,299.37,304.48,0.0,0.0,0.000,308655.5,308655.5,15963,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454743865,110537.00
02/06/2016 02:30,2,0.000,ALERT,211.03,299.37,59.970,1454743804,"201051344001093","219011344069620",0.00,-0.50,0,297.26,300.87,0.0,0.0,0.000,318959.7,318959.7,20457,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454743867,110538.00
02/06/2016 02:30,2,0.000,ALERT,211.93,302.68,59.986,1454743804,"201051344000900","219011344069620",0.00,-1.50,0,300.27,303.88,0.0,0.0,0.000,323969.4,323969.4,15587,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454743869,110539.00
02/06/2016 02:30,2,0.000,ALERT,212.38,301.77,60.012,1454743804,"201051344000648","219011344069620",0.00,-2.00,0,299.67,304.18,0.0,0.0,0.000,316905.7,316905.7,15735,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454743870,110540.00
02/06/2016 02:30,2,0.000,ALERT,212.38,303.28,59.981,1454743804,"201051344000569","219011344069620",0.00,-1.00,0,301.17,305.08,0.0,0.0,0.000,324963.6,324963.6,15558,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454743872,110541.00
02/06/2016 02:30,2,0.000,ALERT,212.16,302.37,59.981,1454743804,"201051344000983","219011344069620",0.00,-1.00,0,300.57,304.48,0.0,0.0,0.000,318002.4,318002.4,15851,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454743874,110542.00
02/06/2016 02:30,2,0.000,ALERT,212.16,302.37,59.991,1454743804,"201051344001158","219011344069620",0.00,-2.50,0,299.97,303.58,0.0,0.0,0.000,313389.8,313389.8,15992,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454743876,110543.00
02/06/2016 02:30,2,0.000,ALERT,212.83,303.28,59.986,1454743804,"201051344000576","219011344069620",0.00,-1.50,0,300.57,304.18,0.0,0.0,0.000,318375.4,318375.4,15613,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454743878,110544.00
02/06/2016 02:30,2,0.000,ALERT,211.48,299.07,59.986,1454743804,"274151322000087","219011344069620",0.00,0.00,0,296.96,300.57,0.0,0.0,0.000,561836.9,561836.9,9515,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454743880,110545.00
02/06/2016 02:45,2,0.000,ALERT,212.61,302.37,59.959,1454744704,"201051344000645","219011344069620",0.00,-1.00,0,300.87,304.48,0.0,0.0,0.000,317729.8,317729.8,15701,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454744706,110546.00
02/06/2016 02:45,2,0.000,ALERT,211.48,299.97,59.949,1454744704,"274151322000085","219011344069620",0.00,-0.50,0,297.57,301.47,0.0,0.0,0.000,589464.1,589464.1,9507,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454744708,110547.00
02/06/2016 02:45,2,0.000,ALERT,212.83,302.68,59.959,1454744704,"201051344000633","219011344069620",0.00,-1.50,0,298.77,303.88,0.0,0.0,0.000,309460.3,309460.3,15992,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454744709,110548.00
02/06/2016 02:45,2,0.000,ALERT,212.38,302.68,59.975,1454744704,"201051344000469","219011344069620",0.00,-2.50,0,299.67,304.18,0.0,0.0,0.000,310408.7,310408.7,15981,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454744711,110549.00
02/06/2016 02:45,2,0.000,ALERT,210.80,299.67,59.928,1454744704,"201051344000646","219011344069620",0.00,-1.50,0,296.96,300.87,0.0,0.0,0.000,315586.7,315586.7,20570,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454744713,110550.00
02/06/2016 02:45,2,0.000,ALERT,211.25,300.87,59.965,1454744704,"274151322000052","219011344069620",0.00,-1.00,0,297.57,302.07,0.0,0.0,0.000,597500.7,597500.7,9702,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454744715,110551.00
02/06/2016 02:45,2,0.000,ALERT,211.25,299.67,59.975,1454744704,"201051344000585","219011344069620",0.00,-1.00,0,296.96,301.17,0.0,0.0,0.000,320468.2,320468.2,20562,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454744717,110552.00
02/06/2016 02:45,2,0.000,ALERT,211.03,299.67,59.965,1454744704,"201051344001230","219011344069620",0.00,-1.50,0,297.57,301.17,0.0,0.0,0.000,319595.6,319595.6,20422,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454744718,110553.00
02/06/2016 02:45,2,0.000,ALERT,211.70,300.57,59.959,1454744704,"201051344000582","219011344069620",0.00,-2.00,0,298.47,301.77,0.0,0.0,0.000,313174.4,313174.4,20538,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454744720,110554.00
02/06/2016 02:45,2,0.000,ALERT,210.80,299.67,59.965,1454744704,"201051344000955","219011344069620",0.00,-1.50,0,297.57,300.87,0.0,0.0,0.000,323507.8,323507.8,20528,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454744722,110555.00
02/06/2016 02:45,2,0.000,ALERT,211.70,299.37,59.991,1454744704,"274151322000094","219011344069620",0.00,-1.50,0,297.26,301.17,0.0,0.0,0.000,480461.2,480461.2,9980,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454744724,110556.00
02/06/2016 02:45,2,0.000,ALERT,212.38,303.28,59.928,1454744704,"201051344000579","219011344069620",0.00,-1.00,0,301.47,305.38,0.0,0.0,0.000,324213.3,324213.3,15957,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454744726,110557.00
02/06/2016 02:45,2,0.000,ALERT,211.03,299.97,59.975,1454744704,"201051344000890","219011344069620",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,321054.0,321054.0,20489,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454744727,110558.00
02/06/2016 02:45,2,0.000,ALERT,211.25,299.37,59.970,1454744704,"201051344000438","219011344069620",0.00,-2.00,0,297.57,301.17,0.0,0.0,0.000,323207.1,323207.1,20540,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454744729,110559.00
02/06/2016 02:45,2,0.000,ALERT,211.48,299.37,59.996,1454744704,"201051344000417","219011344069620",0.00,-1.50,0,296.96,300.57,0.0,0.0,0.000,316949.1,316949.1,20648,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454744731,110560.00
02/06/2016 02:45,2,0.000,ALERT,211.70,300.57,59.954,1454744704,"274151322000083","219011344069620",0.00,-1.00,0,298.17,302.07,0.0,0.0,0.000,591786.3,591786.3,9695,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454744733,110561.00
02/06/2016 02:45,2,0.000,ALERT,212.16,299.97,59.922,1454744704,"274151322000076","219011344069620",0.00,-1.00,0,297.57,302.37,0.0,0.0,0.000,628934.3,628934.3,9741,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454744735,110562.00
02/06/2016 02:45,2,0.000,ALERT,212.16,303.58,59.965,1454744704,"201051344000868","219011344069620",0.00,-1.50,0,301.77,305.38,0.0,0.0,0.000,309196.4,309196.4,15739,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454744736,110563.00
02/06/2016 02:45,2,0.000,ALERT,211.70,301.17,59.959,1454744704,"274151322000095","219011344069620",0.00,-1.50,0,299.07,302.68,0.0,0.0,0.000,621921.6,621921.6,9582,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454744738,110564.00
02/06/2016 02:45,2,0.000,ALERT,211.93,302.37,59.959,1454744704,"201051344000988","219011344069620",0.00,-1.50,0,298.47,304.18,0.0,0.0,0.000,307816.7,307816.7,15992,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454744740,110565.00
02/06/2016 02:45,2,0.000,ALERT,211.03,299.07,59.965,1454744704,"201051344001025","219011344069620",0.00,-2.50,0,296.66,301.47,0.0,0.0,0.000,320720.2,320720.2,20543,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454744742,110566.00
02/06/2016 02:45,2,0.000,ALERT,211.93,302.68,59.959,1454744704,"201051344000458","219011344069620",0.00,0.00,0,301.17,305.08,0.0,0.0,0.000,318056.5,318056.5,15961,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454744744,110567.00
02/06/2016 02:45,2,0.000,ALERT,212.83,302.68,59.965,1454744704,"201051344000853","219011344069620",0.00,-1.50,0,300.87,304.48,0.0,0.0,0.000,316278.7,316278.7,15672,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454744745,110568.00
02/06/2016 02:45,2,0.000,ALERT,211.48,299.67,59.959,1454744704,"201051344000685","219011344069620",0.00,-1.50,0,297.57,301.17,0.0,0.0,0.000,323049.5,323049.5,20430,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454744747,110569.00
02/06/2016 02:45,2,0.000,ALERT,211.25,299.37,59.965,1454744704,"201051344000917","219011344069620",0.00,0.00,0,296.36,300.57,0.0,0.0,0.000,320643.5,320643.5,20405,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454744749,110570.00
02/06/2016 02:45,2,0.000,ALERT,211.48,299.97,59.970,1454744704,"201051344001145","219011344069620",0.00,-1.50,0,297.57,301.47,0.0,0.0,0.000,324786.1,324786.1,20351,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454744751,110571.00
02/06/2016 02:45,2,0.000,ALERT,211.25,299.07,59.959,1454744704,"201051344000651","219011344069620",0.00,-2.50,0,296.96,300.57,0.0,0.0,0.000,317057.6,317057.6,20576,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454744753,110572.00
02/06/2016 02:45,2,0.000,ALERT,211.25,299.67,59.959,1454744704,"274151322000088","219011344069620",0.00,-0.50,0,297.57,301.17,0.0,0.0,0.000,574235.5,574235.5,9471,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454744754,110573.00
02/06/2016 02:45,2,0.000,ALERT,212.38,299.67,59.970,1454744704,"274151322000068","219011344069620",0.00,0.00,0,297.26,300.57,0.0,0.0,0.000,480614.9,480614.9,10143,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454744756,110574.00
02/06/2016 02:45,2,0.000,ALERT,210.80,299.67,59.970,1454744704,"201051344001135","219011344069620",0.00,-1.50,0,297.26,301.47,0.0,0.0,0.000,313745.2,313745.2,20568,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454744758,110575.00
02/06/2016 02:45,2,0.000,ALERT,211.70,302.98,59.965,1454744704,"201051344000594","219011344069620",0.00,-1.50,0,299.97,304.78,0.0,0.0,0.000,319836.4,319836.4,15973,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454744760,110576.00
02/06/2016 02:45,2,0.000,ALERT,211.25,299.37,60.012,1454744704,"201051344001203","219011344069620",0.00,-1.50,0,296.96,302.37,0.0,0.0,0.000,320090.9,320090.9,20540,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454744762,110577.00
02/06/2016 02:45,2,0.000,ALERT,211.48,299.97,59.917,1454744704,"274151322000054","219011344069620",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,586745.9,586745.9,9484,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454744763,110578.00
02/06/2016 02:45,2,0.000,ALERT,212.38,302.37,59.928,1454744704,"201051344000867","219011344069620",0.00,-1.00,0,299.97,304.78,0.0,0.0,0.000,308655.5,308655.5,15965,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454744765,110579.00
02/06/2016 02:45,2,0.000,ALERT,211.25,299.67,59.986,1454744704,"201051344001093","219011344069620",0.00,-0.50,0,297.26,300.57,0.0,0.0,0.000,318959.7,318959.7,20459,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454744767,110580.00
02/06/2016 02:45,2,0.000,ALERT,211.93,302.68,59.965,1454744704,"201051344000900","219011344069620",0.00,-1.50,0,300.57,304.18,0.0,0.0,0.000,323969.4,323969.4,15589,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454744769,110581.00
02/06/2016 02:45,2,0.000,ALERT,212.38,302.07,60.007,1454744704,"201051344000648","219011344069620",0.00,-2.50,0,299.67,304.48,0.0,0.0,0.000,316905.7,316905.7,15737,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454744771,110582.00
02/06/2016 02:45,2,0.000,ALERT,212.16,303.28,59.970,1454744704,"201051344000569","219011344069620",0.00,-1.50,0,301.47,305.38,0.0,0.0,0.000,324963.6,324963.6,15560,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454744773,110583.00
02/06/2016 02:45,2,0.000,ALERT,212.16,302.68,59.970,1454744704,"201051344000983","219011344069620",0.00,-1.00,0,300.87,304.78,0.0,0.0,0.000,318002.4,318002.4,15853,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454744774,110584.00
02/06/2016 02:45,2,0.000,ALERT,212.16,302.37,59.949,1454744704,"201051344001158","219011344069620",0.00,-2.00,0,300.27,304.18,0.0,0.0,0.000,313389.8,313389.8,15994,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454744776,110585.00
02/06/2016 02:45,2,0.000,ALERT,212.61,303.28,59.959,1454744704,"201051344000576","219011344069620",0.00,-1.50,0,300.87,304.78,0.0,0.0,0.000,318375.4,318375.4,15615,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454744778,110586.00
02/06/2016 02:45,2,0.000,ALERT,211.48,298.77,59.965,1454744704,"274151322000087","219011344069620",0.00,0.00,0,296.66,300.57,0.0,0.0,0.000,561836.9,561836.9,9517,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454744780,110587.00
02/06/2016 03:00,2,0.000,ALERT,212.83,302.98,59.986,1454745603,"201051344000645","219011344069620",0.00,-1.00,0,300.57,304.48,0.0,0.0,0.000,317729.8,317729.8,15703,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454745605,110588.00
02/06/2016 03:00,2,0.000,ALERT,211.93,300.27,59.981,1454745603,"274151322000085","219011344069620",0.00,-0.50,0,298.17,302.07,0.0,0.0,0.000,589464.1,589464.1,9509,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454745607,110589.00
02/06/2016 03:00,2,0.000,ALERT,213.06,302.37,60.023,1454745603,"201051344000633","219011344069620",0.00,-2.00,0,299.07,303.88,0.0,0.0,0.000,309460.3,309460.3,15994,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454745609,110590.00
02/06/2016 03:00,2,0.000,ALERT,212.38,302.98,59.959,1454745603,"201051344000469","219011344069620",0.00,-2.00,0,299.97,304.18,0.0,0.0,0.000,310408.7,310408.7,15983,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454745611,110591.00
02/06/2016 03:00,2,0.000,ALERT,211.25,299.97,60.018,1454745603,"201051344000646","219011344069620",0.00,-2.00,0,297.26,301.17,0.0,0.0,0.000,315586.7,315586.7,20572,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454745613,110592.00
02/06/2016 03:00,2,0.000,ALERT,211.48,300.27,59.986,1454745603,"274151322000052","219011344069620",0.00,-1.00,0,298.17,302.37,0.0,0.0,0.000,597500.7,597500.7,9704,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454745615,110593.00
02/06/2016 03:00,2,0.000,ALERT,211.48,300.27,59.944,1454745603,"201051344000585","219011344069620",0.00,-1.00,0,297.57,301.47,0.0,0.0,0.000,320468.2,320468.2,20564,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454745616,110594.00
02/06/2016 03:00,2,0.000,ALERT,211.25,300.27,59.981,1454745603,"201051344001230","219011344069620",0.00,-1.50,0,297.87,301.47,0.0,0.0,0.000,319595.6,319595.6,20424,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454745618,110595.00
02/06/2016 03:00,2,0.000,ALERT,211.93,301.17,59.975,1454745603,"201051344000582","219011344069620",0.00,-2.00,0,298.77,302.07,0.0,0.0,0.000,313174.4,313174.4,20540,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454745620,110596.00
02/06/2016 03:00,2,0.000,ALERT,211.03,299.97,59.944,1454745603,"201051344000955","219011344069620",0.00,-1.50,0,297.57,301.47,0.0,0.0,0.000,323507.8,323507.8,20530,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454745622,110597.00
02/06/2016 03:00,2,0.000,ALERT,211.70,299.07,59.965,1454745603,"274151322000094","219011344069620",0.00,-2.00,0,297.87,301.17,0.0,0.0,0.000,480461.2,480461.2,9982,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454745624,110598.00
02/06/2016 03:00,2,0.000,ALERT,212.38,303.58,59.938,1454745603,"201051344000579","219011344069620",0.00,-1.00,0,301.77,305.08,0.0,0.0,0.000,324213.3,324213.3,15959,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454745626,110599.00
02/06/2016 03:00,2,0.000,ALERT,211.25,300.57,59.986,1454745603,"201051344000890","219011344069620",0.00,-1.00,0,298.17,302.37,0.0,0.0,0.000,321054.0,321054.0,20491,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454745627,110600.00
02/06/2016 03:00,2,0.000,ALERT,211.48,299.97,59.975,1454745603,"201051344000438","219011344069620",0.00,-2.00,0,297.87,301.77,0.0,0.0,0.000,323207.1,323207.1,20542,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454745629,110601.00
02/06/2016 03:00,2,0.000,ALERT,211.48,299.37,59.949,1454745603,"201051344000417","219011344069620",0.00,-1.50,0,297.26,300.87,0.0,0.0,0.000,316949.1,316949.1,20650,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454745631,110602.00
02/06/2016 03:00,2,0.000,ALERT,211.93,300.57,59.970,1454745603,"274151322000083","219011344069620",0.00,-1.00,0,299.07,302.37,0.0,0.0,0.000,591786.3,591786.3,9697,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454745633,110603.00
02/06/2016 03:00,2,0.000,ALERT,212.38,300.87,59.991,1454745603,"274151322000076","219011344069620",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,628934.3,628934.3,9743,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454745635,110604.00
02/06/2016 03:00,2,0.000,ALERT,212.16,303.58,59.981,1454745603,"201051344000868","219011344069620",0.00,-1.50,0,301.47,305.38,0.0,0.0,0.000,309196.4,309196.4,15741,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454745636,110605.00
02/06/2016 03:00,2,0.000,ALERT,211.70,301.77,59.991,1454745603,"274151322000095","219011344069620",0.00,-2.00,0,299.67,302.98,0.0,0.0,0.000,621921.6,621921.6,9584,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454745638,110606.00
02/06/2016 03:00,2,0.000,ALERT,211.93,302.37,59.965,1454745603,"201051344000988","219011344069620",0.00,-1.00,0,298.17,303.88,0.0,0.0,0.000,307816.7,307816.7,15994,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454745640,110607.00
02/06/2016 03:00,2,0.000,ALERT,211.25,299.37,59.986,1454745603,"201051344001025","219011344069620",0.00,-2.00,0,297.26,302.07,0.0,0.0,0.000,320720.2,320720.2,20545,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454745642,110608.00
02/06/2016 03:00,2,0.000,ALERT,212.16,302.98,59.970,1454745603,"201051344000458","219011344069620",0.00,0.00,0,300.87,305.08,0.0,0.0,0.000,318056.5,318056.5,15963,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454745644,110609.00
02/06/2016 03:00,2,0.000,ALERT,212.83,302.68,59.975,1454745603,"201051344000853","219011344069620",0.00,-1.50,0,300.57,304.48,0.0,0.0,0.000,316278.7,316278.7,15674,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454745645,110610.00
02/06/2016 03:00,2,0.000,ALERT,211.70,299.97,59.975,1454745603,"201051344000685","219011344069620",0.00,-1.50,0,297.26,301.47,0.0,0.0,0.000,323049.5,323049.5,20432,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454745647,110611.00
02/06/2016 03:00,2,0.000,ALERT,211.48,299.37,59.965,1454745603,"201051344000917","219011344069620",0.00,0.00,0,296.36,300.87,0.0,0.0,0.000,320643.5,320643.5,20407,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454745649,110612.00
02/06/2016 03:00,2,0.000,ALERT,211.48,299.97,60.012,1454745603,"201051344001145","219011344069620",0.00,-1.50,0,298.17,302.07,0.0,0.0,0.000,324786.1,324786.1,20353,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454745651,110613.00
02/06/2016 03:00,2,0.000,ALERT,211.25,299.37,59.975,1454745603,"201051344000651","219011344069620",0.00,-2.50,0,297.26,300.87,0.0,0.0,0.000,317057.6,317057.6,20578,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454745653,110614.00
02/06/2016 03:00,2,0.000,ALERT,211.03,299.67,59.965,1454745603,"274151322000088","219011344069620",0.00,0.00,0,298.17,301.77,0.0,0.0,0.000,574235.5,574235.5,9473,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454745655,110615.00
02/06/2016 03:00,2,0.000,ALERT,212.38,299.67,59.981,1454745603,"274151322000068","219011344069620",0.00,0.00,0,298.17,301.17,0.0,0.0,0.000,480614.9,480614.9,10145,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454745656,110616.00
02/06/2016 03:00,2,0.000,ALERT,211.03,299.67,60.018,1454745603,"201051344001135","219011344069620",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,313745.2,313745.2,20570,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454745658,110617.00
02/06/2016 03:00,2,0.000,ALERT,211.93,303.28,59.965,1454745603,"201051344000594","219011344069620",0.00,-2.00,0,300.27,304.48,0.0,0.0,0.000,319836.4,319836.4,15975,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454745660,110618.00
02/06/2016 03:00,2,0.000,ALERT,211.25,299.37,59.975,1454745603,"201051344001203","219011344069620",0.00,-2.00,0,297.57,302.98,0.0,0.0,0.000,320090.9,320090.9,20542,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454745662,110619.00
02/06/2016 03:00,2,0.000,ALERT,211.70,300.57,59.991,1454745603,"274151322000054","219011344069620",0.00,-0.50,0,298.77,302.37,0.0,0.0,0.000,586745.9,586745.9,9486,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454745664,110620.00
02/06/2016 03:00,2,0.000,ALERT,212.61,302.37,59.981,1454745603,"201051344000867","219011344069620",0.00,-1.00,0,299.97,304.48,0.0,0.0,0.000,308655.5,308655.5,15967,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454745665,110621.00
02/06/2016 03:00,2,0.000,ALERT,211.25,299.67,60.018,1454745603,"201051344001093","219011344069620",0.00,-0.50,0,297.87,301.17,0.0,0.0,0.000,318959.7,318959.7,20461,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454745667,110622.00
02/06/2016 03:00,2,0.000,ALERT,212.16,302.68,59.917,1454745603,"201051344000900","219011344069620",0.00,-1.50,0,300.27,304.18,0.0,0.0,0.000,323969.4,323969.4,15591,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454745669,110623.00
02/06/2016 03:00,2,0.000,ALERT,212.38,301.77,59.970,1454745603,"201051344000648","219011344069620",0.00,-2.50,0,300.27,304.18,0.0,0.0,0.000,316905.7,316905.7,15739,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454745671,110624.00
02/06/2016 03:00,2,0.000,ALERT,212.16,303.28,59.975,1454745603,"201051344000569","219011344069620",0.00,-1.50,0,301.47,305.38,0.0,0.0,0.000,324963.6,324963.6,15562,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454745673,110625.00
02/06/2016 03:00,2,0.000,ALERT,212.16,302.68,59.970,1454745603,"201051344000983","219011344069620",0.00,-1.00,0,300.87,304.78,0.0,0.0,0.000,318002.4,318002.4,15855,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454745674,110626.00
02/06/2016 03:00,2,0.000,ALERT,212.38,302.37,59.981,1454745603,"201051344001158","219011344069620",0.00,-2.00,0,299.97,303.88,0.0,0.0,0.000,313389.8,313389.8,15996,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454745676,110627.00
02/06/2016 03:00,2,0.000,ALERT,212.83,303.28,59.981,1454745603,"201051344000576","219011344069620",0.00,-1.50,0,300.87,304.48,0.0,0.0,0.000,318375.4,318375.4,15617,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454745678,110628.00
02/06/2016 03:00,2,0.000,ALERT,211.70,299.37,60.007,1454745603,"274151322000087","219011344069620",0.00,0.00,0,297.57,301.17,0.0,0.0,0.000,561836.9,561836.9,9519,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454745680,110629.00
02/06/2016 03:15,2,0.000,ALERT,212.83,302.98,59.981,1454746503,"201051344000645","219011344069620",0.00,-1.00,0,301.17,304.78,0.0,0.0,0.000,317729.8,317729.8,15705,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454746505,110630.00
02/06/2016 03:15,2,0.000,ALERT,211.93,300.27,59.986,1454746503,"274151322000085","219011344069620",0.00,-0.50,0,298.77,302.07,0.0,0.0,0.000,589464.1,589464.1,9511,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454746507,110631.00
02/06/2016 03:15,2,0.000,ALERT,212.83,302.98,59.965,1454746503,"201051344000633","219011344069620",0.00,-2.00,0,298.77,304.18,0.0,0.0,0.000,309460.3,309460.3,15996,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454746509,110632.00
02/06/2016 03:15,2,0.000,ALERT,212.61,303.28,59.996,1454746503,"201051344000469","219011344069620",0.00,-2.50,0,299.97,304.48,0.0,0.0,0.000,310408.7,310408.7,15985,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454746511,110633.00
02/06/2016 03:15,2,0.000,ALERT,211.25,300.27,59.986,1454746503,"201051344000646","219011344069620",0.00,-2.00,0,297.87,301.47,0.0,0.0,0.000,315586.7,315586.7,20574,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454746512,110634.00
02/06/2016 03:15,2,0.000,ALERT,211.48,300.27,59.954,1454746503,"274151322000052","219011344069620",0.00,-1.00,0,298.77,302.37,0.0,0.0,0.000,597500.7,597500.7,9706,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454746514,110635.00
02/06/2016 03:15,2,0.000,ALERT,211.48,300.57,59.991,1454746503,"201051344000585","219011344069620",0.00,-1.00,0,297.87,301.77,0.0,0.0,0.000,320468.2,320468.2,20566,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454746516,110636.00
02/06/2016 03:15,2,0.000,ALERT,211.48,300.87,59.991,1454746503,"201051344001230","219011344069620",0.00,-1.50,0,298.17,302.07,0.0,0.0,0.000,319595.6,319595.6,20426,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454746518,110637.00
02/06/2016 03:15,2,0.000,ALERT,212.16,301.47,59.991,1454746503,"201051344000582","219011344069620",0.00,-2.00,0,299.07,302.37,0.0,0.0,0.000,313174.4,313174.4,20542,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454746520,110638.00
02/06/2016 03:15,2,0.000,ALERT,211.03,300.27,59.981,1454746503,"201051344000955","219011344069620",0.00,-1.50,0,298.47,301.47,0.0,0.0,0.000,323507.8,323507.8,20532,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454746521,110639.00
02/06/2016 03:15,2,0.000,ALERT,211.70,299.97,59.991,1454746503,"274151322000094","219011344069620",0.00,-2.00,0,298.17,301.17,0.0,0.0,0.000,480461.2,480461.2,9984,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454746523,110640.00
02/06/2016 03:15,2,0.000,ALERT,212.38,303.88,59.986,1454746503,"201051344000579","219011344069620",0.00,-1.00,0,301.77,305.38,0.0,0.0,0.000,324213.3,324213.3,15961,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454746525,110641.00
02/06/2016 03:15,2,0.000,ALERT,211.25,300.87,59.981,1454746503,"201051344000890","219011344069620",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,321054.0,321054.0,20493,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454746527,110642.00
02/06/2016 03:15,2,0.000,ALERT,211.48,300.27,59.970,1454746503,"201051344000438","219011344069620",0.00,-2.00,0,298.17,301.77,0.0,0.0,0.000,323207.1,323207.1,20544,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454746529,110643.00
02/06/2016 03:15,2,0.000,ALERT,211.70,299.97,59.949,1454746503,"201051344000417","219011344069620",0.00,-1.50,0,297.57,301.17,0.0,0.0,0.000,316949.1,316949.1,20652,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454746531,110644.00
02/06/2016 03:15,2,0.000,ALERT,211.70,300.87,59.938,1454746503,"274151322000083","219011344069620",0.00,-1.00,0,299.07,302.37,0.0,0.0,0.000,591786.3,591786.3,9699,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454746533,110645.00
02/06/2016 03:15,2,0.000,ALERT,212.38,300.57,59.981,1454746503,"274151322000076","219011344069620",0.00,-1.00,0,298.77,302.37,0.0,0.0,0.000,628934.3,628934.3,9745,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454746534,110646.00
02/06/2016 03:15,2,0.000,ALERT,212.16,303.58,60.012,1454746503,"201051344000868","219011344069620",0.00,-1.50,0,301.77,305.38,0.0,0.0,0.000,309196.4,309196.4,15743,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454746536,110647.00
02/06/2016 03:15,2,0.000,ALERT,211.70,301.77,59.975,1454746503,"274151322000095","219011344069620",0.00,-2.00,0,299.97,302.98,0.0,0.0,0.000,621921.6,621921.6,9586,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454746538,110648.00
02/06/2016 03:15,2,0.000,ALERT,212.16,302.98,60.028,1454746503,"201051344000988","219011344069620",0.00,-1.00,0,298.17,304.48,0.0,0.0,0.000,307816.7,307816.7,15996,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454746540,110649.00
02/06/2016 03:15,2,0.000,ALERT,211.25,299.67,60.002,1454746503,"201051344001025","219011344069620",0.00,-2.00,0,297.57,302.68,0.0,0.0,0.000,320720.2,320720.2,20547,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454746542,110650.00
02/06/2016 03:15,2,0.000,ALERT,212.38,303.28,59.975,1454746503,"201051344000458","219011344069620",0.00,0.00,0,301.17,305.38,0.0,0.0,0.000,318056.5,318056.5,15965,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454746543,110651.00
02/06/2016 03:15,2,0.000,ALERT,213.06,303.28,59.975,1454746503,"201051344000853","219011344069620",0.00,-1.50,0,300.87,304.78,0.0,0.0,0.000,316278.7,316278.7,15676,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454746545,110652.00
02/06/2016 03:15,2,0.000,ALERT,211.93,300.57,59.970,1454746503,"201051344000685","219011344069620",0.00,-1.50,0,297.87,301.47,0.0,0.0,0.000,323049.5,323049.5,20434,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454746547,110653.00
02/06/2016 03:15,2,0.000,ALERT,211.93,300.27,59.965,1454746503,"201051344000917","219011344069620",0.00,0.00,0,296.66,300.87,0.0,0.0,0.000,320643.5,320643.5,20409,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454746549,110654.00
02/06/2016 03:15,2,0.000,ALERT,211.93,300.87,59.986,1454746503,"201051344001145","219011344069620",0.00,-1.50,0,298.47,302.37,0.0,0.0,0.000,324786.1,324786.1,20355,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454746551,110655.00
02/06/2016 03:15,2,0.000,ALERT,211.70,299.97,59.970,1454746503,"201051344000651","219011344069620",0.00,-2.50,0,297.26,301.17,0.0,0.0,0.000,317057.6,317057.6,20580,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454746552,110656.00
02/06/2016 03:15,2,0.000,ALERT,211.25,300.27,59.975,1454746503,"274151322000088","219011344069620",0.00,-0.50,0,298.17,301.77,0.0,0.0,0.000,574235.5,574235.5,9475,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454746554,110657.00
02/06/2016 03:15,2,0.000,ALERT,212.16,299.67,59.970,1454746503,"274151322000068","219011344069620",0.00,0.00,0,297.87,301.17,0.0,0.0,0.000,480614.9,480614.9,10147,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454746556,110658.00
02/06/2016 03:15,2,0.000,ALERT,211.03,300.57,59.970,1454746503,"201051344001135","219011344069620",0.00,-1.50,0,298.17,302.07,0.0,0.0,0.000,313745.2,313745.2,20572,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454746558,110659.00
02/06/2016 03:15,2,0.000,ALERT,211.70,303.28,59.975,1454746503,"201051344000594","219011344069620",0.00,-2.00,0,300.57,305.08,0.0,0.0,0.000,319836.4,319836.4,15977,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454746560,110660.00
02/06/2016 03:15,2,0.000,ALERT,211.48,300.27,59.970,1454746503,"201051344001203","219011344069620",0.00,-2.00,0,297.87,303.28,0.0,0.0,0.000,320090.9,320090.9,20544,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454746561,110661.00
02/06/2016 03:15,2,0.000,ALERT,211.03,300.27,59.965,1454746503,"274151322000054","219011344069620",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,586745.9,586745.9,9488,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454746563,110662.00
02/06/2016 03:15,2,0.000,ALERT,212.38,302.37,59.975,1454746503,"201051344000867","219011344069620",0.00,-1.00,0,299.97,304.78,0.0,0.0,0.000,308655.5,308655.5,15969,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454746565,110663.00
