ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/06/2016 03:15,2,0.000,ALERT,211.48,300.57,59.970,1454746503,"201051344001093","219011344069620",0.00,-0.50,0,297.87,301.47,0.0,0.0,0.000,318959.7,318959.7,20463,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454746567,110664.00
02/06/2016 03:15,2,0.000,ALERT,211.93,302.37,59.981,1454746503,"201051344000900","219011344069620",0.00,-1.50,0,300.57,304.48,0.0,0.0,0.000,323969.4,323969.4,15593,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454746569,110665.00
02/06/2016 03:15,2,0.000,ALERT,212.38,302.07,59.975,1454746503,"201051344000648","219011344069620",0.00,-2.50,0,299.97,304.48,0.0,0.0,0.000,316905.7,316905.7,15741,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454746570,110666.00
02/06/2016 03:15,2,0.000,ALERT,212.16,302.98,60.002,1454746503,"201051344000569","219011344069620",0.00,-1.50,0,301.47,305.38,0.0,0.0,0.000,324963.6,324963.6,15564,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454746572,110667.00
02/06/2016 03:15,2,0.000,ALERT,212.16,302.98,59.981,1454746503,"201051344000983","219011344069620",0.00,-1.00,0,300.87,305.08,0.0,0.0,0.000,318002.4,318002.4,15857,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454746574,110668.00
02/06/2016 03:15,2,0.000,ALERT,212.16,302.68,59.981,1454746503,"201051344001158","219011344069620",0.00,-2.50,0,300.27,304.48,0.0,0.0,0.000,313389.8,313389.8,15998,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454746576,110669.00
02/06/2016 03:15,2,0.000,ALERT,212.61,302.98,59.949,1454746503,"201051344000576","219011344069620",0.00,-1.50,0,300.87,304.78,0.0,0.0,0.000,318375.4,318375.4,15619,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454746578,110670.00
02/06/2016 03:15,2,0.000,ALERT,211.25,299.37,59.949,1454746503,"274151322000087","219011344069620",0.00,0.00,0,297.26,301.17,0.0,0.0,0.000,561836.9,561836.9,9521,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454746580,110671.00
02/06/2016 03:30,2,0.000,ALERT,213.06,303.28,59.949,1454747403,"201051344000645","219011344069620",0.00,-1.00,0,301.17,305.08,0.0,0.0,0.000,317729.8,317729.8,15707,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454747405,110672.00
02/06/2016 03:30,2,0.000,ALERT,212.16,300.57,59.986,1454747403,"274151322000085","219011344069620",0.00,-1.00,0,298.47,302.37,0.0,0.0,0.000,589464.1,589464.1,9513,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454747407,110673.00
02/06/2016 03:30,2,0.000,ALERT,213.29,302.98,60.039,1454747403,"201051344000633","219011344069620",0.00,-2.00,0,299.67,304.48,0.0,0.0,0.000,309460.3,309460.3,15998,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454747409,110674.00
02/06/2016 03:30,2,0.000,ALERT,212.61,303.28,60.007,1454747403,"201051344000469","219011344069620",0.00,-2.50,0,300.27,304.48,0.0,0.0,0.000,310408.7,310408.7,15987,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454747411,110675.00
02/06/2016 03:30,2,0.000,ALERT,211.48,300.87,59.991,1454747403,"201051344000646","219011344069620",0.00,-2.00,0,298.17,302.07,0.0,0.0,0.000,315586.7,315586.7,20576,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454747413,110676.00
02/06/2016 03:30,2,0.000,ALERT,211.93,300.57,59.996,1454747403,"274151322000052","219011344069620",0.00,-1.00,0,298.17,302.68,0.0,0.0,0.000,597500.7,597500.7,9708,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454747414,110677.00
02/06/2016 03:30,2,0.000,ALERT,212.16,301.17,59.991,1454747403,"201051344000585","219011344069620",0.00,-1.00,0,298.17,302.37,0.0,0.0,0.000,320468.2,320468.2,20568,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454747416,110678.00
02/06/2016 03:30,2,0.000,ALERT,211.70,301.17,59.991,1454747403,"201051344001230","219011344069620",0.00,-1.50,0,298.77,302.37,0.0,0.0,0.000,319595.6,319595.6,20428,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454747418,110679.00
02/06/2016 03:30,2,0.000,ALERT,212.38,302.07,60.002,1454747403,"201051344000582","219011344069620",0.00,-2.00,0,299.67,302.98,0.0,0.0,0.000,313174.4,313174.4,20544,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454747420,110680.00
02/06/2016 03:30,2,0.000,ALERT,211.70,301.17,59.959,1454747403,"201051344000955","219011344069620",0.00,-1.50,0,298.47,302.07,0.0,0.0,0.000,323507.8,323507.8,20534,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454747421,110681.00
02/06/2016 03:30,2,0.000,ALERT,211.93,300.27,60.012,1454747403,"274151322000094","219011344069620",0.00,-2.00,0,297.87,301.47,0.0,0.0,0.000,480461.2,480461.2,9986,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454747423,110682.00
02/06/2016 03:30,2,0.000,ALERT,212.61,303.88,60.028,1454747403,"201051344000579","219011344069620",0.00,-1.50,0,301.77,305.38,0.0,0.0,0.000,324213.3,324213.3,15963,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454747425,110683.00
02/06/2016 03:30,2,0.000,ALERT,211.70,301.47,59.981,1454747403,"201051344000890","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,321054.0,321054.0,20495,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454747427,110684.00
02/06/2016 03:30,2,0.000,ALERT,211.93,301.17,59.991,1454747403,"201051344000438","219011344069620",0.00,-2.00,0,298.77,302.37,0.0,0.0,0.000,323207.1,323207.1,20546,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454747429,110685.00
02/06/2016 03:30,2,0.000,ALERT,212.16,300.57,59.996,1454747403,"201051344000417","219011344069620",0.00,-1.50,0,297.87,301.47,0.0,0.0,0.000,316949.1,316949.1,20654,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454747431,110686.00
02/06/2016 03:30,2,0.000,ALERT,211.93,300.87,59.981,1454747403,"274151322000083","219011344069620",0.00,-1.00,0,298.77,302.68,0.0,0.0,0.000,591786.3,591786.3,9701,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454747433,110687.00
02/06/2016 03:30,2,0.000,ALERT,212.61,301.47,59.986,1454747403,"274151322000076","219011344069620",0.00,-1.00,0,298.17,302.68,0.0,0.0,0.000,628934.3,628934.3,9747,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454747434,110688.00
02/06/2016 03:30,2,0.000,ALERT,212.61,303.88,59.965,1454747403,"201051344000868","219011344069620",0.00,-1.50,0,301.77,305.68,0.0,0.0,0.000,309196.4,309196.4,15745,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454747436,110689.00
02/06/2016 03:30,2,0.000,ALERT,211.93,301.77,59.981,1454747403,"274151322000095","219011344069620",0.00,-2.00,0,299.67,302.98,0.0,0.0,0.000,621921.6,621921.6,9588,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454747438,110690.00
02/06/2016 03:30,2,0.000,ALERT,212.38,302.98,59.996,1454747403,"201051344000988","219011344069620",0.00,-1.50,0,298.47,304.18,0.0,0.0,0.000,307816.7,307816.7,15998,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454747440,110691.00
02/06/2016 03:30,2,0.000,ALERT,211.48,299.97,59.981,1454747403,"201051344001025","219011344069620",0.00,-2.00,0,298.17,302.68,0.0,0.0,0.000,320720.2,320720.2,20549,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454747442,110692.00
02/06/2016 03:30,2,0.000,ALERT,212.38,303.28,59.996,1454747403,"201051344000458","219011344069620",0.00,0.00,0,301.47,305.98,0.0,0.0,0.000,318056.5,318056.5,15967,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454747444,110693.00
02/06/2016 03:30,2,0.000,ALERT,213.06,302.98,59.996,1454747403,"201051344000853","219011344069620",0.00,-1.50,0,301.17,305.38,0.0,0.0,0.000,316278.7,316278.7,15678,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454747445,110694.00
02/06/2016 03:30,2,0.000,ALERT,212.16,300.57,60.002,1454747403,"201051344000685","219011344069620",0.00,-1.50,0,298.77,302.07,0.0,0.0,0.000,323049.5,323049.5,20436,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454747447,110695.00
02/06/2016 03:30,2,0.000,ALERT,211.93,300.27,60.002,1454747403,"201051344000917","219011344069620",0.00,-0.50,0,297.57,301.47,0.0,0.0,0.000,320643.5,320643.5,20411,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454747449,110696.00
02/06/2016 03:30,2,0.000,ALERT,212.16,301.17,60.002,1454747403,"201051344001145","219011344069620",0.00,-1.50,0,299.07,302.68,0.0,0.0,0.000,324786.1,324786.1,20357,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454747451,110697.00
02/06/2016 03:30,2,0.000,ALERT,211.70,300.27,59.938,1454747403,"201051344000651","219011344069620",0.00,-3.00,0,298.17,301.77,0.0,0.0,0.000,317057.6,317057.6,20582,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454747452,110698.00
02/06/2016 03:30,2,0.000,ALERT,211.48,300.27,60.002,1454747403,"274151322000088","219011344069620",0.00,0.00,0,298.77,302.07,0.0,0.0,0.000,574235.5,574235.5,9477,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454747454,110699.00
02/06/2016 03:30,2,0.000,ALERT,212.38,299.67,59.986,1454747403,"274151322000068","219011344069620",0.00,-0.50,0,298.47,301.47,0.0,0.0,0.000,480614.9,480614.9,10149,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454747456,110700.00
02/06/2016 03:30,2,0.000,ALERT,211.48,300.87,59.986,1454747403,"201051344001135","219011344069620",0.00,-1.50,0,298.77,302.68,0.0,0.0,0.000,313745.2,313745.2,20574,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454747458,110701.00
02/06/2016 03:30,2,0.000,ALERT,212.38,303.88,59.996,1454747403,"201051344000594","219011344069620",0.00,-2.00,0,300.57,305.08,0.0,0.0,0.000,319836.4,319836.4,15979,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454747460,110702.00
02/06/2016 03:30,2,0.000,ALERT,211.93,300.57,59.975,1454747403,"201051344001203","219011344069620",0.00,-2.00,0,298.77,303.88,0.0,0.0,0.000,320090.9,320090.9,20546,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454747461,110703.00
02/06/2016 03:30,2,0.000,ALERT,211.93,301.17,59.981,1454747403,"274151322000054","219011344069620",0.00,-0.50,0,299.07,302.68,0.0,0.0,0.000,586745.9,586745.9,9490,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454747463,110704.00
02/06/2016 03:30,2,0.000,ALERT,212.83,302.98,59.965,1454747403,"201051344000867","219011344069620",0.00,-0.50,0,300.27,305.08,0.0,0.0,0.000,308655.5,308655.5,15971,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454747465,110705.00
02/06/2016 03:30,2,0.000,ALERT,211.93,301.17,59.996,1454747403,"201051344001093","219011344069620",0.00,-0.50,0,298.77,302.07,0.0,0.0,0.000,318959.7,318959.7,20465,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454747467,110706.00
02/06/2016 03:30,2,0.000,ALERT,212.38,302.98,59.949,1454747403,"201051344000900","219011344069620",0.00,-2.00,0,300.57,304.48,0.0,0.0,0.000,323969.4,323969.4,15595,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454747469,110707.00
02/06/2016 03:30,2,0.000,ALERT,212.83,302.68,60.007,1454747403,"201051344000648","219011344069620",0.00,-2.50,0,300.27,304.48,0.0,0.0,0.000,316905.7,316905.7,15743,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454747471,110708.00
02/06/2016 03:30,2,0.000,ALERT,212.61,303.58,60.018,1454747403,"201051344000569","219011344069620",0.00,-1.50,0,301.47,305.38,0.0,0.0,0.000,324963.6,324963.6,15566,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454747472,110709.00
02/06/2016 03:30,2,0.000,ALERT,212.38,303.28,59.986,1454747403,"201051344000983","219011344069620",0.00,-1.00,0,301.17,305.08,0.0,0.0,0.000,318002.4,318002.4,15859,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454747474,110710.00
02/06/2016 03:30,2,0.000,ALERT,212.61,303.28,59.986,1454747403,"201051344001158","219011344069620",0.00,-2.50,0,300.57,304.48,0.0,0.0,0.000,313389.8,313389.8,16000,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454747476,110711.00
02/06/2016 03:30,2,0.000,ALERT,213.06,303.58,59.981,1454747403,"201051344000576","219011344069620",0.00,-1.50,0,300.57,305.08,0.0,0.0,0.000,318375.4,318375.4,15621,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454747478,110712.00
02/06/2016 03:30,2,0.000,ALERT,211.93,299.37,59.965,1454747403,"274151322000087","219011344069620",0.00,0.00,0,297.87,301.47,0.0,0.0,0.000,561836.9,561836.9,9523,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454747480,110713.00
02/06/2016 03:45,2,0.000,ALERT,213.06,303.58,60.002,1454748303,"201051344000645","219011344069620",0.00,-1.00,0,301.17,305.08,0.0,0.0,0.000,317729.8,317729.8,15709,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454748305,110714.00
02/06/2016 03:45,2,0.000,ALERT,211.93,300.57,59.996,1454748303,"274151322000085","219011344069620",0.00,-1.00,0,299.07,302.37,0.0,0.0,0.000,589464.1,589464.1,9515,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454748307,110715.00
02/06/2016 03:45,2,0.000,ALERT,213.29,303.58,60.002,1454748303,"201051344000633","219011344069620",0.00,-2.00,0,299.37,304.48,0.0,0.0,0.000,309460.3,309460.3,16000,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454748309,110716.00
02/06/2016 03:45,2,0.000,ALERT,212.83,303.58,60.002,1454748303,"201051344000469","219011344069620",0.00,-2.50,0,299.67,304.78,0.0,0.0,0.000,310408.7,310408.7,15989,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454748310,110717.00
02/06/2016 03:45,2,0.000,ALERT,211.48,301.17,60.012,1454748303,"201051344000646","219011344069620",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,315586.7,315586.7,20578,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454748312,110718.00
02/06/2016 03:45,2,0.000,ALERT,211.48,300.27,59.996,1454748303,"274151322000052","219011344069620",0.00,-1.00,0,299.07,302.68,0.0,0.0,0.000,597500.7,597500.7,9710,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454748314,110719.00
02/06/2016 03:45,2,0.000,ALERT,211.93,301.17,60.012,1454748303,"201051344000585","219011344069620",0.00,-1.00,0,298.77,302.68,0.0,0.0,0.000,320468.2,320468.2,20570,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454748316,110720.00
02/06/2016 03:45,2,0.000,ALERT,211.93,301.47,60.018,1454748303,"201051344001230","219011344069620",0.00,-1.50,0,299.37,302.98,0.0,0.0,0.000,319595.6,319595.6,20430,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454748317,110721.00
02/06/2016 03:45,2,0.000,ALERT,212.16,302.07,60.007,1454748303,"201051344000582","219011344069620",0.00,-2.50,0,300.27,303.28,0.0,0.0,0.000,313174.4,313174.4,20546,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454748319,110722.00
02/06/2016 03:45,2,0.000,ALERT,211.48,301.17,60.012,1454748303,"201051344000955","219011344069620",0.00,-1.50,0,299.37,302.68,0.0,0.0,0.000,323507.8,323507.8,20536,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454748321,110723.00
02/06/2016 03:45,2,0.000,ALERT,211.93,300.27,60.002,1454748303,"274151322000094","219011344069620",0.00,-2.00,0,298.77,301.47,0.0,0.0,0.000,480461.2,480461.2,9988,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454748323,110724.00
02/06/2016 03:45,2,0.000,ALERT,212.61,304.18,60.049,1454748303,"201051344000579","219011344069620",0.00,-1.50,0,302.07,305.68,0.0,0.0,0.000,324213.3,324213.3,15965,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454748325,110725.00
02/06/2016 03:45,2,0.000,ALERT,211.48,301.47,60.002,1454748303,"201051344000890","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,321054.0,321054.0,20497,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454748326,110726.00
02/06/2016 03:45,2,0.000,ALERT,211.93,301.17,59.991,1454748303,"201051344000438","219011344069620",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,323207.1,323207.1,20548,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454748328,110727.00
02/06/2016 03:45,2,0.000,ALERT,211.93,300.27,60.007,1454748303,"201051344000417","219011344069620",0.00,-1.50,0,298.77,302.07,0.0,0.0,0.000,316949.1,316949.1,20656,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454748330,110728.00
02/06/2016 03:45,2,0.000,ALERT,211.93,300.87,60.002,1454748303,"274151322000083","219011344069620",0.00,-1.00,0,299.37,302.68,0.0,0.0,0.000,591786.3,591786.3,9703,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454748332,110729.00
02/06/2016 03:45,2,0.000,ALERT,212.61,300.57,59.975,1454748303,"274151322000076","219011344069620",0.00,-1.00,0,299.37,302.68,0.0,0.0,0.000,628934.3,628934.3,9749,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454748334,110730.00
02/06/2016 03:45,2,0.000,ALERT,212.61,304.18,60.007,1454748303,"201051344000868","219011344069620",0.00,-2.00,0,301.77,305.98,0.0,0.0,0.000,309196.4,309196.4,15747,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454748336,110731.00
02/06/2016 03:45,2,0.000,ALERT,211.93,302.07,60.002,1454748303,"274151322000095","219011344069620",0.00,-2.00,0,300.27,302.98,0.0,0.0,0.000,621921.6,621921.6,9590,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454748338,110732.00
02/06/2016 03:45,2,0.000,ALERT,212.38,303.28,59.996,1454748303,"201051344000988","219011344069620",0.00,-1.50,0,298.77,304.78,0.0,0.0,0.000,307816.7,307816.7,16000,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454748339,110733.00
02/06/2016 03:45,2,0.000,ALERT,211.70,300.27,60.007,1454748303,"201051344001025","219011344069620",0.00,-2.50,0,298.47,303.28,0.0,0.0,0.000,320720.2,320720.2,20551,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454748341,110734.00
02/06/2016 03:45,2,0.000,ALERT,212.61,303.88,60.007,1454748303,"201051344000458","219011344069620",0.00,0.00,0,300.87,305.98,0.0,0.0,0.000,318056.5,318056.5,15969,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454748343,110735.00
02/06/2016 03:45,2,0.000,ALERT,213.06,303.58,60.034,1454748303,"201051344000853","219011344069620",0.00,-2.00,0,301.17,305.08,0.0,0.0,0.000,316278.7,316278.7,15680,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454748345,110736.00
02/06/2016 03:45,2,0.000,ALERT,212.16,300.87,59.975,1454748303,"201051344000685","219011344069620",0.00,-1.50,0,298.77,302.37,0.0,0.0,0.000,323049.5,323049.5,20438,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454748346,110737.00
02/06/2016 03:45,2,0.000,ALERT,211.93,300.57,60.007,1454748303,"201051344000917","219011344069620",0.00,-0.50,0,297.87,302.07,0.0,0.0,0.000,320643.5,320643.5,20413,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454748348,110738.00
02/06/2016 03:45,2,0.000,ALERT,212.16,301.17,60.007,1454748303,"201051344001145","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,324786.1,324786.1,20359,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454748350,110739.00
02/06/2016 03:45,2,0.000,ALERT,211.93,300.57,60.002,1454748303,"201051344000651","219011344069620",0.00,-3.00,0,298.47,302.07,0.0,0.0,0.000,317057.6,317057.6,20584,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454748352,110740.00
02/06/2016 03:45,2,0.000,ALERT,211.48,300.27,60.023,1454748303,"274151322000088","219011344069620",0.00,-0.50,0,298.77,302.07,0.0,0.0,0.000,574235.5,574235.5,9479,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454748354,110741.00
02/06/2016 03:45,2,0.000,ALERT,212.38,299.97,60.007,1454748303,"274151322000068","219011344069620",0.00,-0.50,0,298.77,301.47,0.0,0.0,0.000,480614.9,480614.9,10151,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454748356,110742.00
02/06/2016 03:45,2,0.000,ALERT,211.48,301.17,59.996,1454748303,"201051344001135","219011344069620",0.00,-1.50,0,299.37,302.98,0.0,0.0,0.000,313745.2,313745.2,20576,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454748358,110743.00
02/06/2016 03:45,2,0.000,ALERT,212.38,304.18,60.018,1454748303,"201051344000594","219011344069620",0.00,-2.00,0,300.57,305.38,0.0,0.0,0.000,319836.4,319836.4,15981,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454748359,110744.00
02/06/2016 03:45,2,0.000,ALERT,211.70,300.57,59.954,1454748303,"201051344001203","219011344069620",0.00,-2.00,0,298.77,304.18,0.0,0.0,0.000,320090.9,320090.9,20548,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454748361,110745.00
02/06/2016 03:45,2,0.000,ALERT,211.48,300.57,59.986,1454748303,"274151322000054","219011344069620",0.00,-0.50,0,299.37,302.68,0.0,0.0,0.000,586745.9,586745.9,9492,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454748363,110746.00
02/06/2016 03:45,2,0.000,ALERT,212.83,303.28,59.959,1454748303,"201051344000867","219011344069620",0.00,-1.00,0,300.57,305.38,0.0,0.0,0.000,308655.5,308655.5,15973,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454748365,110747.00
02/06/2016 03:45,2,0.000,ALERT,211.70,301.17,59.996,1454748303,"201051344001093","219011344069620",0.00,-0.50,0,299.07,302.37,0.0,0.0,0.000,318959.7,318959.7,20467,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454748366,110748.00
02/06/2016 03:45,2,0.000,ALERT,212.38,303.88,60.002,1454748303,"201051344000900","219011344069620",0.00,-2.00,0,300.87,304.78,0.0,0.0,0.000,323969.4,323969.4,15597,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454748368,110749.00
02/06/2016 03:45,2,0.000,ALERT,212.83,302.98,60.034,1454748303,"201051344000648","219011344069620",0.00,-2.50,0,300.57,305.08,0.0,0.0,0.000,316905.7,316905.7,15745,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454748370,110750.00
02/06/2016 03:45,2,0.000,ALERT,212.61,304.18,60.002,1454748303,"201051344000569","219011344069620",0.00,-1.50,0,301.77,305.98,0.0,0.0,0.000,324963.6,324963.6,15568,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454748372,110751.00
02/06/2016 03:45,2,0.000,ALERT,212.61,303.88,59.991,1454748303,"201051344000983","219011344069620",0.00,-1.00,0,301.47,305.38,0.0,0.0,0.000,318002.4,318002.4,15861,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454748374,110752.00
02/06/2016 03:45,2,0.000,ALERT,212.61,303.58,59.991,1454748303,"201051344001158","219011344069620",0.00,-2.50,0,300.57,304.78,0.0,0.0,0.000,313389.8,313389.8,16002,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454748375,110753.00
02/06/2016 03:45,2,0.000,ALERT,213.06,304.18,59.996,1454748303,"201051344000576","219011344069620",0.00,-2.00,0,301.17,305.38,0.0,0.0,0.000,318375.4,318375.4,15623,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454748377,110754.00
02/06/2016 03:45,2,0.000,ALERT,211.93,299.67,60.002,1454748303,"274151322000087","219011344069620",0.00,-0.50,0,298.17,301.47,0.0,0.0,0.000,561836.9,561836.9,9525,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454748379,110755.00
02/06/2016 04:00,2,0.000,ALERT,213.06,303.58,59.986,1454749203,"201051344000645","219011344069620",0.00,-1.00,0,301.17,305.38,0.0,0.0,0.000,317729.8,317729.8,15711,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454749205,110756.00
02/06/2016 04:00,2,0.000,ALERT,212.16,300.57,60.034,1454749203,"274151322000085","219011344069620",0.00,-1.00,0,298.47,302.37,0.0,0.0,0.000,589464.1,589464.1,9517,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454749207,110757.00
02/06/2016 04:00,2,0.000,ALERT,213.06,303.28,59.996,1454749203,"201051344000633","219011344069620",0.00,-2.00,0,299.37,305.08,0.0,0.0,0.000,309460.3,309460.3,16002,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454749209,110758.00
02/06/2016 04:00,2,0.000,ALERT,212.83,303.58,60.018,1454749203,"201051344000469","219011344069620",0.00,-2.50,0,300.27,305.08,0.0,0.0,0.000,310408.7,310408.7,15991,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454749210,110759.00
02/06/2016 04:00,2,0.000,ALERT,211.48,300.57,60.002,1454749203,"201051344000646","219011344069620",0.00,-2.00,0,298.77,302.68,0.0,0.0,0.000,315586.7,315586.7,20580,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454749212,110760.00
02/06/2016 04:00,2,0.000,ALERT,211.70,300.57,59.954,1454749203,"274151322000052","219011344069620",0.00,-1.00,0,298.17,302.98,0.0,0.0,0.000,597500.7,597500.7,9712,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454749214,110761.00
02/06/2016 04:00,2,0.000,ALERT,211.70,300.57,60.007,1454749203,"201051344000585","219011344069620",0.00,-1.00,0,298.77,302.68,0.0,0.0,0.000,320468.2,320468.2,20572,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454749216,110762.00
02/06/2016 04:00,2,0.000,ALERT,211.70,301.17,59.991,1454749203,"201051344001230","219011344069620",0.00,-1.50,0,299.37,302.98,0.0,0.0,0.000,319595.6,319595.6,20432,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454749218,110763.00
02/06/2016 04:00,2,0.000,ALERT,211.93,301.47,60.028,1454749203,"201051344000582","219011344069620",0.00,-2.50,0,299.97,303.88,0.0,0.0,0.000,313174.4,313174.4,20548,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454749220,110764.00
02/06/2016 04:00,2,0.000,ALERT,211.25,300.57,60.044,1454749203,"201051344000955","219011344069620",0.00,-1.50,0,299.07,302.68,0.0,0.0,0.000,323507.8,323507.8,20538,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454749221,110765.00
02/06/2016 04:00,2,0.000,ALERT,211.93,299.97,59.996,1454749203,"274151322000094","219011344069620",0.00,-2.00,0,297.87,301.77,0.0,0.0,0.000,480461.2,480461.2,9990,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454749223,110766.00
02/06/2016 04:00,2,0.000,ALERT,212.38,303.88,59.991,1454749203,"201051344000579","219011344069620",0.00,-1.50,0,301.77,305.98,0.0,0.0,0.000,324213.3,324213.3,15967,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454749225,110767.00
02/06/2016 04:00,2,0.000,ALERT,211.48,301.17,59.986,1454749203,"201051344000890","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,321054.0,321054.0,20499,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454749227,110768.00
02/06/2016 04:00,2,0.000,ALERT,211.70,300.87,60.002,1454749203,"201051344000438","219011344069620",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,323207.1,323207.1,20550,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454749229,110769.00
02/06/2016 04:00,2,0.000,ALERT,211.70,299.97,59.954,1454749203,"201051344000417","219011344069620",0.00,-1.50,0,298.47,302.37,0.0,0.0,0.000,316949.1,316949.1,20658,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454749230,110770.00
02/06/2016 04:00,2,0.000,ALERT,211.93,301.77,59.986,1454749203,"274151322000083","219011344069620",0.00,-1.00,0,298.47,302.98,0.0,0.0,0.000,591786.3,591786.3,9705,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454749232,110771.00
02/06/2016 04:00,2,0.000,ALERT,212.38,300.57,59.986,1454749203,"274151322000076","219011344069620",0.00,-1.00,0,298.47,302.98,0.0,0.0,0.000,628934.3,628934.3,9751,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454749234,110772.00
02/06/2016 04:00,2,0.000,ALERT,212.61,304.18,59.981,1454749203,"201051344000868","219011344069620",0.00,-1.50,0,301.77,305.68,0.0,0.0,0.000,309196.4,309196.4,15749,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454749236,110773.00
02/06/2016 04:00,2,0.000,ALERT,211.93,301.47,59.986,1454749203,"274151322000095","219011344069620",0.00,-2.00,0,299.67,303.28,0.0,0.0,0.000,621921.6,621921.6,9592,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454749238,110774.00
02/06/2016 04:00,2,0.000,ALERT,212.38,303.28,59.975,1454749203,"201051344000988","219011344069620",0.00,-1.50,0,298.47,304.78,0.0,0.0,0.000,307816.7,307816.7,16002,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454749240,110775.00
02/06/2016 04:00,2,0.000,ALERT,211.48,299.97,59.975,1454749203,"201051344001025","219011344069620",0.00,-2.50,0,298.47,302.98,0.0,0.0,0.000,320720.2,320720.2,20553,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454749241,110776.00
02/06/2016 04:00,2,0.000,ALERT,212.61,303.88,59.996,1454749203,"201051344000458","219011344069620",0.00,0.00,0,301.17,305.98,0.0,0.0,0.000,318056.5,318056.5,15971,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454749243,110777.00
02/06/2016 04:00,2,0.000,ALERT,213.06,303.28,59.986,1454749203,"201051344000853","219011344069620",0.00,-1.50,0,301.17,305.38,0.0,0.0,0.000,316278.7,316278.7,15682,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454749245,110778.00
02/06/2016 04:00,2,0.000,ALERT,211.93,300.87,59.991,1454749203,"201051344000685","219011344069620",0.00,-1.50,0,299.07,302.68,0.0,0.0,0.000,323049.5,323049.5,20440,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454749247,110779.00
02/06/2016 04:00,2,0.000,ALERT,211.93,300.57,59.954,1454749203,"201051344000917","219011344069620",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,320643.5,320643.5,20415,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454749249,110780.00
02/06/2016 04:00,2,0.000,ALERT,211.93,300.87,59.970,1454749203,"201051344001145","219011344069620",0.00,-1.50,0,299.37,303.58,0.0,0.0,0.000,324786.1,324786.1,20361,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454749250,110781.00
02/06/2016 04:00,2,0.000,ALERT,211.70,299.97,59.981,1454749203,"201051344000651","219011344069620",0.00,-3.00,0,298.47,302.07,0.0,0.0,0.000,317057.6,317057.6,20586,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454749252,110782.00
02/06/2016 04:00,2,0.000,ALERT,211.48,300.57,60.002,1454749203,"274151322000088","219011344069620",0.00,-0.50,0,297.87,302.07,0.0,0.0,0.000,574235.5,574235.5,9481,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454749254,110783.00
02/06/2016 04:00,2,0.000,ALERT,212.61,299.97,59.981,1454749203,"274151322000068","219011344069620",0.00,-0.50,0,297.57,301.47,0.0,0.0,0.000,480614.9,480614.9,10153,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454749256,110784.00
02/06/2016 04:00,2,0.000,ALERT,211.25,300.57,59.981,1454749203,"201051344001135","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,313745.2,313745.2,20578,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454749257,110785.00
02/06/2016 04:00,2,0.000,ALERT,212.38,304.18,59.986,1454749203,"201051344000594","219011344069620",0.00,-2.00,0,300.87,305.98,0.0,0.0,0.000,319836.4,319836.4,15983,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454749259,110786.00
02/06/2016 04:00,2,0.000,ALERT,211.48,300.27,59.986,1454749203,"201051344001203","219011344069620",0.00,-2.00,0,298.77,304.18,0.0,0.0,0.000,320090.9,320090.9,20550,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454749261,110787.00
02/06/2016 04:00,2,0.000,ALERT,211.70,301.47,59.986,1454749203,"274151322000054","219011344069620",0.00,-0.50,0,298.17,302.68,0.0,0.0,0.000,586745.9,586745.9,9494,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454749263,110788.00
02/06/2016 04:00,2,0.000,ALERT,212.83,303.28,59.975,1454749203,"201051344000867","219011344069620",0.00,-1.00,0,300.27,305.68,0.0,0.0,0.000,308655.5,308655.5,15975,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454749265,110789.00
02/06/2016 04:00,2,0.000,ALERT,211.48,300.87,59.975,1454749203,"201051344001093","219011344069620",0.00,-0.50,0,299.07,302.68,0.0,0.0,0.000,318959.7,318959.7,20469,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454749266,110790.00
02/06/2016 04:00,2,0.000,ALERT,212.38,303.58,59.970,1454749203,"201051344000900","219011344069620",0.00,-2.00,0,300.57,305.38,0.0,0.0,0.000,323969.4,323969.4,15599,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454749268,110791.00
02/06/2016 04:00,2,0.000,ALERT,212.83,302.98,60.023,1454749203,"201051344000648","219011344069620",0.00,-2.50,0,300.27,305.08,0.0,0.0,0.000,316905.7,316905.7,15747,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454749270,110792.00
02/06/2016 04:00,2,0.000,ALERT,212.61,303.88,59.949,1454749203,"201051344000569","219011344069620",0.00,-1.50,0,301.77,306.28,0.0,0.0,0.000,324963.6,324963.6,15570,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454749272,110793.00
02/06/2016 04:00,2,0.000,ALERT,212.61,303.58,59.975,1454749203,"201051344000983","219011344069620",0.00,-1.50,0,301.17,305.68,0.0,0.0,0.000,318002.4,318002.4,15863,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454749274,110794.00
02/06/2016 04:00,2,0.000,ALERT,212.83,303.58,59.981,1454749203,"201051344001158","219011344069620",0.00,-2.50,0,300.57,304.78,0.0,0.0,0.000,313389.8,313389.8,16004,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454749276,110795.00
02/06/2016 04:00,2,0.000,ALERT,213.06,303.88,59.975,1454749203,"201051344000576","219011344069620",0.00,-2.00,0,301.17,305.68,0.0,0.0,0.000,318375.4,318375.4,15625,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454749278,110796.00
02/06/2016 04:00,2,0.000,ALERT,211.93,299.97,59.991,1454749203,"274151322000087","219011344069620",0.00,-0.50,0,297.26,301.47,0.0,0.0,0.000,561836.9,561836.9,9527,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454749279,110797.00
02/06/2016 04:15,2,0.000,ALERT,212.61,302.68,60.007,1454750104,"201051344000645","219011344069620",0.00,-1.00,0,301.47,305.08,0.0,0.0,0.000,317729.8,317729.8,15713,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454750106,110798.00
02/06/2016 04:15,2,0.000,ALERT,211.70,300.27,59.954,1454750104,"274151322000085","219011344069620",0.00,-1.00,0,299.07,302.37,0.0,0.0,0.000,589464.1,589464.1,9519,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454750107,110799.00
02/06/2016 04:15,2,0.000,ALERT,212.83,302.37,59.991,1454750104,"201051344000633","219011344069620",0.00,-2.00,0,299.97,304.78,0.0,0.0,0.000,309460.3,309460.3,16004,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454750109,110800.00
02/06/2016 04:15,2,0.000,ALERT,212.16,302.68,59.981,1454750104,"201051344000469","219011344069620",0.00,-2.50,0,300.57,304.78,0.0,0.0,0.000,310408.7,310408.7,15993,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454750111,110801.00
02/06/2016 04:15,2,0.000,ALERT,211.03,300.57,59.981,1454750104,"201051344000646","219011344069620",0.00,-2.00,0,298.17,302.07,0.0,0.0,0.000,315586.7,315586.7,20582,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454750113,110802.00
02/06/2016 04:15,2,0.000,ALERT,211.25,299.97,59.975,1454750104,"274151322000052","219011344069620",0.00,-1.50,0,299.07,302.68,0.0,0.0,0.000,597500.7,597500.7,9714,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454750115,110803.00
02/06/2016 04:15,2,0.000,ALERT,211.48,300.87,59.986,1454750104,"201051344000585","219011344069620",0.00,-1.50,0,298.47,302.37,0.0,0.0,0.000,320468.2,320468.2,20574,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454750116,110804.00
02/06/2016 04:15,2,0.000,ALERT,211.25,301.17,59.981,1454750104,"201051344001230","219011344069620",0.00,-1.50,0,299.37,302.68,0.0,0.0,0.000,319595.6,319595.6,20434,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454750118,110805.00
02/06/2016 04:15,2,0.000,ALERT,211.70,301.47,59.986,1454750104,"201051344000582","219011344069620",0.00,-2.50,0,299.67,302.98,0.0,0.0,0.000,313174.4,313174.4,20550,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454750120,110806.00
02/06/2016 04:15,2,0.000,ALERT,211.03,300.87,59.981,1454750104,"201051344000955","219011344069620",0.00,-1.50,0,298.77,302.37,0.0,0.0,0.000,323507.8,323507.8,20540,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454750122,110807.00
02/06/2016 04:15,2,0.000,ALERT,211.48,299.37,59.975,1454750104,"274151322000094","219011344069620",0.00,-2.00,0,299.07,301.77,0.0,0.0,0.000,480461.2,480461.2,9992,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454750124,110808.00
