ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/06/2016 04:15,2,0.000,ALERT,212.16,302.98,59.986,1454750104,"201051344000579","219011344069620",0.00,-1.50,0,302.37,305.68,0.0,0.0,0.000,324213.3,324213.3,15969,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454750126,110809.00
02/06/2016 04:15,2,0.000,ALERT,211.25,301.17,59.949,1454750104,"201051344000890","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,321054.0,321054.0,20501,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454750127,110810.00
02/06/2016 04:15,2,0.000,ALERT,211.25,300.57,59.970,1454750104,"201051344000438","219011344069620",0.00,-2.00,0,298.77,302.68,0.0,0.0,0.000,323207.1,323207.1,20552,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454750129,110811.00
02/06/2016 04:15,2,0.000,ALERT,211.48,299.97,59.975,1454750104,"201051344000417","219011344069620",0.00,-2.00,0,298.17,301.77,0.0,0.0,0.000,316949.1,316949.1,20660,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454750131,110812.00
02/06/2016 04:15,2,0.000,ALERT,211.70,300.87,59.970,1454750104,"274151322000083","219011344069620",0.00,-1.00,0,299.67,302.98,0.0,0.0,0.000,591786.3,591786.3,9707,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454750133,110813.00
02/06/2016 04:15,2,0.000,ALERT,212.16,300.27,59.981,1454750104,"274151322000076","219011344069620",0.00,-1.50,0,299.37,302.68,0.0,0.0,0.000,628934.3,628934.3,9753,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454750135,110814.00
02/06/2016 04:15,2,0.000,ALERT,212.16,302.98,59.970,1454750104,"201051344000868","219011344069620",0.00,-1.50,0,302.07,305.98,0.0,0.0,0.000,309196.4,309196.4,15751,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454750137,110815.00
02/06/2016 04:15,2,0.000,ALERT,211.70,300.87,59.986,1454750104,"274151322000095","219011344069620",0.00,-2.00,0,300.57,303.28,0.0,0.0,0.000,621921.6,621921.6,9594,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454750139,110816.00
02/06/2016 04:15,2,0.000,ALERT,211.93,301.77,59.975,1454750104,"201051344000988","219011344069620",0.00,-1.00,0,299.07,304.78,0.0,0.0,0.000,307816.7,307816.7,16004,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454750140,110817.00
02/06/2016 04:15,2,0.000,ALERT,211.03,299.97,59.975,1454750104,"201051344001025","219011344069620",0.00,-2.50,0,298.47,302.98,0.0,0.0,0.000,320720.2,320720.2,20555,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454750142,110818.00
02/06/2016 04:15,2,0.000,ALERT,212.16,302.37,59.965,1454750104,"201051344000458","219011344069620",0.00,0.00,0,301.47,305.98,0.0,0.0,0.000,318056.5,318056.5,15973,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454750144,110819.00
02/06/2016 04:15,2,0.000,ALERT,212.83,302.37,59.975,1454750104,"201051344000853","219011344069620",0.00,-2.00,0,301.47,305.08,0.0,0.0,0.000,316278.7,316278.7,15684,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454750146,110820.00
02/06/2016 04:15,2,0.000,ALERT,211.70,300.87,59.975,1454750104,"201051344000685","219011344069620",0.00,-1.50,0,298.77,302.37,0.0,0.0,0.000,323049.5,323049.5,20442,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454750147,110821.00
02/06/2016 04:15,2,0.000,ALERT,211.48,299.97,59.975,1454750104,"201051344000917","219011344069620",0.00,-0.50,0,297.57,301.77,0.0,0.0,0.000,320643.5,320643.5,20417,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454750149,110822.00
02/06/2016 04:15,2,0.000,ALERT,211.48,300.57,59.975,1454750104,"201051344001145","219011344069620",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,324786.1,324786.1,20363,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454750151,110823.00
02/06/2016 04:15,2,0.000,ALERT,211.48,299.97,59.965,1454750104,"201051344000651","219011344069620",0.00,-3.00,0,298.47,301.77,0.0,0.0,0.000,317057.6,317057.6,20588,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454750153,110824.00
02/06/2016 04:15,2,0.000,ALERT,211.25,299.97,59.970,1454750104,"274151322000088","219011344069620",0.00,-0.50,0,299.07,302.07,0.0,0.0,0.000,574235.5,574235.5,9483,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454750155,110825.00
02/06/2016 04:15,2,0.000,ALERT,212.16,299.37,59.965,1454750104,"274151322000068","219011344069620",0.00,-0.50,0,298.77,301.47,0.0,0.0,0.000,480614.9,480614.9,10155,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454750156,110826.00
02/06/2016 04:15,2,0.000,ALERT,211.03,300.57,59.970,1454750104,"201051344001135","219011344069620",0.00,-2.00,0,299.07,302.68,0.0,0.0,0.000,313745.2,313745.2,20580,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454750158,110827.00
02/06/2016 04:15,2,0.000,ALERT,211.70,302.68,59.965,1454750104,"201051344000594","219011344069620",0.00,-2.00,0,301.17,305.38,0.0,0.0,0.000,319836.4,319836.4,15985,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454750160,110828.00
02/06/2016 04:15,2,0.000,ALERT,211.25,300.27,59.933,1454750104,"201051344001203","219011344069620",0.00,-2.00,0,298.77,303.88,0.0,0.0,0.000,320090.9,320090.9,20552,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454750162,110829.00
02/06/2016 04:15,2,0.000,ALERT,211.48,300.87,59.965,1454750104,"274151322000054","219011344069620",0.00,-0.50,0,299.07,302.68,0.0,0.0,0.000,586745.9,586745.9,9496,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454750164,110830.00
02/06/2016 04:15,2,0.000,ALERT,212.61,302.07,59.965,1454750104,"201051344000867","219011344069620",0.00,-1.00,0,300.87,305.38,0.0,0.0,0.000,308655.5,308655.5,15977,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454750165,110831.00
02/06/2016 04:15,2,0.000,ALERT,211.25,300.27,59.965,1454750104,"201051344001093","219011344069620",0.00,-0.50,0,298.77,302.07,0.0,0.0,0.000,318959.7,318959.7,20471,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454750167,110832.00
02/06/2016 04:15,2,0.000,ALERT,212.16,302.37,59.986,1454750104,"201051344000900","219011344069620",0.00,-1.50,0,301.17,304.78,0.0,0.0,0.000,323969.4,323969.4,15601,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454750169,110833.00
02/06/2016 04:15,2,0.000,ALERT,212.38,301.77,59.954,1454750104,"201051344000648","219011344069620",0.00,-2.50,0,300.87,304.78,0.0,0.0,0.000,316905.7,316905.7,15749,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454750171,110834.00
02/06/2016 04:15,2,0.000,ALERT,212.38,302.98,59.965,1454750104,"201051344000569","219011344069620",0.00,-1.50,0,302.07,305.98,0.0,0.0,0.000,324963.6,324963.6,15572,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454750173,110835.00
02/06/2016 04:15,2,0.000,ALERT,212.16,302.37,60.012,1454750104,"201051344000983","219011344069620",0.00,-1.00,0,301.77,305.38,0.0,0.0,0.000,318002.4,318002.4,15865,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454750175,110836.00
02/06/2016 04:15,2,0.000,ALERT,212.16,302.07,59.965,1454750104,"201051344001158","219011344069620",0.00,-2.50,0,300.87,304.78,0.0,0.0,0.000,313389.8,313389.8,16006,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454750176,110837.00
02/06/2016 04:15,2,0.000,ALERT,212.83,302.98,59.970,1454750104,"201051344000576","219011344069620",0.00,-2.00,0,301.47,305.38,0.0,0.0,0.000,318375.4,318375.4,15627,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454750178,110838.00
02/06/2016 04:15,2,0.000,ALERT,211.70,299.07,59.938,1454750104,"274151322000087","219011344069620",0.00,-0.50,0,298.17,301.77,0.0,0.0,0.000,561836.9,561836.9,9529,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454750180,110839.00
02/06/2016 04:30,2,0.000,ALERT,212.83,302.98,59.965,1454751004,"201051344000645","219011344069620",0.00,-1.00,0,300.87,304.78,0.0,0.0,0.000,317729.8,317729.8,15715,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454751006,110840.00
02/06/2016 04:30,2,0.000,ALERT,212.16,300.87,59.965,1454751004,"274151322000085","219011344069620",0.00,-1.00,0,297.57,302.07,0.0,0.0,0.000,589464.1,589464.1,9521,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454751007,110841.00
02/06/2016 04:30,2,0.000,ALERT,213.06,302.68,59.965,1454751004,"201051344000633","219011344069620",0.00,-2.00,0,299.07,304.18,0.0,0.0,0.000,309460.3,309460.3,16006,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454751009,110842.00
02/06/2016 04:30,2,0.000,ALERT,212.38,302.68,59.959,1454751004,"201051344000469","219011344069620",0.00,-2.00,0,299.67,304.48,0.0,0.0,0.000,310408.7,310408.7,15995,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454751011,110843.00
02/06/2016 04:30,2,0.000,ALERT,211.25,300.27,59.959,1454751004,"201051344000646","219011344069620",0.00,-2.00,0,297.87,302.07,0.0,0.0,0.000,315586.7,315586.7,20584,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454751013,110844.00
02/06/2016 04:30,2,0.000,ALERT,211.70,300.87,59.922,1454751004,"274151322000052","219011344069620",0.00,-1.50,0,297.26,302.68,0.0,0.0,0.000,597500.7,597500.7,9716,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454751015,110845.00
02/06/2016 04:30,2,0.000,ALERT,211.70,300.57,59.970,1454751004,"201051344000585","219011344069620",0.00,-1.50,0,298.17,302.07,0.0,0.0,0.000,320468.2,320468.2,20576,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454751017,110846.00
02/06/2016 04:30,2,0.000,ALERT,211.48,300.57,59.986,1454751004,"201051344001230","219011344069620",0.00,-1.50,0,298.77,302.07,0.0,0.0,0.000,319595.6,319595.6,20436,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454751018,110847.00
02/06/2016 04:30,2,0.000,ALERT,212.16,301.17,59.959,1454751004,"201051344000582","219011344069620",0.00,-2.50,0,299.67,302.98,0.0,0.0,0.000,313174.4,313174.4,20552,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454751020,110848.00
02/06/2016 04:30,2,0.000,ALERT,211.03,299.97,59.986,1454751004,"201051344000955","219011344069620",0.00,-1.50,0,298.77,302.37,0.0,0.0,0.000,323507.8,323507.8,20542,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454751022,110849.00
02/06/2016 04:30,2,0.000,ALERT,211.93,299.97,59.981,1454751004,"274151322000094","219011344069620",0.00,-2.00,0,297.26,301.47,0.0,0.0,0.000,480461.2,480461.2,9994,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454751024,110850.00
02/06/2016 04:30,2,0.000,ALERT,212.38,303.28,59.928,1454751004,"201051344000579","219011344069620",0.00,-1.50,0,301.17,305.38,0.0,0.0,0.000,324213.3,324213.3,15971,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454751026,110851.00
02/06/2016 04:30,2,0.000,ALERT,211.25,300.57,59.975,1454751004,"201051344000890","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,321054.0,321054.0,20503,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454751027,110852.00
02/06/2016 04:30,2,0.000,ALERT,211.70,299.97,59.944,1454751004,"201051344000438","219011344069620",0.00,-2.00,0,298.77,302.37,0.0,0.0,0.000,323207.1,323207.1,20554,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454751029,110853.00
02/06/2016 04:30,2,0.000,ALERT,211.70,299.37,59.949,1454751004,"201051344000417","219011344069620",0.00,-1.50,0,298.17,301.47,0.0,0.0,0.000,316949.1,316949.1,20662,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454751031,110854.00
02/06/2016 04:30,2,0.000,ALERT,212.16,301.77,59.959,1454751004,"274151322000083","219011344069620",0.00,-1.00,0,297.87,302.68,0.0,0.0,0.000,591786.3,591786.3,9709,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454751033,110855.00
02/06/2016 04:30,2,0.000,ALERT,212.38,300.57,59.954,1454751004,"274151322000076","219011344069620",0.00,-1.50,0,297.87,302.68,0.0,0.0,0.000,628934.3,628934.3,9755,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454751035,110856.00
02/06/2016 04:30,2,0.000,ALERT,212.38,303.58,59.965,1454751004,"201051344000868","219011344069620",0.00,-1.50,0,301.17,305.38,0.0,0.0,0.000,309196.4,309196.4,15753,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454751036,110857.00
02/06/2016 04:30,2,0.000,ALERT,211.93,302.07,59.959,1454751004,"274151322000095","219011344069620",0.00,-2.00,0,298.77,303.28,0.0,0.0,0.000,621921.6,621921.6,9596,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454751038,110858.00
02/06/2016 04:30,2,0.000,ALERT,212.16,302.68,59.965,1454751004,"201051344000988","219011344069620",0.00,-1.00,0,297.87,304.18,0.0,0.0,0.000,307816.7,307816.7,16006,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454751040,110859.00
02/06/2016 04:30,2,0.000,ALERT,211.25,299.07,59.965,1454751004,"201051344001025","219011344069620",0.00,-2.50,0,298.17,302.68,0.0,0.0,0.000,320720.2,320720.2,20557,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454751042,110860.00
02/06/2016 04:30,2,0.000,ALERT,212.38,302.98,59.954,1454751004,"201051344000458","219011344069620",0.00,0.00,0,300.57,305.38,0.0,0.0,0.000,318056.5,318056.5,15975,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454751044,110861.00
02/06/2016 04:30,2,0.000,ALERT,212.83,302.68,59.917,1454751004,"201051344000853","219011344069620",0.00,-1.50,0,300.27,304.78,0.0,0.0,0.000,316278.7,316278.7,15686,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454751045,110862.00
02/06/2016 04:30,2,0.000,ALERT,211.93,299.97,59.959,1454751004,"201051344000685","219011344069620",0.00,-1.50,0,298.47,302.07,0.0,0.0,0.000,323049.5,323049.5,20444,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454751047,110863.00
02/06/2016 04:30,2,0.000,ALERT,211.93,299.97,59.949,1454751004,"201051344000917","219011344069620",0.00,-0.50,0,297.26,301.17,0.0,0.0,0.000,320643.5,320643.5,20419,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454751049,110864.00
02/06/2016 04:30,2,0.000,ALERT,211.70,300.27,60.002,1454751004,"201051344001145","219011344069620",0.00,-1.50,0,299.07,302.37,0.0,0.0,0.000,324786.1,324786.1,20365,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454751051,110865.00
02/06/2016 04:30,2,0.000,ALERT,211.70,299.37,59.991,1454751004,"201051344000651","219011344069620",0.00,-3.00,0,298.17,301.47,0.0,0.0,0.000,317057.6,317057.6,20590,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454751053,110866.00
02/06/2016 04:30,2,0.000,ALERT,211.70,300.87,59.949,1454751004,"274151322000088","219011344069620",0.00,-0.50,0,297.26,302.07,0.0,0.0,0.000,574235.5,574235.5,9485,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454751054,110867.00
02/06/2016 04:30,2,0.000,ALERT,212.61,299.97,59.922,1454751004,"274151322000068","219011344069620",0.00,-0.50,0,296.96,301.47,0.0,0.0,0.000,480614.9,480614.9,10157,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454751056,110868.00
02/06/2016 04:30,2,0.000,ALERT,211.25,299.97,59.970,1454751004,"201051344001135","219011344069620",0.00,-2.00,0,299.07,302.68,0.0,0.0,0.000,313745.2,313745.2,20582,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454751058,110869.00
02/06/2016 04:30,2,0.000,ALERT,212.16,303.28,59.954,1454751004,"201051344000594","219011344069620",0.00,-2.00,0,299.97,305.08,0.0,0.0,0.000,319836.4,319836.4,15987,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454751060,110870.00
02/06/2016 04:30,2,0.000,ALERT,211.48,299.97,59.986,1454751004,"201051344001203","219011344069620",0.00,-2.00,0,298.17,303.58,0.0,0.0,0.000,320090.9,320090.9,20554,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454751062,110871.00
02/06/2016 04:30,2,0.000,ALERT,211.93,301.47,59.949,1454751004,"274151322000054","219011344069620",0.00,-0.50,0,297.57,302.68,0.0,0.0,0.000,586745.9,586745.9,9498,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454751064,110872.00
02/06/2016 04:30,2,0.000,ALERT,212.61,302.07,59.975,1454751004,"201051344000867","219011344069620",0.00,-1.00,0,299.67,304.78,0.0,0.0,0.000,308655.5,308655.5,15979,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454751065,110873.00
02/06/2016 04:30,2,0.000,ALERT,211.48,300.27,59.954,1454751004,"201051344001093","219011344069620",0.00,-0.50,0,298.47,301.77,0.0,0.0,0.000,318959.7,318959.7,20473,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454751067,110874.00
02/06/2016 04:30,2,0.000,ALERT,212.38,302.68,59.965,1454751004,"201051344000900","219011344069620",0.00,-2.00,0,299.97,304.48,0.0,0.0,0.000,323969.4,323969.4,15603,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454751069,110875.00
02/06/2016 04:30,2,0.000,ALERT,212.61,302.07,59.970,1454751004,"201051344000648","219011344069620",0.00,-2.50,0,299.97,304.48,0.0,0.0,0.000,316905.7,316905.7,15751,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454751071,110876.00
02/06/2016 04:30,2,0.000,ALERT,212.61,303.28,59.965,1454751004,"201051344000569","219011344069620",0.00,-1.50,0,301.17,305.38,0.0,0.0,0.000,324963.6,324963.6,15574,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454751073,110877.00
02/06/2016 04:30,2,0.000,ALERT,212.38,302.98,59.965,1454751004,"201051344000983","219011344069620",0.00,-1.00,0,300.57,305.08,0.0,0.0,0.000,318002.4,318002.4,15867,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454751075,110878.00
02/06/2016 04:30,2,0.000,ALERT,212.61,302.98,59.938,1454751004,"201051344001158","219011344069620",0.00,-2.50,0,299.97,304.48,0.0,0.0,0.000,313389.8,313389.8,16008,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454751076,110879.00
02/06/2016 04:30,2,0.000,ALERT,213.06,303.58,59.965,1454751004,"201051344000576","219011344069620",0.00,-2.00,0,300.57,304.78,0.0,0.0,0.000,318375.4,318375.4,15629,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454751078,110880.00
02/06/2016 04:30,2,0.000,ALERT,212.16,299.97,59.970,1454751004,"274151322000087","219011344069620",0.00,-0.50,0,296.66,301.47,0.0,0.0,0.000,561836.9,561836.9,9531,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454751080,110881.00
02/06/2016 04:45,2,0.000,ALERT,212.83,302.68,59.975,1454751903,"201051344000645","219011344069620",0.00,-1.00,0,301.17,304.78,0.0,0.0,0.000,317729.8,317729.8,15717,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454751905,110882.00
02/06/2016 04:45,2,0.000,ALERT,211.70,300.57,59.970,1454751903,"274151322000085","219011344069620",0.00,-1.00,0,298.77,302.37,0.0,0.0,0.000,589464.1,589464.1,9523,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454751907,110883.00
02/06/2016 04:45,2,0.000,ALERT,212.83,302.37,59.965,1454751903,"201051344000633","219011344069620",0.00,-2.00,0,299.37,304.18,0.0,0.0,0.000,309460.3,309460.3,16008,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454751909,110884.00
02/06/2016 04:45,2,0.000,ALERT,212.38,302.37,59.996,1454751903,"201051344000469","219011344069620",0.00,-2.50,0,299.97,304.18,0.0,0.0,0.000,310408.7,310408.7,15997,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454751911,110885.00
02/06/2016 04:45,2,0.000,ALERT,211.03,299.97,59.944,1454751903,"201051344000646","219011344069620",0.00,-2.00,0,297.87,306.28,0.0,0.0,0.000,315586.7,315586.7,20586,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454751913,110886.00
02/06/2016 04:45,2,0.000,ALERT,211.48,300.57,59.965,1454751903,"274151322000052","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,597500.7,597500.7,9718,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454751914,110887.00
02/06/2016 04:45,2,0.000,ALERT,211.48,300.27,59.970,1454751903,"201051344000585","219011344069620",0.00,-1.50,0,297.87,305.98,0.0,0.0,0.000,320468.2,320468.2,20578,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454751916,110888.00
02/06/2016 04:45,2,0.000,ALERT,211.25,300.27,59.959,1454751903,"201051344001230","219011344069620",0.00,-1.50,0,298.17,306.58,0.0,0.0,0.000,319595.6,319595.6,20438,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454751918,110889.00
02/06/2016 04:45,2,0.000,ALERT,211.70,300.87,59.965,1454751903,"201051344000582","219011344069620",0.00,-2.50,0,299.07,306.88,0.0,0.0,0.000,313174.4,313174.4,20554,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454751920,110890.00
02/06/2016 04:45,2,0.000,ALERT,210.80,299.67,59.959,1454751903,"201051344000955","219011344069620",0.00,-1.50,0,298.17,305.98,0.0,0.0,0.000,323507.8,323507.8,20544,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454751922,110891.00
02/06/2016 04:45,2,0.000,ALERT,211.48,299.67,59.928,1454751903,"274151322000094","219011344069620",0.00,-2.00,0,298.17,301.47,0.0,0.0,0.000,480461.2,480461.2,9996,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454751924,110892.00
02/06/2016 04:45,2,0.000,ALERT,212.16,303.28,59.965,1454751903,"201051344000579","219011344069620",0.00,-1.50,0,301.17,305.38,0.0,0.0,0.000,324213.3,324213.3,15973,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454751926,110893.00
02/06/2016 04:45,2,0.000,ALERT,211.03,300.57,59.928,1454751903,"201051344000890","219011344069620",0.00,-1.00,0,298.77,306.58,0.0,0.0,0.000,321054.0,321054.0,20505,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454751928,110894.00
02/06/2016 04:45,2,0.000,ALERT,211.48,300.27,59.970,1454751903,"201051344000438","219011344069620",0.00,-2.00,0,298.47,305.68,0.0,0.0,0.000,323207.1,323207.1,20556,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454751929,110895.00
02/06/2016 04:45,2,0.000,ALERT,211.48,299.37,59.933,1454751903,"201051344000417","219011344069620",0.00,-1.50,0,297.26,305.68,0.0,0.0,0.000,316949.1,316949.1,20664,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454751931,110896.00
02/06/2016 04:45,2,0.000,ALERT,211.70,300.57,60.002,1454751903,"274151322000083","219011344069620",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,591786.3,591786.3,9711,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454751933,110897.00
02/06/2016 04:45,2,0.000,ALERT,212.38,300.27,59.959,1454751903,"274151322000076","219011344069620",0.00,-1.50,0,298.77,302.68,0.0,0.0,0.000,628934.3,628934.3,9757,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454751935,110898.00
02/06/2016 04:45,2,0.000,ALERT,212.16,303.28,59.965,1454751903,"201051344000868","219011344069620",0.00,-2.00,0,301.17,305.38,0.0,0.0,0.000,309196.4,309196.4,15755,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454751936,110899.00
02/06/2016 04:45,2,0.000,ALERT,211.48,301.47,59.928,1454751903,"274151322000095","219011344069620",0.00,-2.00,0,299.97,303.58,0.0,0.0,0.000,621921.6,621921.6,9598,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454751938,110900.00
02/06/2016 04:45,2,0.000,ALERT,212.16,302.68,59.959,1454751903,"201051344000988","219011344069620",0.00,-1.50,0,298.47,304.18,0.0,0.0,0.000,307816.7,307816.7,16008,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454751940,110901.00
02/06/2016 04:45,2,0.000,ALERT,211.03,299.07,59.959,1454751903,"201051344001025","219011344069620",0.00,-2.50,0,297.57,305.68,0.0,0.0,0.000,320720.2,320720.2,20559,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454751942,110902.00
02/06/2016 04:45,2,0.000,ALERT,212.16,302.98,59.996,1454751903,"201051344000458","219011344069620",0.00,0.00,0,301.17,305.38,0.0,0.0,0.000,318056.5,318056.5,15977,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454751944,110903.00
02/06/2016 04:45,2,0.000,ALERT,212.83,302.68,59.965,1454751903,"201051344000853","219011344069620",0.00,-2.00,0,300.87,304.78,0.0,0.0,0.000,316278.7,316278.7,15688,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454751946,110904.00
02/06/2016 04:45,2,0.000,ALERT,211.70,299.97,59.975,1454751903,"201051344000685","219011344069620",0.00,-1.50,0,298.17,306.28,0.0,0.0,0.000,323049.5,323049.5,20446,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454751947,110905.00
02/06/2016 04:45,2,0.000,ALERT,211.48,299.97,59.970,1454751903,"201051344000917","219011344069620",0.00,-0.50,0,296.96,305.38,0.0,0.0,0.000,320643.5,320643.5,20421,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454751949,110906.00
02/06/2016 04:45,2,0.000,ALERT,211.70,300.27,59.981,1454751903,"201051344001145","219011344069620",0.00,-2.00,0,298.47,306.58,0.0,0.0,0.000,324786.1,324786.1,20367,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454751951,110907.00
02/06/2016 04:45,2,0.000,ALERT,211.25,299.37,59.986,1454751903,"201051344000651","219011344069620",0.00,-3.00,0,297.57,305.08,0.0,0.0,0.000,317057.6,317057.6,20592,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454751953,110908.00
02/06/2016 04:45,2,0.000,ALERT,211.25,299.97,59.975,1454751903,"274151322000088","219011344069620",0.00,-0.50,0,298.17,302.07,0.0,0.0,0.000,574235.5,574235.5,9487,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454751954,110909.00
02/06/2016 04:45,2,0.000,ALERT,212.16,299.37,59.975,1454751903,"274151322000068","219011344069620",0.00,-0.50,0,298.17,301.47,0.0,0.0,0.000,480614.9,480614.9,10159,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454751956,110910.00
02/06/2016 04:45,2,0.000,ALERT,211.03,299.97,59.991,1454751903,"201051344001135","219011344069620",0.00,-2.00,0,298.17,305.68,0.0,0.0,0.000,313745.2,313745.2,20584,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454751958,110911.00
02/06/2016 04:45,2,0.000,ALERT,211.93,303.28,59.981,1454751903,"201051344000594","219011344069620",0.00,-2.00,0,300.57,304.78,0.0,0.0,0.000,319836.4,319836.4,15989,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454751960,110912.00
02/06/2016 04:45,2,0.000,ALERT,211.25,299.67,59.949,1454751903,"201051344001203","219011344069620",0.00,-2.00,0,298.17,306.58,0.0,0.0,0.000,320090.9,320090.9,20556,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454751962,110913.00
02/06/2016 04:45,2,0.000,ALERT,211.25,299.97,59.970,1454751903,"274151322000054","219011344069620",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,586745.9,586745.9,9500,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454751963,110914.00
02/06/2016 04:45,2,0.000,ALERT,212.61,302.68,59.975,1454751903,"201051344000867","219011344069620",0.00,-1.00,0,300.27,304.78,0.0,0.0,0.000,308655.5,308655.5,15981,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454751965,110915.00
02/06/2016 04:45,2,0.000,ALERT,211.25,299.97,59.965,1454751903,"201051344001093","219011344069620",0.00,-0.50,0,298.47,305.68,0.0,0.0,0.000,318959.7,318959.7,20475,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454751967,110916.00
02/06/2016 04:45,2,0.000,ALERT,211.93,302.68,59.975,1454751903,"201051344000900","219011344069620",0.00,-2.00,0,300.57,304.48,0.0,0.0,0.000,323969.4,323969.4,15605,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454751969,110917.00
02/06/2016 04:45,2,0.000,ALERT,212.38,302.37,59.975,1454751903,"201051344000648","219011344069620",0.00,-2.50,0,300.27,304.48,0.0,0.0,0.000,316905.7,316905.7,15753,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454751971,110918.00
02/06/2016 04:45,2,0.000,ALERT,212.16,303.28,59.981,1454751903,"201051344000569","219011344069620",0.00,-1.50,0,301.47,305.38,0.0,0.0,0.000,324963.6,324963.6,15576,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454751973,110919.00
02/06/2016 04:45,2,0.000,ALERT,212.16,302.98,60.012,1454751903,"201051344000983","219011344069620",0.00,-1.50,0,301.17,305.08,0.0,0.0,0.000,318002.4,318002.4,15869,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454751974,110920.00
02/06/2016 04:45,2,0.000,ALERT,212.38,302.98,60.012,1454751903,"201051344001158","219011344069620",0.00,-2.50,0,300.57,304.18,0.0,0.0,0.000,313389.8,313389.8,16010,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454751976,110921.00
02/06/2016 04:45,2,0.000,ALERT,212.83,303.58,59.970,1454751903,"201051344000576","219011344069620",0.00,-2.00,0,301.17,304.78,0.0,0.0,0.000,318375.4,318375.4,15631,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454751978,110922.00
02/06/2016 04:45,2,0.000,ALERT,211.70,299.37,59.959,1454751903,"274151322000087","219011344069620",0.00,-0.50,0,297.26,301.47,0.0,0.0,0.000,561836.9,561836.9,9533,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454751980,110923.00
02/06/2016 05:00,2,0.000,ALERT,212.61,302.68,60.034,1454752803,"201051344000645","219011344069620",0.00,-1.00,0,300.57,304.48,0.0,0.0,0.000,317729.8,317729.8,15719,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454752805,110924.00
02/06/2016 05:00,2,0.000,ALERT,211.93,300.57,60.007,1454752803,"274151322000085","219011344069620",0.00,-1.00,0,298.47,302.37,0.0,0.0,0.000,589464.1,589464.1,9525,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454752807,110925.00
02/06/2016 05:00,2,0.000,ALERT,212.83,302.37,60.002,1454752803,"201051344000633","219011344069620",0.00,-2.00,0,299.07,304.18,0.0,0.0,0.000,309460.3,309460.3,16010,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454752809,110926.00
02/06/2016 05:00,2,0.000,ALERT,212.38,302.68,59.954,1454752803,"201051344000469","219011344069620",0.00,-2.50,0,299.67,304.48,0.0,0.0,0.000,310408.7,310408.7,15999,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454752811,110927.00
02/06/2016 05:00,2,0.000,ALERT,211.25,299.67,60.023,1454752803,"201051344000646","219011344069620",0.00,-2.00,0,297.57,301.77,0.0,0.0,0.000,315586.7,315586.7,20588,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454752812,110928.00
02/06/2016 05:00,2,0.000,ALERT,211.48,299.97,59.996,1454752803,"274151322000052","219011344069620",0.00,-1.50,0,297.87,302.68,0.0,0.0,0.000,597500.7,597500.7,9720,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454752814,110929.00
02/06/2016 05:00,2,0.000,ALERT,211.48,300.27,59.996,1454752803,"201051344000585","219011344069620",0.00,-1.50,0,297.57,302.07,0.0,0.0,0.000,320468.2,320468.2,20580,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454752816,110930.00
02/06/2016 05:00,2,0.000,ALERT,211.25,299.97,59.991,1454752803,"201051344001230","219011344069620",0.00,-1.50,0,298.17,302.37,0.0,0.0,0.000,319595.6,319595.6,20440,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454752818,110931.00
02/06/2016 05:00,2,0.000,ALERT,211.70,300.57,59.986,1454752803,"201051344000582","219011344069620",0.00,-2.50,0,299.07,302.68,0.0,0.0,0.000,313174.4,313174.4,20556,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454752820,110932.00
02/06/2016 05:00,2,0.000,ALERT,211.03,300.27,59.986,1454752803,"201051344000955","219011344069620",0.00,-1.50,0,298.17,301.77,0.0,0.0,0.000,323507.8,323507.8,20546,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454752821,110933.00
02/06/2016 05:00,2,0.000,ALERT,211.70,299.67,59.986,1454752803,"274151322000094","219011344069620",0.00,-2.50,0,297.87,301.47,0.0,0.0,0.000,480461.2,480461.2,9998,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454752823,110934.00
02/06/2016 05:00,2,0.000,ALERT,212.16,303.28,60.028,1454752803,"201051344000579","219011344069620",0.00,-1.50,0,301.47,305.38,0.0,0.0,0.000,324213.3,324213.3,15975,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454752825,110935.00
02/06/2016 05:00,2,0.000,ALERT,211.25,300.57,60.002,1454752803,"201051344000890","219011344069620",0.00,-1.00,0,298.47,302.98,0.0,0.0,0.000,321054.0,321054.0,20507,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454752827,110936.00
02/06/2016 05:00,2,0.000,ALERT,211.48,299.97,60.002,1454752803,"201051344000438","219011344069620",0.00,-2.00,0,298.47,302.37,0.0,0.0,0.000,323207.1,323207.1,20558,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454752829,110937.00
02/06/2016 05:00,2,0.000,ALERT,211.48,299.37,59.996,1454752803,"201051344000417","219011344069620",0.00,-1.50,0,297.57,301.47,0.0,0.0,0.000,316949.1,316949.1,20666,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454752830,110938.00
02/06/2016 05:00,2,0.000,ALERT,211.48,300.57,60.023,1454752803,"274151322000083","219011344069620",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,591786.3,591786.3,9713,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454752832,110939.00
02/06/2016 05:00,2,0.000,ALERT,211.93,300.27,59.986,1454752803,"274151322000076","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,628934.3,628934.3,9759,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454752834,110940.00
02/06/2016 05:00,2,0.000,ALERT,212.16,303.28,60.007,1454752803,"201051344000868","219011344069620",0.00,-1.50,0,301.47,305.38,0.0,0.0,0.000,309196.4,309196.4,15757,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454752836,110941.00
02/06/2016 05:00,2,0.000,ALERT,211.48,301.47,59.986,1454752803,"274151322000095","219011344069620",0.00,-2.50,0,299.37,303.28,0.0,0.0,0.000,621921.6,621921.6,9600,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454752838,110942.00
02/06/2016 05:00,2,0.000,ALERT,211.93,302.37,60.002,1454752803,"201051344000988","219011344069620",0.00,-1.50,0,298.47,304.18,0.0,0.0,0.000,307816.7,307816.7,16010,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454752840,110943.00
02/06/2016 05:00,2,0.000,ALERT,211.03,299.07,60.034,1454752803,"201051344001025","219011344069620",0.00,-2.50,0,297.57,302.68,0.0,0.0,0.000,320720.2,320720.2,20561,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454752842,110944.00
02/06/2016 05:00,2,0.000,ALERT,211.93,302.68,60.002,1454752803,"201051344000458","219011344069620",0.00,0.00,0,301.17,305.38,0.0,0.0,0.000,318056.5,318056.5,15979,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454752844,110945.00
02/06/2016 05:00,2,0.000,ALERT,212.83,302.68,60.002,1454752803,"201051344000853","219011344069620",0.00,-2.00,0,300.87,304.78,0.0,0.0,0.000,316278.7,316278.7,15690,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454752845,110946.00
02/06/2016 05:00,2,0.000,ALERT,211.70,299.97,59.981,1454752803,"201051344000685","219011344069620",0.00,-1.50,0,297.57,302.07,0.0,0.0,0.000,323049.5,323049.5,20448,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454752847,110947.00
02/06/2016 05:00,2,0.000,ALERT,211.25,299.37,59.996,1454752803,"201051344000917","219011344069620",0.00,-0.50,0,296.96,301.47,0.0,0.0,0.000,320643.5,320643.5,20423,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454752849,110948.00
02/06/2016 05:00,2,0.000,ALERT,211.48,300.27,60.012,1454752803,"201051344001145","219011344069620",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,324786.1,324786.1,20369,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454752851,110949.00
02/06/2016 05:00,2,0.000,ALERT,211.25,299.07,60.044,1454752803,"201051344000651","219011344069620",0.00,-3.00,0,297.57,301.47,0.0,0.0,0.000,317057.6,317057.6,20594,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454752852,110950.00
02/06/2016 05:00,2,0.000,ALERT,211.25,299.97,60.018,1454752803,"274151322000088","219011344069620",0.00,-0.50,0,297.87,302.07,0.0,0.0,0.000,574235.5,574235.5,9489,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454752854,110951.00
02/06/2016 05:00,2,0.000,ALERT,212.16,299.37,59.991,1454752803,"274151322000068","219011344069620",0.00,-0.50,0,297.87,301.47,0.0,0.0,0.000,480614.9,480614.9,10161,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454752856,110952.00
02/06/2016 05:00,2,0.000,ALERT,210.80,299.67,59.991,1454752803,"201051344001135","219011344069620",0.00,-2.00,0,298.47,302.37,0.0,0.0,0.000,313745.2,313745.2,20586,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454752858,110953.00
