ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/06/2016 05:00,2,0.000,ALERT,211.70,302.98,59.954,1454752803,"201051344000594","219011344069620",0.00,-2.00,0,300.27,304.78,0.0,0.0,0.000,319836.4,319836.4,15991,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454752860,110954.00
02/06/2016 05:00,2,0.000,ALERT,211.25,299.67,60.007,1454752803,"201051344001203","219011344069620",0.00,-2.00,0,298.17,303.58,0.0,0.0,0.000,320090.9,320090.9,20558,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454752861,110955.00
02/06/2016 05:00,2,0.000,ALERT,211.48,300.87,59.949,1454752803,"274151322000054","219011344069620",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,586745.9,586745.9,9502,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454752863,110956.00
02/06/2016 05:00,2,0.000,ALERT,212.38,302.07,59.981,1454752803,"201051344000867","219011344069620",0.00,-1.00,0,300.27,304.78,0.0,0.0,0.000,308655.5,308655.5,15983,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454752865,110957.00
02/06/2016 05:00,2,0.000,ALERT,211.25,299.97,59.944,1454752803,"201051344001093","219011344069620",0.00,-0.50,0,297.57,301.77,0.0,0.0,0.000,318959.7,318959.7,20477,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454752867,110958.00
02/06/2016 05:00,2,0.000,ALERT,211.93,302.37,60.012,1454752803,"201051344000900","219011344069620",0.00,-2.00,0,300.27,304.48,0.0,0.0,0.000,323969.4,323969.4,15607,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454752869,110959.00
02/06/2016 05:00,2,0.000,ALERT,212.38,301.77,59.986,1454752803,"201051344000648","219011344069620",0.00,-2.50,0,299.97,304.48,0.0,0.0,0.000,316905.7,316905.7,15755,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454752871,110960.00
02/06/2016 05:00,2,0.000,ALERT,212.16,302.98,59.975,1454752803,"201051344000569","219011344069620",0.00,-1.50,0,301.77,305.38,0.0,0.0,0.000,324963.6,324963.6,15578,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454752873,110961.00
02/06/2016 05:00,2,0.000,ALERT,211.93,302.37,59.981,1454752803,"201051344000983","219011344069620",0.00,-1.50,0,301.17,305.08,0.0,0.0,0.000,318002.4,318002.4,15871,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454752874,110962.00
02/06/2016 05:00,2,0.000,ALERT,212.16,302.68,59.996,1454752803,"201051344001158","219011344069620",0.00,-2.50,0,300.57,304.18,0.0,0.0,0.000,313389.8,313389.8,16012,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454752876,110963.00
02/06/2016 05:00,2,0.000,ALERT,212.61,302.98,59.986,1454752803,"201051344000576","219011344069620",0.00,-2.00,0,301.17,304.78,0.0,0.0,0.000,318375.4,318375.4,15633,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454752878,110964.00
02/06/2016 05:00,2,0.000,ALERT,211.48,299.37,59.975,1454752803,"274151322000087","219011344069620",0.00,-0.50,0,297.26,301.47,0.0,0.0,0.000,561836.9,561836.9,9535,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454752880,110965.00
02/06/2016 05:15,2,0.000,ALERT,212.61,302.37,59.991,1454753703,"201051344000645","219011344069620",0.00,-1.00,0,300.57,304.48,0.0,0.0,0.000,317729.8,317729.8,15721,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454753705,110966.00
02/06/2016 05:15,2,0.000,ALERT,211.70,299.97,59.986,1454753703,"274151322000085","219011344069620",0.00,-1.00,0,299.07,302.07,0.0,0.0,0.000,589464.1,589464.1,9527,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454753707,110967.00
02/06/2016 05:15,2,0.000,ALERT,212.83,302.37,59.986,1454753703,"201051344000633","219011344069620",0.00,-2.00,0,299.07,304.18,0.0,0.0,0.000,309460.3,309460.3,16012,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454753708,110968.00
02/06/2016 05:15,2,0.000,ALERT,212.16,302.07,59.991,1454753703,"201051344000469","219011344069620",0.00,-2.50,0,299.97,304.18,0.0,0.0,0.000,310408.7,310408.7,16001,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454753710,110969.00
02/06/2016 05:15,2,0.000,ALERT,211.03,300.27,59.991,1454753703,"201051344000646","219011344069620",0.00,-2.00,0,297.57,301.77,0.0,0.0,0.000,315586.7,315586.7,20590,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454753712,110970.00
02/06/2016 05:15,2,0.000,ALERT,211.25,299.67,59.986,1454753703,"274151322000052","219011344069620",0.00,-1.50,0,298.47,302.37,0.0,0.0,0.000,597500.7,597500.7,9722,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454753714,110971.00
02/06/2016 05:15,2,0.000,ALERT,211.25,300.27,59.986,1454753703,"201051344000585","219011344069620",0.00,-1.50,0,297.26,302.07,0.0,0.0,0.000,320468.2,320468.2,20582,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454753716,110972.00
02/06/2016 05:15,2,0.000,ALERT,211.25,300.57,59.949,1454753703,"201051344001230","219011344069620",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,319595.6,319595.6,20442,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454753717,110973.00
02/06/2016 05:15,2,0.000,ALERT,211.70,301.17,59.996,1454753703,"201051344000582","219011344069620",0.00,-2.50,0,298.77,302.68,0.0,0.0,0.000,313174.4,313174.4,20558,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454753719,110974.00
02/06/2016 05:15,2,0.000,ALERT,211.03,300.27,59.996,1454753703,"201051344000955","219011344069620",0.00,-1.50,0,298.17,301.77,0.0,0.0,0.000,323507.8,323507.8,20548,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454753721,110975.00
02/06/2016 05:15,2,0.000,ALERT,211.48,299.07,60.023,1454753703,"274151322000094","219011344069620",0.00,-2.00,0,298.47,301.17,0.0,0.0,0.000,480461.2,480461.2,10000,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454753723,110976.00
02/06/2016 05:15,2,0.000,ALERT,212.38,302.98,59.991,1454753703,"201051344000579","219011344069620",0.00,-1.50,0,301.47,305.38,0.0,0.0,0.000,324213.3,324213.3,15977,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454753725,110977.00
02/06/2016 05:15,2,0.000,ALERT,211.25,300.57,59.981,1454753703,"201051344000890","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,321054.0,321054.0,20509,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454753726,110978.00
02/06/2016 05:15,2,0.000,ALERT,211.48,300.57,60.002,1454753703,"201051344000438","219011344069620",0.00,-2.00,0,298.17,302.07,0.0,0.0,0.000,323207.1,323207.1,20560,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454753728,110979.00
02/06/2016 05:15,2,0.000,ALERT,211.70,299.97,59.991,1454753703,"201051344000417","219011344069620",0.00,-2.00,0,296.96,301.17,0.0,0.0,0.000,316949.1,316949.1,20668,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454753730,110980.00
02/06/2016 05:15,2,0.000,ALERT,211.48,300.57,59.986,1454753703,"274151322000083","219011344069620",0.00,-1.50,0,299.07,302.37,0.0,0.0,0.000,591786.3,591786.3,9715,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454753732,110981.00
02/06/2016 05:15,2,0.000,ALERT,212.16,299.97,59.991,1454753703,"274151322000076","219011344069620",0.00,-1.50,0,298.77,302.37,0.0,0.0,0.000,628934.3,628934.3,9761,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454753734,110982.00
02/06/2016 05:15,2,0.000,ALERT,212.38,303.28,59.991,1454753703,"201051344000868","219011344069620",0.00,-2.00,0,301.47,305.38,0.0,0.0,0.000,309196.4,309196.4,15759,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454753736,110983.00
02/06/2016 05:15,2,0.000,ALERT,211.48,301.47,60.028,1454753703,"274151322000095","219011344069620",0.00,-2.00,0,299.97,302.98,0.0,0.0,0.000,621921.6,621921.6,9602,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454753737,110984.00
02/06/2016 05:15,2,0.000,ALERT,212.16,303.28,60.039,1454753703,"201051344000988","219011344069620",0.00,-1.50,0,298.17,304.18,0.0,0.0,0.000,307816.7,307816.7,16012,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454753739,110985.00
02/06/2016 05:15,2,0.000,ALERT,211.03,299.07,59.986,1454753703,"201051344001025","219011344069620",0.00,-2.50,0,297.26,302.37,0.0,0.0,0.000,320720.2,320720.2,20563,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454753741,110986.00
02/06/2016 05:15,2,0.000,ALERT,212.16,303.58,59.996,1454753703,"201051344000458","219011344069620",0.00,0.00,0,300.87,305.38,0.0,0.0,0.000,318056.5,318056.5,15981,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454753743,110987.00
02/06/2016 05:15,2,0.000,ALERT,212.83,303.28,59.954,1454753703,"201051344000853","219011344069620",0.00,-2.00,0,300.57,304.78,0.0,0.0,0.000,316278.7,316278.7,15692,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454753745,110988.00
02/06/2016 05:15,2,0.000,ALERT,211.70,300.27,60.012,1454753703,"201051344000685","219011344069620",0.00,-1.50,0,297.57,301.77,0.0,0.0,0.000,323049.5,323049.5,20450,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454753746,110989.00
02/06/2016 05:15,2,0.000,ALERT,211.48,299.97,60.028,1454753703,"201051344000917","219011344069620",0.00,-0.50,0,296.96,301.17,0.0,0.0,0.000,320643.5,320643.5,20425,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454753748,110990.00
02/06/2016 05:15,2,0.000,ALERT,211.48,300.57,60.034,1454753703,"201051344001145","219011344069620",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,324786.1,324786.1,20371,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454753750,110991.00
02/06/2016 05:15,2,0.000,ALERT,211.25,299.37,59.981,1454753703,"201051344000651","219011344069620",0.00,-3.00,0,297.26,301.47,0.0,0.0,0.000,317057.6,317057.6,20596,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454753752,110992.00
02/06/2016 05:15,2,0.000,ALERT,211.25,299.37,59.991,1454753703,"274151322000088","219011344069620",0.00,-0.50,0,298.47,301.77,0.0,0.0,0.000,574235.5,574235.5,9491,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454753754,110993.00
02/06/2016 05:15,2,0.000,ALERT,212.16,299.07,59.981,1454753703,"274151322000068","219011344069620",0.00,-0.50,0,298.17,300.87,0.0,0.0,0.000,480614.9,480614.9,10163,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454753755,110994.00
02/06/2016 05:15,2,0.000,ALERT,210.80,299.97,59.996,1454753703,"201051344001135","219011344069620",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,313745.2,313745.2,20588,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454753757,110995.00
02/06/2016 05:15,2,0.000,ALERT,211.93,303.58,59.991,1454753703,"201051344000594","219011344069620",0.00,-2.00,0,300.27,304.78,0.0,0.0,0.000,319836.4,319836.4,15993,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454753759,110996.00
02/06/2016 05:15,2,0.000,ALERT,211.03,299.67,59.996,1454753703,"201051344001203","219011344069620",0.00,-2.00,0,297.87,303.28,0.0,0.0,0.000,320090.9,320090.9,20560,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454753761,110997.00
02/06/2016 05:15,2,0.000,ALERT,211.48,299.67,60.023,1454753703,"274151322000054","219011344069620",0.00,-1.00,0,298.77,302.07,0.0,0.0,0.000,586745.9,586745.9,9504,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454753763,110998.00
02/06/2016 05:15,2,0.000,ALERT,212.61,302.68,59.986,1454753703,"201051344000867","219011344069620",0.00,-1.00,0,299.67,304.78,0.0,0.0,0.000,308655.5,308655.5,15985,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454753765,110999.00
02/06/2016 05:15,2,0.000,ALERT,211.25,299.97,59.991,1454753703,"201051344001093","219011344069620",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,318959.7,318959.7,20479,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454753766,111000.00
02/06/2016 05:15,2,0.000,ALERT,212.16,302.98,59.965,1454753703,"201051344000900","219011344069620",0.00,-2.00,0,299.97,304.18,0.0,0.0,0.000,323969.4,323969.4,15609,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454753768,111001.00
02/06/2016 05:15,2,0.000,ALERT,212.61,302.37,60.002,1454753703,"201051344000648","219011344069620",0.00,-2.50,0,299.97,304.48,0.0,0.0,0.000,316905.7,316905.7,15757,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454753770,111002.00
02/06/2016 05:15,2,0.000,ALERT,212.38,303.58,59.986,1454753703,"201051344000569","219011344069620",0.00,-1.50,0,301.17,305.38,0.0,0.0,0.000,324963.6,324963.6,15580,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454753772,111003.00
02/06/2016 05:15,2,0.000,ALERT,212.16,302.98,59.986,1454753703,"201051344000983","219011344069620",0.00,-1.50,0,300.57,304.78,0.0,0.0,0.000,318002.4,318002.4,15873,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454753774,111004.00
02/06/2016 05:15,2,0.000,ALERT,212.38,302.68,59.986,1454753703,"201051344001158","219011344069620",0.00,-2.50,0,299.97,304.18,0.0,0.0,0.000,313389.8,313389.8,16014,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454753775,111005.00
02/06/2016 05:15,2,0.000,ALERT,212.83,303.58,59.986,1454753703,"201051344000576","219011344069620",0.00,-2.00,0,300.57,304.78,0.0,0.0,0.000,318375.4,318375.4,15635,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454753777,111006.00
02/06/2016 05:15,2,0.000,ALERT,211.48,299.37,59.986,1454753703,"274151322000087","219011344069620",0.00,-0.50,0,297.57,301.17,0.0,0.0,0.000,561836.9,561836.9,9537,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454753779,111007.00
02/06/2016 05:30,2,0.000,ALERT,212.38,302.37,59.981,1454754603,"201051344000645","219011344069620",0.00,-1.00,0,300.57,304.48,0.0,0.0,0.000,317729.8,317729.8,15723,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454754605,111008.00
02/06/2016 05:30,2,0.000,ALERT,211.25,299.67,59.970,1454754603,"274151322000085","219011344069620",0.00,-1.00,0,298.17,301.77,0.0,0.0,0.000,589464.1,589464.1,9529,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454754607,111009.00
02/06/2016 05:30,2,0.000,ALERT,212.61,302.37,59.996,1454754603,"201051344000633","219011344069620",0.00,-2.00,0,298.77,304.18,0.0,0.0,0.000,309460.3,309460.3,16014,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454754608,111010.00
02/06/2016 05:30,2,0.000,ALERT,212.16,302.37,59.970,1454754603,"201051344000469","219011344069620",0.00,-2.50,0,299.37,304.18,0.0,0.0,0.000,310408.7,310408.7,16003,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454754610,111011.00
02/06/2016 05:30,2,0.000,ALERT,211.03,299.97,60.018,1454754603,"201051344000646","219011344069620",0.00,-2.00,0,297.57,301.47,0.0,0.0,0.000,315586.7,315586.7,20592,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454754612,111012.00
02/06/2016 05:30,2,0.000,ALERT,211.03,299.37,59.970,1454754603,"274151322000052","219011344069620",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,597500.7,597500.7,9724,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454754614,111013.00
02/06/2016 05:30,2,0.000,ALERT,211.25,300.27,59.975,1454754603,"201051344000585","219011344069620",0.00,-1.00,0,297.87,301.77,0.0,0.0,0.000,320468.2,320468.2,20584,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454754616,111014.00
02/06/2016 05:30,2,0.000,ALERT,211.03,300.27,59.975,1454754603,"201051344001230","219011344069620",0.00,-1.50,0,298.77,302.07,0.0,0.0,0.000,319595.6,319595.6,20444,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454754617,111015.00
02/06/2016 05:30,2,0.000,ALERT,211.70,300.87,59.938,1454754603,"201051344000582","219011344069620",0.00,-2.50,0,299.37,302.37,0.0,0.0,0.000,313174.4,313174.4,20560,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454754619,111016.00
02/06/2016 05:30,2,0.000,ALERT,210.80,299.97,59.965,1454754603,"201051344000955","219011344069620",0.00,-2.00,0,298.17,301.77,0.0,0.0,0.000,323507.8,323507.8,20550,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454754621,111017.00
02/06/2016 05:30,2,0.000,ALERT,211.48,299.67,59.975,1454754603,"274151322000094","219011344069620",0.00,-2.00,0,297.57,300.87,0.0,0.0,0.000,480461.2,480461.2,10002,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454754623,111018.00
02/06/2016 05:30,2,0.000,ALERT,211.93,303.28,59.975,1454754603,"201051344000579","219011344069620",0.00,-1.50,0,301.17,305.08,0.0,0.0,0.000,324213.3,324213.3,15979,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454754625,111019.00
02/06/2016 05:30,2,0.000,ALERT,211.03,300.57,59.970,1454754603,"201051344000890","219011344069620",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,321054.0,321054.0,20511,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454754627,111020.00
02/06/2016 05:30,2,0.000,ALERT,211.25,300.27,59.970,1454754603,"201051344000438","219011344069620",0.00,-2.50,0,298.77,302.37,0.0,0.0,0.000,323207.1,323207.1,20562,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454754628,111021.00
02/06/2016 05:30,2,0.000,ALERT,211.48,299.67,59.949,1454754603,"201051344000417","219011344069620",0.00,-2.00,0,297.87,301.17,0.0,0.0,0.000,316949.1,316949.1,20670,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454754630,111022.00
02/06/2016 05:30,2,0.000,ALERT,211.48,300.27,59.970,1454754603,"274151322000083","219011344069620",0.00,-1.50,0,298.47,302.07,0.0,0.0,0.000,591786.3,591786.3,9717,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454754632,111023.00
02/06/2016 05:30,2,0.000,ALERT,212.16,300.27,59.965,1454754603,"274151322000076","219011344069620",0.00,-1.50,0,298.17,302.07,0.0,0.0,0.000,628934.3,628934.3,9763,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454754634,111024.00
02/06/2016 05:30,2,0.000,ALERT,211.93,303.28,59.975,1454754603,"201051344000868","219011344069620",0.00,-2.00,0,301.47,305.38,0.0,0.0,0.000,309196.4,309196.4,15761,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454754636,111025.00
02/06/2016 05:30,2,0.000,ALERT,211.70,301.17,59.986,1454754603,"274151322000095","219011344069620",0.00,-2.00,0,299.37,302.37,0.0,0.0,0.000,621921.6,621921.6,9604,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454754638,111026.00
02/06/2016 05:30,2,0.000,ALERT,211.70,302.07,60.002,1454754603,"201051344000988","219011344069620",0.00,-1.50,0,298.47,304.48,0.0,0.0,0.000,307816.7,307816.7,16014,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454754640,111027.00
02/06/2016 05:30,2,0.000,ALERT,211.03,299.07,59.975,1454754603,"201051344001025","219011344069620",0.00,-2.50,0,297.87,302.07,0.0,0.0,0.000,320720.2,320720.2,20565,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454754641,111028.00
02/06/2016 05:30,2,0.000,ALERT,212.16,302.98,59.975,1454754603,"201051344000458","219011344069620",0.00,0.00,0,301.17,305.68,0.0,0.0,0.000,318056.5,318056.5,15983,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454754643,111029.00
02/06/2016 05:30,2,0.000,ALERT,212.61,302.68,59.965,1454754603,"201051344000853","219011344069620",0.00,-2.00,0,301.17,305.08,0.0,0.0,0.000,316278.7,316278.7,15694,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454754645,111030.00
02/06/2016 05:30,2,0.000,ALERT,211.70,300.27,59.991,1454754603,"201051344000685","219011344069620",0.00,-2.00,0,298.17,301.77,0.0,0.0,0.000,323049.5,323049.5,20452,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454754647,111031.00
02/06/2016 05:30,2,0.000,ALERT,211.70,299.97,59.970,1454754603,"201051344000917","219011344069620",0.00,-0.50,0,296.96,301.17,0.0,0.0,0.000,320643.5,320643.5,20427,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454754649,111032.00
02/06/2016 05:30,2,0.000,ALERT,211.70,300.27,59.959,1454754603,"201051344001145","219011344069620",0.00,-2.00,0,298.47,302.37,0.0,0.0,0.000,324786.1,324786.1,20373,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454754650,111033.00
02/06/2016 05:30,2,0.000,ALERT,211.48,299.67,59.970,1454754603,"201051344000651","219011344069620",0.00,-3.00,0,297.87,301.17,0.0,0.0,0.000,317057.6,317057.6,20598,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454754652,111034.00
02/06/2016 05:30,2,0.000,ALERT,211.03,300.27,59.949,1454754603,"274151322000088","219011344069620",0.00,-0.50,0,297.57,301.47,0.0,0.0,0.000,574235.5,574235.5,9493,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454754654,111035.00
02/06/2016 05:30,2,0.000,ALERT,212.16,299.37,59.959,1454754603,"274151322000068","219011344069620",0.00,-0.50,0,297.57,300.87,0.0,0.0,0.000,480614.9,480614.9,10165,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454754656,111036.00
02/06/2016 05:30,2,0.000,ALERT,210.80,299.97,59.965,1454754603,"201051344001135","219011344069620",0.00,-2.00,0,298.47,302.07,0.0,0.0,0.000,313745.2,313745.2,20590,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454754658,111037.00
02/06/2016 05:30,2,0.000,ALERT,211.70,303.28,60.012,1454754603,"201051344000594","219011344069620",0.00,-2.00,0,300.57,304.78,0.0,0.0,0.000,319836.4,319836.4,15995,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454754659,111038.00
02/06/2016 05:30,2,0.000,ALERT,211.25,299.67,59.928,1454754603,"201051344001203","219011344069620",0.00,-2.00,0,297.87,303.28,0.0,0.0,0.000,320090.9,320090.9,20562,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454754661,111039.00
02/06/2016 05:30,2,0.000,ALERT,211.25,300.27,59.965,1454754603,"274151322000054","219011344069620",0.00,-1.00,0,298.17,301.77,0.0,0.0,0.000,586745.9,586745.9,9506,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454754663,111040.00
02/06/2016 05:30,2,0.000,ALERT,212.38,302.07,59.965,1454754603,"201051344000867","219011344069620",0.00,-1.00,0,300.57,304.78,0.0,0.0,0.000,308655.5,308655.5,15987,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454754665,111041.00
02/06/2016 05:30,2,0.000,ALERT,211.25,299.97,59.986,1454754603,"201051344001093","219011344069620",0.00,-0.50,0,298.17,301.47,0.0,0.0,0.000,318959.7,318959.7,20481,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454754666,111042.00
02/06/2016 05:30,2,0.000,ALERT,211.93,302.37,59.954,1454754603,"201051344000900","219011344069620",0.00,-2.00,0,300.57,304.48,0.0,0.0,0.000,323969.4,323969.4,15611,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454754668,111043.00
02/06/2016 05:30,2,0.000,ALERT,212.38,302.07,59.975,1454754603,"201051344000648","219011344069620",0.00,-2.50,0,300.57,304.48,0.0,0.0,0.000,316905.7,316905.7,15759,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454754670,111044.00
02/06/2016 05:30,2,0.000,ALERT,212.16,303.28,59.959,1454754603,"201051344000569","219011344069620",0.00,-1.50,0,301.47,305.38,0.0,0.0,0.000,324963.6,324963.6,15582,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454754672,111045.00
02/06/2016 05:30,2,0.000,ALERT,211.93,302.68,59.975,1454754603,"201051344000983","219011344069620",0.00,-1.50,0,301.17,305.08,0.0,0.0,0.000,318002.4,318002.4,15875,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454754674,111046.00
02/06/2016 05:30,2,0.000,ALERT,212.16,302.68,59.981,1454754603,"201051344001158","219011344069620",0.00,-2.50,0,300.57,304.48,0.0,0.0,0.000,313389.8,313389.8,16016,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454754675,111047.00
02/06/2016 05:30,2,0.000,ALERT,212.61,302.98,59.949,1454754603,"201051344000576","219011344069620",0.00,-2.00,0,301.17,304.78,0.0,0.0,0.000,318375.4,318375.4,15637,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454754677,111048.00
02/06/2016 05:30,2,0.000,ALERT,211.48,299.37,59.981,1454754603,"274151322000087","219011344069620",0.00,-0.50,0,296.96,300.87,0.0,0.0,0.000,561836.9,561836.9,9539,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454754679,111049.00
02/06/2016 05:45,2,0.000,ALERT,212.38,302.07,59.975,1454755503,"201051344000645","219011344069620",0.00,-1.00,0,300.57,304.18,0.0,0.0,0.000,317729.8,317729.8,15725,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454755505,111050.00
02/06/2016 05:45,2,0.000,ALERT,211.48,299.67,59.986,1454755503,"274151322000085","219011344069620",0.00,-1.50,0,298.47,301.47,0.0,0.0,0.000,589464.1,589464.1,9531,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454755507,111051.00
02/06/2016 05:45,2,0.000,ALERT,212.61,302.07,59.970,1454755503,"201051344000633","219011344069620",0.00,-2.00,0,298.47,303.58,0.0,0.0,0.000,309460.3,309460.3,16016,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454755509,111052.00
02/06/2016 05:45,2,0.000,ALERT,211.93,302.07,59.981,1454755503,"201051344000469","219011344069620",0.00,-2.50,0,299.37,303.58,0.0,0.0,0.000,310408.7,310408.7,16005,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454755511,111053.00
02/06/2016 05:45,2,0.000,ALERT,211.03,299.97,60.023,1454755503,"201051344000646","219011344069620",0.00,-2.00,0,297.57,301.47,0.0,0.0,0.000,315586.7,315586.7,20594,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454755513,111054.00
02/06/2016 05:45,2,0.000,ALERT,211.25,300.87,59.986,1454755503,"274151322000052","219011344069620",0.00,-1.50,0,298.17,301.77,0.0,0.0,0.000,597500.7,597500.7,9726,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454755514,111055.00
02/06/2016 05:45,2,0.000,ALERT,211.25,299.97,59.991,1454755503,"201051344000585","219011344069620",0.00,-1.50,0,297.87,301.47,0.0,0.0,0.000,320468.2,320468.2,20586,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454755516,111056.00
02/06/2016 05:45,2,0.000,ALERT,211.03,300.27,59.986,1454755503,"201051344001230","219011344069620",0.00,-1.50,0,298.47,301.77,0.0,0.0,0.000,319595.6,319595.6,20446,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454755518,111057.00
02/06/2016 05:45,2,0.000,ALERT,211.70,300.87,59.991,1454755503,"201051344000582","219011344069620",0.00,-2.50,0,298.77,302.37,0.0,0.0,0.000,313174.4,313174.4,20562,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454755520,111058.00
02/06/2016 05:45,2,0.000,ALERT,210.57,299.97,59.986,1454755503,"201051344000955","219011344069620",0.00,-1.50,0,298.17,301.77,0.0,0.0,0.000,323507.8,323507.8,20552,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454755522,111059.00
02/06/2016 05:45,2,0.000,ALERT,211.48,299.37,59.996,1454755503,"274151322000094","219011344069620",0.00,-2.00,0,297.87,300.57,0.0,0.0,0.000,480461.2,480461.2,10004,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454755523,111060.00
02/06/2016 05:45,2,0.000,ALERT,211.93,302.68,59.970,1454755503,"201051344000579","219011344069620",0.00,-1.50,0,301.17,304.78,0.0,0.0,0.000,324213.3,324213.3,15981,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454755525,111061.00
02/06/2016 05:45,2,0.000,ALERT,210.80,299.97,59.986,1454755503,"201051344000890","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,321054.0,321054.0,20513,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454755527,111062.00
02/06/2016 05:45,2,0.000,ALERT,211.25,299.97,59.975,1454755503,"201051344000438","219011344069620",0.00,-2.00,0,298.47,302.07,0.0,0.0,0.000,323207.1,323207.1,20564,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454755529,111063.00
02/06/2016 05:45,2,0.000,ALERT,211.25,299.37,59.986,1454755503,"201051344000417","219011344069620",0.00,-1.50,0,297.57,301.17,0.0,0.0,0.000,316949.1,316949.1,20672,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454755530,111064.00
02/06/2016 05:45,2,0.000,ALERT,211.25,300.57,60.028,1454755503,"274151322000083","219011344069620",0.00,-1.00,0,298.47,301.77,0.0,0.0,0.000,591786.3,591786.3,9719,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454755532,111065.00
02/06/2016 05:45,2,0.000,ALERT,212.16,299.67,59.991,1454755503,"274151322000076","219011344069620",0.00,-1.50,0,298.47,301.77,0.0,0.0,0.000,628934.3,628934.3,9765,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454755534,111066.00
02/06/2016 05:45,2,0.000,ALERT,211.93,302.68,60.012,1454755503,"201051344000868","219011344069620",0.00,-1.50,0,301.17,305.38,0.0,0.0,0.000,309196.4,309196.4,15763,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454755536,111067.00
02/06/2016 05:45,2,0.000,ALERT,211.25,300.87,59.975,1454755503,"274151322000095","219011344069620",0.00,-2.00,0,298.77,302.37,0.0,0.0,0.000,621921.6,621921.6,9606,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454755538,111068.00
02/06/2016 05:45,2,0.000,ALERT,211.70,302.07,59.986,1454755503,"201051344000988","219011344069620",0.00,-1.50,0,297.87,303.88,0.0,0.0,0.000,307816.7,307816.7,16016,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454755540,111069.00
02/06/2016 05:45,2,0.000,ALERT,210.80,298.77,59.986,1454755503,"201051344001025","219011344069620",0.00,-2.50,0,297.57,302.07,0.0,0.0,0.000,320720.2,320720.2,20567,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454755541,111070.00
02/06/2016 05:45,2,0.000,ALERT,211.70,302.37,59.991,1454755503,"201051344000458","219011344069620",0.00,0.00,0,300.57,305.08,0.0,0.0,0.000,318056.5,318056.5,15985,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454755543,111071.00
02/06/2016 05:45,2,0.000,ALERT,212.38,301.77,59.986,1454755503,"201051344000853","219011344069620",0.00,-2.00,0,300.57,304.48,0.0,0.0,0.000,316278.7,316278.7,15696,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454755545,111072.00
02/06/2016 05:45,2,0.000,ALERT,211.48,299.67,60.012,1454755503,"201051344000685","219011344069620",0.00,-1.50,0,298.17,301.77,0.0,0.0,0.000,323049.5,323049.5,20454,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454755547,111073.00
02/06/2016 05:45,2,0.000,ALERT,211.25,299.37,60.018,1454755503,"201051344000917","219011344069620",0.00,-0.50,0,297.26,301.17,0.0,0.0,0.000,320643.5,320643.5,20429,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454755549,111074.00
02/06/2016 05:45,2,0.000,ALERT,211.25,299.97,59.981,1454755503,"201051344001145","219011344069620",0.00,-2.00,0,298.77,302.68,0.0,0.0,0.000,324786.1,324786.1,20375,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454755551,111075.00
02/06/2016 05:45,2,0.000,ALERT,211.03,299.07,59.981,1454755503,"201051344000651","219011344069620",0.00,-3.00,0,297.87,301.17,0.0,0.0,0.000,317057.6,317057.6,20600,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454755553,111076.00
02/06/2016 05:45,2,0.000,ALERT,211.03,299.37,59.981,1454755503,"274151322000088","219011344069620",0.00,-0.50,0,297.87,301.17,0.0,0.0,0.000,574235.5,574235.5,9495,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454755554,111077.00
02/06/2016 05:45,2,0.000,ALERT,211.70,298.77,59.975,1454755503,"274151322000068","219011344069620",0.00,-0.50,0,297.87,300.57,0.0,0.0,0.000,480614.9,480614.9,10167,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454755556,111078.00
02/06/2016 05:45,2,0.000,ALERT,210.80,299.97,59.981,1454755503,"201051344001135","219011344069620",0.00,-2.00,0,298.47,302.07,0.0,0.0,0.000,313745.2,313745.2,20592,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454755558,111079.00
02/06/2016 05:45,2,0.000,ALERT,211.70,302.98,60.028,1454755503,"201051344000594","219011344069620",0.00,-2.00,0,300.27,304.48,0.0,0.0,0.000,319836.4,319836.4,15997,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454755560,111080.00
02/06/2016 05:45,2,0.000,ALERT,211.03,299.37,59.986,1454755503,"201051344001203","219011344069620",0.00,-2.00,0,298.17,303.28,0.0,0.0,0.000,320090.9,320090.9,20564,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454755561,111081.00
02/06/2016 05:45,2,0.000,ALERT,211.03,299.67,59.986,1454755503,"274151322000054","219011344069620",0.00,-0.50,0,298.47,301.77,0.0,0.0,0.000,586745.9,586745.9,9508,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454755563,111082.00
02/06/2016 05:45,2,0.000,ALERT,212.16,302.07,59.986,1454755503,"201051344000867","219011344069620",0.00,-1.00,0,299.97,304.48,0.0,0.0,0.000,308655.5,308655.5,15989,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454755565,111083.00
02/06/2016 05:45,2,0.000,ALERT,211.03,299.67,59.986,1454755503,"201051344001093","219011344069620",0.00,-0.50,0,297.87,301.47,0.0,0.0,0.000,318959.7,318959.7,20483,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454755567,111084.00
02/06/2016 05:45,2,0.000,ALERT,211.70,302.37,59.991,1454755503,"201051344000900","219011344069620",0.00,-2.00,0,300.27,304.18,0.0,0.0,0.000,323969.4,323969.4,15613,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454755569,111085.00
02/06/2016 05:45,2,0.000,ALERT,212.16,301.47,59.991,1454755503,"201051344000648","219011344069620",0.00,-2.50,0,299.97,303.88,0.0,0.0,0.000,316905.7,316905.7,15761,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454755570,111086.00
02/06/2016 05:45,2,0.000,ALERT,212.16,302.98,60.023,1454755503,"201051344000569","219011344069620",0.00,-1.50,0,301.17,305.08,0.0,0.0,0.000,324963.6,324963.6,15584,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454755572,111087.00
02/06/2016 05:45,2,0.000,ALERT,211.93,302.37,59.986,1454755503,"201051344000983","219011344069620",0.00,-1.50,0,300.87,304.48,0.0,0.0,0.000,318002.4,318002.4,15877,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454755574,111088.00
02/06/2016 05:45,2,0.000,ALERT,211.93,302.07,59.986,1454755503,"201051344001158","219011344069620",0.00,-2.50,0,300.27,303.88,0.0,0.0,0.000,313389.8,313389.8,16018,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454755576,111089.00
02/06/2016 05:45,2,0.000,ALERT,212.38,302.68,59.986,1454755503,"201051344000576","219011344069620",0.00,-2.00,0,300.87,304.78,0.0,0.0,0.000,318375.4,318375.4,15639,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454755578,111090.00
02/06/2016 05:45,2,0.000,ALERT,211.48,298.17,59.986,1454755503,"274151322000087","219011344069620",0.00,-0.50,0,297.26,300.57,0.0,0.0,0.000,561836.9,561836.9,9541,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454755580,111091.00
02/06/2016 06:00,2,0.000,ALERT,212.38,301.47,60.002,1454756404,"201051344000645","219011344069620",0.00,-1.00,0,299.67,303.58,0.0,0.0,0.000,317729.8,317729.8,15727,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454756406,111092.00
02/06/2016 06:00,2,0.000,ALERT,211.25,298.47,60.023,1454756404,"274151322000085","219011344069620",0.00,-1.00,0,297.26,301.47,0.0,0.0,0.000,589464.1,589464.1,9533,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454756408,111093.00
02/06/2016 06:00,2,0.000,ALERT,212.38,301.47,59.991,1454756404,"201051344000633","219011344069620",0.00,-2.00,0,298.47,303.58,0.0,0.0,0.000,309460.3,309460.3,16018,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454756410,111094.00
02/06/2016 06:00,2,0.000,ALERT,211.93,301.77,60.002,1454756404,"201051344000469","219011344069620",0.00,-2.50,0,299.07,303.88,0.0,0.0,0.000,310408.7,310408.7,16007,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454756412,111095.00
02/06/2016 06:00,2,0.000,ALERT,210.80,299.37,59.959,1454756404,"201051344000646","219011344069620",0.00,-2.00,0,297.57,301.47,0.0,0.0,0.000,315586.7,315586.7,20596,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454756414,111096.00
02/06/2016 06:00,2,0.000,ALERT,211.03,299.37,59.981,1454756404,"274151322000052","219011344069620",0.00,-1.50,0,297.26,302.07,0.0,0.0,0.000,597500.7,597500.7,9728,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454756415,111097.00
02/06/2016 06:00,2,0.000,ALERT,211.25,299.67,60.034,1454756404,"201051344000585","219011344069620",0.00,-1.50,0,297.57,301.47,0.0,0.0,0.000,320468.2,320468.2,20588,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454756417,111098.00
