ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/06/2016 06:00,2,0.000,ALERT,211.03,299.67,60.007,1454756404,"201051344001230","219011344069620",0.00,-1.50,0,297.87,301.47,0.0,0.0,0.000,319595.6,319595.6,20448,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454756419,111099.00
02/06/2016 06:00,2,0.000,ALERT,211.48,300.27,59.986,1454756404,"201051344000582","219011344069620",0.00,-2.50,0,298.77,302.07,0.0,0.0,0.000,313174.4,313174.4,20564,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454756421,111100.00
02/06/2016 06:00,2,0.000,ALERT,210.57,299.37,60.028,1454756404,"201051344000955","219011344069620",0.00,-2.00,0,297.87,301.47,0.0,0.0,0.000,323507.8,323507.8,20554,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454756423,111101.00
02/06/2016 06:00,2,0.000,ALERT,211.03,298.17,59.981,1454756404,"274151322000094","219011344069620",0.00,-2.00,0,296.96,300.57,0.0,0.0,0.000,480461.2,480461.2,10006,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454756424,111102.00
02/06/2016 06:00,2,0.000,ALERT,211.70,302.07,59.970,1454756404,"201051344000579","219011344069620",0.00,-1.50,0,300.27,304.78,0.0,0.0,0.000,324213.3,324213.3,15983,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454756426,111103.00
02/06/2016 06:00,2,0.000,ALERT,210.80,299.67,59.981,1454756404,"201051344000890","219011344069620",0.00,-1.00,0,298.17,302.37,0.0,0.0,0.000,321054.0,321054.0,20515,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454756428,111104.00
02/06/2016 06:00,2,0.000,ALERT,211.03,299.07,60.007,1454756404,"201051344000438","219011344069620",0.00,-2.00,0,297.87,301.77,0.0,0.0,0.000,323207.1,323207.1,20566,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454756430,111105.00
02/06/2016 06:00,2,0.000,ALERT,211.25,298.77,59.970,1454756404,"201051344000417","219011344069620",0.00,-2.00,0,297.26,300.87,0.0,0.0,0.000,316949.1,316949.1,20674,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454756432,111106.00
02/06/2016 06:00,2,0.000,ALERT,211.03,299.07,59.970,1454756404,"274151322000083","219011344069620",0.00,-1.50,0,297.57,301.77,0.0,0.0,0.000,591786.3,591786.3,9721,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454756433,111107.00
02/06/2016 06:00,2,0.000,ALERT,211.70,299.07,59.970,1454756404,"274151322000076","219011344069620",0.00,-1.50,0,297.57,301.77,0.0,0.0,0.000,628934.3,628934.3,9767,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454756435,111108.00
02/06/2016 06:00,2,0.000,ALERT,211.70,302.37,59.981,1454756404,"201051344000868","219011344069620",0.00,-2.50,0,300.57,304.48,0.0,0.0,0.000,309196.4,309196.4,15765,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454756437,111109.00
02/06/2016 06:00,2,0.000,ALERT,211.03,299.97,60.007,1454756404,"274151322000095","219011344069620",0.00,-2.00,0,298.47,302.07,0.0,0.0,0.000,621921.6,621921.6,9608,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454756439,111110.00
02/06/2016 06:00,2,0.000,ALERT,211.48,301.17,59.981,1454756404,"201051344000988","219011344069620",0.00,-1.50,0,297.57,303.58,0.0,0.0,0.000,307816.7,307816.7,16018,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454756441,111111.00
02/06/2016 06:00,2,0.000,ALERT,210.80,298.47,59.959,1454756404,"201051344001025","219011344069620",0.00,-2.50,0,296.96,301.77,0.0,0.0,0.000,320720.2,320720.2,20569,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454756442,111112.00
02/06/2016 06:00,2,0.000,ALERT,211.70,301.77,59.938,1454756404,"201051344000458","219011344069620",0.00,0.00,0,299.97,304.48,0.0,0.0,0.000,318056.5,318056.5,15987,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454756444,111113.00
02/06/2016 06:00,2,0.000,ALERT,212.16,301.17,59.975,1454756404,"201051344000853","219011344069620",0.00,-1.50,0,299.97,303.88,0.0,0.0,0.000,316278.7,316278.7,15698,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454756446,111114.00
02/06/2016 06:00,2,0.000,ALERT,211.48,299.37,59.965,1454756404,"201051344000685","219011344069620",0.00,-1.50,0,297.57,301.47,0.0,0.0,0.000,323049.5,323049.5,20456,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454756448,111115.00
02/06/2016 06:00,2,0.000,ALERT,211.25,298.77,59.965,1454756404,"201051344000917","219011344069620",0.00,-0.50,0,296.66,300.87,0.0,0.0,0.000,320643.5,320643.5,20431,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454756450,111116.00
02/06/2016 06:00,2,0.000,ALERT,211.25,299.37,59.975,1454756404,"201051344001145","219011344069620",0.00,-2.00,0,298.17,302.07,0.0,0.0,0.000,324786.1,324786.1,20377,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454756451,111117.00
02/06/2016 06:00,2,0.000,ALERT,211.25,298.77,59.965,1454756404,"201051344000651","219011344069620",0.00,-3.00,0,297.57,300.87,0.0,0.0,0.000,317057.6,317057.6,20602,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454756453,111118.00
02/06/2016 06:00,2,0.000,ALERT,210.35,297.87,59.907,1454756404,"274151322000088","219011344069620",0.00,-0.50,0,296.96,300.87,0.0,0.0,0.000,574235.5,574235.5,9497,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454756455,111119.00
02/06/2016 06:00,2,0.000,ALERT,211.70,298.47,59.981,1454756404,"274151322000068","219011344069620",0.00,-0.50,0,296.66,300.27,0.0,0.0,0.000,480614.9,480614.9,10169,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454756457,111120.00
02/06/2016 06:00,2,0.000,ALERT,210.80,299.37,59.986,1454756404,"201051344001135","219011344069620",0.00,-2.00,0,298.17,301.77,0.0,0.0,0.000,313745.2,313745.2,20594,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454756459,111121.00
02/06/2016 06:00,2,0.000,ALERT,211.48,302.07,59.975,1454756404,"201051344000594","219011344069620",0.00,-2.00,0,299.67,304.48,0.0,0.0,0.000,319836.4,319836.4,15999,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454756461,111122.00
02/06/2016 06:00,2,0.000,ALERT,211.03,299.07,59.970,1454756404,"201051344001203","219011344069620",0.00,-2.00,0,297.57,302.98,0.0,0.0,0.000,320090.9,320090.9,20566,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454756462,111123.00
02/06/2016 06:00,2,0.000,ALERT,210.80,299.37,59.970,1454756404,"274151322000054","219011344069620",0.00,-0.50,0,297.26,301.47,0.0,0.0,0.000,586745.9,586745.9,9510,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454756464,111124.00
02/06/2016 06:00,2,0.000,ALERT,212.16,301.47,59.965,1454756404,"201051344000867","219011344069620",0.00,-1.00,0,299.07,303.88,0.0,0.0,0.000,308655.5,308655.5,15991,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454756466,111125.00
02/06/2016 06:00,2,0.000,ALERT,211.03,299.07,59.954,1454756404,"201051344001093","219011344069620",0.00,-0.50,0,297.57,300.87,0.0,0.0,0.000,318959.7,318959.7,20485,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454756468,111126.00
02/06/2016 06:00,2,0.000,ALERT,211.70,301.77,59.970,1454756404,"201051344000900","219011344069620",0.00,-2.00,0,299.67,303.58,0.0,0.0,0.000,323969.4,323969.4,15615,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454756470,111127.00
02/06/2016 06:00,2,0.000,ALERT,212.16,301.17,59.970,1454756404,"201051344000648","219011344069620",0.00,-2.50,0,299.07,303.58,0.0,0.0,0.000,316905.7,316905.7,15763,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454756472,111128.00
02/06/2016 06:00,2,0.000,ALERT,211.93,302.07,59.965,1454756404,"201051344000569","219011344069620",0.00,-1.50,0,300.57,304.48,0.0,0.0,0.000,324963.6,324963.6,15586,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454756473,111129.00
02/06/2016 06:00,2,0.000,ALERT,211.70,301.77,59.970,1454756404,"201051344000983","219011344069620",0.00,-1.50,0,299.97,304.18,0.0,0.0,0.000,318002.4,318002.4,15879,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454756475,111130.00
02/06/2016 06:00,2,0.000,ALERT,211.93,301.47,59.970,1454756404,"201051344001158","219011344069620",0.00,-2.50,0,299.67,303.58,0.0,0.0,0.000,313389.8,313389.8,16020,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454756477,111131.00
02/06/2016 06:00,2,0.000,ALERT,212.38,302.37,59.991,1454756404,"201051344000576","219011344069620",0.00,-2.00,0,300.27,304.18,0.0,0.0,0.000,318375.4,318375.4,15641,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454756479,111132.00
02/06/2016 06:00,2,0.000,ALERT,211.03,297.87,59.970,1454756404,"274151322000087","219011344069620",0.00,-0.50,0,296.06,300.27,0.0,0.0,0.000,561836.9,561836.9,9543,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454756481,111133.00
02/06/2016 06:15,2,0.000,ALERT,212.38,301.47,59.975,1454757303,"201051344000645","219011344069620",0.00,-1.00,0,299.97,303.58,0.0,0.0,0.000,317729.8,317729.8,15729,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454757305,111134.00
02/06/2016 06:15,2,0.000,ALERT,211.25,298.77,59.996,1454757303,"274151322000085","219011344069620",0.00,-1.00,0,297.57,300.87,0.0,0.0,0.000,589464.1,589464.1,9535,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454757307,111135.00
02/06/2016 06:15,2,0.000,ALERT,212.38,301.17,59.970,1454757303,"201051344000633","219011344069620",0.00,-2.00,0,298.17,303.28,0.0,0.0,0.000,309460.3,309460.3,16020,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454757309,111136.00
02/06/2016 06:15,2,0.000,ALERT,211.93,301.47,59.975,1454757303,"201051344000469","219011344069620",0.00,-2.50,0,298.77,303.28,0.0,0.0,0.000,310408.7,310408.7,16009,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454757311,111137.00
02/06/2016 06:15,2,0.000,ALERT,211.25,300.87,59.933,1454757303,"201051344000646","219011344069620",0.00,-2.00,0,296.96,302.07,0.0,0.0,0.000,315586.7,315586.7,20598,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454757312,111138.00
02/06/2016 06:15,2,0.000,ALERT,211.03,299.37,59.970,1454757303,"274151322000052","219011344069620",0.00,-1.50,0,297.26,301.17,0.0,0.0,0.000,597500.7,597500.7,9730,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454757314,111139.00
02/06/2016 06:15,2,0.000,ALERT,211.70,301.17,59.996,1454757303,"201051344000585","219011344069620",0.00,-1.50,0,297.26,302.07,0.0,0.0,0.000,320468.2,320468.2,20590,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454757316,111140.00
02/06/2016 06:15,2,0.000,ALERT,211.48,301.17,59.970,1454757303,"201051344001230","219011344069620",0.00,-1.50,0,297.26,302.37,0.0,0.0,0.000,319595.6,319595.6,20450,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454757318,111141.00
02/06/2016 06:15,2,0.000,ALERT,211.93,301.77,59.975,1454757303,"201051344000582","219011344069620",0.00,-2.50,0,298.47,302.98,0.0,0.0,0.000,313174.4,313174.4,20566,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454757319,111142.00
02/06/2016 06:15,2,0.000,ALERT,211.25,300.87,59.986,1454757303,"201051344000955","219011344069620",0.00,-1.50,0,297.26,302.07,0.0,0.0,0.000,323507.8,323507.8,20556,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454757321,111143.00
02/06/2016 06:15,2,0.000,ALERT,211.03,298.17,59.970,1454757303,"274151322000094","219011344069620",0.00,-2.00,0,296.96,299.97,0.0,0.0,0.000,480461.2,480461.2,10008,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454757323,111144.00
02/06/2016 06:15,2,0.000,ALERT,211.93,302.07,59.965,1454757303,"201051344000579","219011344069620",0.00,-1.50,0,300.27,304.18,0.0,0.0,0.000,324213.3,324213.3,15985,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454757325,111145.00
02/06/2016 06:15,2,0.000,ALERT,211.48,301.17,59.965,1454757303,"201051344000890","219011344069620",0.00,-1.50,0,297.26,302.98,0.0,0.0,0.000,321054.0,321054.0,20517,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454757327,111146.00
02/06/2016 06:15,2,0.000,ALERT,211.70,300.87,59.970,1454757303,"201051344000438","219011344069620",0.00,-2.00,0,297.26,302.37,0.0,0.0,0.000,323207.1,323207.1,20568,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454757329,111147.00
02/06/2016 06:15,2,0.000,ALERT,211.93,300.57,59.959,1454757303,"201051344000417","219011344069620",0.00,-2.00,0,296.66,301.47,0.0,0.0,0.000,316949.1,316949.1,20676,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454757331,111148.00
02/06/2016 06:15,2,0.000,ALERT,211.25,299.07,59.970,1454757303,"274151322000083","219011344069620",0.00,-1.00,0,297.57,301.17,0.0,0.0,0.000,591786.3,591786.3,9723,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454757333,111149.00
02/06/2016 06:15,2,0.000,ALERT,211.93,298.77,59.959,1454757303,"274151322000076","219011344069620",0.00,-1.50,0,297.57,301.17,0.0,0.0,0.000,628934.3,628934.3,9769,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454757334,111150.00
02/06/2016 06:15,2,0.000,ALERT,211.93,302.07,59.970,1454757303,"201051344000868","219011344069620",0.00,-2.00,0,300.27,304.18,0.0,0.0,0.000,309196.4,309196.4,15767,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454757336,111151.00
02/06/2016 06:15,2,0.000,ALERT,211.25,299.67,59.959,1454757303,"274151322000095","219011344069620",0.00,-2.00,0,298.47,301.47,0.0,0.0,0.000,621921.6,621921.6,9610,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454757338,111152.00
02/06/2016 06:15,2,0.000,ALERT,211.70,301.17,59.970,1454757303,"201051344000988","219011344069620",0.00,-1.50,0,296.96,303.28,0.0,0.0,0.000,307816.7,307816.7,16020,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454757340,111153.00
02/06/2016 06:15,2,0.000,ALERT,211.25,299.97,59.965,1454757303,"201051344001025","219011344069620",0.00,-2.50,0,296.96,302.68,0.0,0.0,0.000,320720.2,320720.2,20571,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454757342,111154.00
02/06/2016 06:15,2,0.000,ALERT,211.70,301.17,59.970,1454757303,"201051344000458","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,318056.5,318056.5,15989,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454757344,111155.00
02/06/2016 06:15,2,0.000,ALERT,212.38,301.17,60.007,1454757303,"201051344000853","219011344069620",0.00,-1.50,0,299.67,303.28,0.0,0.0,0.000,316278.7,316278.7,15700,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454757345,111156.00
02/06/2016 06:15,2,0.000,ALERT,211.93,300.87,59.965,1454757303,"201051344000685","219011344069620",0.00,-1.50,0,296.96,302.07,0.0,0.0,0.000,323049.5,323049.5,20458,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454757347,111157.00
02/06/2016 06:15,2,0.000,ALERT,211.93,300.57,59.970,1454757303,"201051344000917","219011344069620",0.00,-0.50,0,296.36,301.47,0.0,0.0,0.000,320643.5,320643.5,20433,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454757349,111158.00
02/06/2016 06:15,2,0.000,ALERT,211.93,301.17,59.970,1454757303,"201051344001145","219011344069620",0.00,-2.00,0,297.87,302.68,0.0,0.0,0.000,324786.1,324786.1,20379,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454757351,111159.00
02/06/2016 06:15,2,0.000,ALERT,211.70,300.27,59.981,1454757303,"201051344000651","219011344069620",0.00,-3.00,0,296.96,301.77,0.0,0.0,0.000,317057.6,317057.6,20604,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454757353,111160.00
02/06/2016 06:15,2,0.000,ALERT,210.80,298.47,59.949,1454757303,"274151322000088","219011344069620",0.00,-1.00,0,296.96,300.57,0.0,0.0,0.000,574235.5,574235.5,9499,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454757354,111161.00
02/06/2016 06:15,2,0.000,ALERT,211.93,298.47,59.981,1454757303,"274151322000068","219011344069620",0.00,-0.50,0,296.96,299.97,0.0,0.0,0.000,480614.9,480614.9,10171,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454757356,111162.00
02/06/2016 06:15,2,0.000,ALERT,211.03,300.57,59.970,1454757303,"201051344001135","219011344069620",0.00,-2.00,0,297.57,302.68,0.0,0.0,0.000,313745.2,313745.2,20596,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454757358,111163.00
02/06/2016 06:15,2,0.000,ALERT,211.48,301.77,59.996,1454757303,"201051344000594","219011344069620",0.00,-2.00,0,299.07,303.58,0.0,0.0,0.000,319836.4,319836.4,16001,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454757360,111164.00
02/06/2016 06:15,2,0.000,ALERT,211.70,300.57,59.944,1454757303,"201051344001203","219011344069620",0.00,-2.00,0,297.26,303.58,0.0,0.0,0.000,320090.9,320090.9,20568,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454757362,111165.00
02/06/2016 06:15,2,0.000,ALERT,211.03,299.07,59.970,1454757303,"274151322000054","219011344069620",0.00,-0.50,0,297.57,301.17,0.0,0.0,0.000,586745.9,586745.9,9512,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454757363,111166.00
02/06/2016 06:15,2,0.000,ALERT,212.16,300.87,60.012,1454757303,"201051344000867","219011344069620",0.00,-1.00,0,299.07,303.58,0.0,0.0,0.000,308655.5,308655.5,15993,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454757365,111167.00
02/06/2016 06:15,2,0.000,ALERT,211.48,300.87,59.981,1454757303,"201051344001093","219011344069620",0.00,-0.50,0,296.96,301.77,0.0,0.0,0.000,318959.7,318959.7,20487,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454757367,111168.00
02/06/2016 06:15,2,0.000,ALERT,211.70,301.47,59.981,1454757303,"201051344000900","219011344069620",0.00,-2.00,0,299.67,303.28,0.0,0.0,0.000,323969.4,323969.4,15617,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454757369,111169.00
02/06/2016 06:15,2,0.000,ALERT,212.16,300.57,59.986,1454757303,"201051344000648","219011344069620",0.00,-2.50,0,299.07,303.28,0.0,0.0,0.000,316905.7,316905.7,15765,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454757371,111170.00
02/06/2016 06:15,2,0.000,ALERT,211.93,301.77,59.986,1454757303,"201051344000569","219011344069620",0.00,-1.50,0,300.57,304.48,0.0,0.0,0.000,324963.6,324963.6,15588,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454757373,111171.00
02/06/2016 06:15,2,0.000,ALERT,211.70,301.47,59.996,1454757303,"201051344000983","219011344069620",0.00,-1.50,0,299.97,303.58,0.0,0.0,0.000,318002.4,318002.4,15881,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454757374,111172.00
02/06/2016 06:15,2,0.000,ALERT,211.93,301.47,59.991,1454757303,"201051344001158","219011344069620",0.00,-2.50,0,299.37,303.28,0.0,0.0,0.000,313389.8,313389.8,16022,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454757376,111173.00
02/06/2016 06:15,2,0.000,ALERT,212.38,301.77,59.991,1454757303,"201051344000576","219011344069620",0.00,-2.00,0,299.97,303.58,0.0,0.0,0.000,318375.4,318375.4,15643,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454757378,111174.00
02/06/2016 06:15,2,0.000,ALERT,211.03,297.57,59.986,1454757303,"274151322000087","219011344069620",0.00,-0.50,0,296.36,299.97,0.0,0.0,0.000,561836.9,561836.9,9545,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454757380,111175.00
02/06/2016 06:30,2,0.000,ALERT,212.16,300.87,59.991,1454758203,"201051344000645","219011344069620",0.00,-1.00,0,299.37,302.98,0.0,0.0,0.000,317729.8,317729.8,15731,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454758205,111176.00
02/06/2016 06:30,2,0.000,ALERT,211.25,298.77,59.986,1454758203,"274151322000085","219011344069620",0.00,-1.50,0,296.96,300.57,0.0,0.0,0.000,589464.1,589464.1,9537,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454758207,111177.00
02/06/2016 06:30,2,0.000,ALERT,212.16,300.57,59.991,1454758203,"201051344000633","219011344069620",0.00,-2.00,0,297.57,302.68,0.0,0.0,0.000,309460.3,309460.3,16022,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454758209,111178.00
02/06/2016 06:30,2,0.000,ALERT,211.93,300.87,59.991,1454758203,"201051344000469","219011344069620",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,310408.7,310408.7,16011,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454758211,111179.00
02/06/2016 06:30,2,0.000,ALERT,211.25,300.57,59.991,1454758203,"201051344000646","219011344069620",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,315586.7,315586.7,20600,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454758213,111180.00
02/06/2016 06:30,2,0.000,ALERT,210.80,299.07,59.981,1454758203,"274151322000052","219011344069620",0.00,-1.50,0,296.96,300.87,0.0,0.0,0.000,597500.7,597500.7,9732,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454758214,111181.00
02/06/2016 06:30,2,0.000,ALERT,211.70,300.57,60.002,1454758203,"201051344000585","219011344069620",0.00,-1.50,0,298.47,302.37,0.0,0.0,0.000,320468.2,320468.2,20592,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454758216,111182.00
02/06/2016 06:30,2,0.000,ALERT,211.48,300.87,59.975,1454758203,"201051344001230","219011344069620",0.00,-1.50,0,299.07,302.68,0.0,0.0,0.000,319595.6,319595.6,20452,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454758218,111183.00
02/06/2016 06:30,2,0.000,ALERT,211.93,301.17,60.007,1454758203,"201051344000582","219011344069620",0.00,-2.50,0,299.97,303.28,0.0,0.0,0.000,313174.4,313174.4,20568,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454758220,111184.00
02/06/2016 06:30,2,0.000,ALERT,211.03,300.27,59.991,1454758203,"201051344000955","219011344069620",0.00,-1.50,0,298.77,302.68,0.0,0.0,0.000,323507.8,323507.8,20558,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454758222,111185.00
02/06/2016 06:30,2,0.000,ALERT,211.25,298.47,60.012,1454758203,"274151322000094","219011344069620",0.00,-2.00,0,296.36,299.97,0.0,0.0,0.000,480461.2,480461.2,10010,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454758223,111186.00
02/06/2016 06:30,2,0.000,ALERT,211.48,301.17,59.954,1454758203,"201051344000579","219011344069620",0.00,-1.50,0,299.97,303.88,0.0,0.0,0.000,324213.3,324213.3,15987,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454758225,111187.00
02/06/2016 06:30,2,0.000,ALERT,211.48,300.87,59.981,1454758203,"201051344000890","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,321054.0,321054.0,20519,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454758227,111188.00
02/06/2016 06:30,2,0.000,ALERT,211.48,299.97,59.981,1454758203,"201051344000438","219011344069620",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,323207.1,323207.1,20570,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454758229,111189.00
02/06/2016 06:30,2,0.000,ALERT,211.70,299.97,59.991,1454758203,"201051344000417","219011344069620",0.00,-1.50,0,298.47,302.07,0.0,0.0,0.000,316949.1,316949.1,20678,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454758231,111190.00
02/06/2016 06:30,2,0.000,ALERT,211.25,299.07,59.970,1454758203,"274151322000083","219011344069620",0.00,-1.50,0,297.26,300.87,0.0,0.0,0.000,591786.3,591786.3,9725,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454758232,111191.00
02/06/2016 06:30,2,0.000,ALERT,211.70,298.47,59.965,1454758203,"274151322000076","219011344069620",0.00,-1.50,0,296.96,300.87,0.0,0.0,0.000,628934.3,628934.3,9771,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454758234,111192.00
02/06/2016 06:30,2,0.000,ALERT,211.48,301.47,59.986,1454758203,"201051344000868","219011344069620",0.00,-1.50,0,299.97,303.88,0.0,0.0,0.000,309196.4,309196.4,15769,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454758236,111193.00
02/06/2016 06:30,2,0.000,ALERT,211.25,299.97,59.954,1454758203,"274151322000095","219011344069620",0.00,-2.00,0,298.17,301.47,0.0,0.0,0.000,621921.6,621921.6,9612,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454758238,111194.00
02/06/2016 06:30,2,0.000,ALERT,211.48,300.57,59.981,1454758203,"201051344000988","219011344069620",0.00,-1.50,0,296.96,302.68,0.0,0.0,0.000,307816.7,307816.7,16022,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454758240,111195.00
02/06/2016 06:30,2,0.000,ALERT,211.25,299.67,59.944,1454758203,"201051344001025","219011344069620",0.00,-2.50,0,298.17,302.98,0.0,0.0,0.000,320720.2,320720.2,20573,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454758242,111196.00
02/06/2016 06:30,2,0.000,ALERT,211.48,300.87,60.002,1454758203,"201051344000458","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,318056.5,318056.5,15991,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454758243,111197.00
02/06/2016 06:30,2,0.000,ALERT,212.16,300.57,60.007,1454758203,"201051344000853","219011344069620",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,316278.7,316278.7,15702,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454758245,111198.00
02/06/2016 06:30,2,0.000,ALERT,211.93,300.57,59.928,1454758203,"201051344000685","219011344069620",0.00,-1.50,0,298.77,302.68,0.0,0.0,0.000,323049.5,323049.5,20460,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454758247,111199.00
02/06/2016 06:30,2,0.000,ALERT,211.70,299.97,59.965,1454758203,"201051344000917","219011344069620",0.00,-0.50,0,297.57,301.77,0.0,0.0,0.000,320643.5,320643.5,20435,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454758249,111200.00
02/06/2016 06:30,2,0.000,ALERT,211.93,300.87,59.970,1454758203,"201051344001145","219011344069620",0.00,-2.00,0,299.37,302.98,0.0,0.0,0.000,324786.1,324786.1,20381,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454758251,111201.00
02/06/2016 06:30,2,0.000,ALERT,211.70,299.97,60.007,1454758203,"201051344000651","219011344069620",0.00,-3.00,0,298.47,302.07,0.0,0.0,0.000,317057.6,317057.6,20606,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454758253,111202.00
02/06/2016 06:30,2,0.000,ALERT,210.80,298.77,59.970,1454758203,"274151322000088","219011344069620",0.00,-0.50,0,296.66,300.27,0.0,0.0,0.000,574235.5,574235.5,9501,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454758255,111203.00
02/06/2016 06:30,2,0.000,ALERT,211.03,300.27,59.970,1454758203,"201051344001135","219011344069620",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,313745.2,313745.2,20598,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454758258,111204.00
02/06/2016 06:30,2,0.000,ALERT,211.25,301.47,59.965,1454758203,"201051344000594","219011344069620",0.00,-2.00,0,298.77,303.28,0.0,0.0,0.000,319836.4,319836.4,16003,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454758259,111205.00
02/06/2016 06:30,2,0.000,ALERT,211.48,299.97,59.965,1454758203,"201051344001203","219011344069620",0.00,-2.00,0,298.77,303.88,0.0,0.0,0.000,320090.9,320090.9,20570,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454758261,111206.00
02/06/2016 06:30,2,0.000,ALERT,211.03,299.37,59.965,1454758203,"274151322000054","219011344069620",0.00,-0.50,0,296.96,300.87,0.0,0.0,0.000,586745.9,586745.9,9514,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454758263,111207.00
02/06/2016 06:30,2,0.000,ALERT,211.70,300.27,59.965,1454758203,"201051344000867","219011344069620",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,308655.5,308655.5,15995,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454758265,111208.00
02/06/2016 06:30,2,0.000,ALERT,211.25,300.27,59.965,1454758203,"201051344001093","219011344069620",0.00,-0.50,0,298.77,302.37,0.0,0.0,0.000,318959.7,318959.7,20489,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454758267,111209.00
02/06/2016 06:30,2,0.000,ALERT,211.48,300.87,59.970,1454758203,"201051344000900","219011344069620",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,323969.4,323969.4,15619,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454758268,111210.00
02/06/2016 06:30,2,0.000,ALERT,211.70,299.97,59.944,1454758203,"201051344000648","219011344069620",0.00,-2.50,0,298.77,302.98,0.0,0.0,0.000,316905.7,316905.7,15767,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454758270,111211.00
02/06/2016 06:30,2,0.000,ALERT,211.48,301.47,59.949,1454758203,"201051344000569","219011344069620",0.00,-1.50,0,299.97,303.88,0.0,0.0,0.000,324963.6,324963.6,15590,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454758272,111212.00
02/06/2016 06:30,2,0.000,ALERT,211.48,301.17,59.970,1454758203,"201051344000983","219011344069620",0.00,-1.50,0,299.67,303.28,0.0,0.0,0.000,318002.4,318002.4,15883,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454758274,111213.00
02/06/2016 06:30,2,0.000,ALERT,211.70,300.57,59.965,1454758203,"201051344001158","219011344069620",0.00,-2.50,0,299.07,302.98,0.0,0.0,0.000,313389.8,313389.8,16024,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454758276,111214.00
02/06/2016 06:30,2,0.000,ALERT,212.16,301.47,59.965,1454758203,"201051344000576","219011344069620",0.00,-2.00,0,299.67,303.28,0.0,0.0,0.000,318375.4,318375.4,15645,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454758277,111215.00
02/06/2016 06:30,2,0.000,ALERT,211.03,297.57,59.970,1454758203,"274151322000087","219011344069620",0.00,-0.50,0,296.06,299.67,0.0,0.0,0.000,561836.9,561836.9,9547,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454758279,111216.00
02/06/2016 06:30,2,0.000,ALERT,211.70,298.17,59.959,1454758203,"274151322000068","219011344069620",0.00,-0.50,0,296.36,299.67,0.0,0.0,0.000,480614.9,480614.9,10173,0,0,0,L,1151911521,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454758281,111217.00
02/06/2016 06:45,2,0.000,ALERT,212.16,301.17,59.975,1454759104,"201051344000645","219011344069620",0.00,-1.00,0,299.37,302.98,0.0,0.0,0.000,317729.8,317729.8,15733,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454759106,111218.00
02/06/2016 06:45,2,0.000,ALERT,211.25,299.07,59.965,1454759104,"274151322000085","219011344069620",0.00,-1.00,0,296.96,300.27,0.0,0.0,0.000,589464.1,589464.1,9539,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454759107,111219.00
02/06/2016 06:45,2,0.000,ALERT,212.38,301.17,59.975,1454759104,"201051344000633","219011344069620",0.00,-2.00,0,296.96,302.37,0.0,0.0,0.000,309460.3,309460.3,16024,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454759109,111220.00
02/06/2016 06:45,2,0.000,ALERT,211.70,301.17,59.928,1454759104,"201051344000469","219011344069620",0.00,-2.50,0,297.57,302.68,0.0,0.0,0.000,310408.7,310408.7,16013,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454759111,111221.00
02/06/2016 06:45,2,0.000,ALERT,211.25,300.27,59.965,1454759104,"201051344000646","219011344069620",0.00,-2.00,0,297.87,301.77,0.0,0.0,0.000,315586.7,315586.7,20602,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454759113,111222.00
02/06/2016 06:45,2,0.000,ALERT,210.80,299.37,60.012,1454759104,"274151322000052","219011344069620",0.00,-1.50,0,296.66,300.87,0.0,0.0,0.000,597500.7,597500.7,9734,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454759115,111223.00
02/06/2016 06:45,2,0.000,ALERT,211.70,300.57,59.975,1454759104,"201051344000585","219011344069620",0.00,-1.50,0,298.17,302.07,0.0,0.0,0.000,320468.2,320468.2,20594,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454759116,111224.00
02/06/2016 06:45,2,0.000,ALERT,211.25,300.27,59.954,1454759104,"201051344001230","219011344069620",0.00,-1.50,0,298.47,302.07,0.0,0.0,0.000,319595.6,319595.6,20454,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454759118,111225.00
02/06/2016 06:45,2,0.000,ALERT,211.93,300.87,59.965,1454759104,"201051344000582","219011344069620",0.00,-2.50,0,299.07,302.68,0.0,0.0,0.000,313174.4,313174.4,20570,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454759120,111226.00
02/06/2016 06:45,2,0.000,ALERT,211.03,300.27,59.981,1454759104,"201051344000955","219011344069620",0.00,-1.50,0,298.47,302.07,0.0,0.0,0.000,323507.8,323507.8,20560,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454759122,111227.00
02/06/2016 06:45,2,0.000,ALERT,211.03,297.87,59.965,1454759104,"274151322000094","219011344069620",0.00,-2.50,0,296.36,299.67,0.0,0.0,0.000,480461.2,480461.2,10012,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454759124,111228.00
02/06/2016 06:45,2,0.000,ALERT,211.70,302.07,59.954,1454759104,"201051344000579","219011344069620",0.00,-1.50,0,299.37,303.58,0.0,0.0,0.000,324213.3,324213.3,15989,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454759126,111229.00
02/06/2016 06:45,2,0.000,ALERT,211.25,300.57,60.028,1454759104,"201051344000890","219011344069620",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,321054.0,321054.0,20521,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454759127,111230.00
02/06/2016 06:45,2,0.000,ALERT,211.48,299.97,59.975,1454759104,"201051344000438","219011344069620",0.00,-2.00,0,298.47,302.07,0.0,0.0,0.000,323207.1,323207.1,20572,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454759129,111231.00
02/06/2016 06:45,2,0.000,ALERT,211.48,299.67,59.975,1454759104,"201051344000417","219011344069620",0.00,-1.50,0,297.87,301.47,0.0,0.0,0.000,316949.1,316949.1,20680,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454759131,111232.00
02/06/2016 06:45,2,0.000,ALERT,211.03,298.77,59.959,1454759104,"274151322000083","219011344069620",0.00,-1.50,0,297.26,300.87,0.0,0.0,0.000,591786.3,591786.3,9727,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454759133,111233.00
02/06/2016 06:45,2,0.000,ALERT,211.48,299.07,59.981,1454759104,"274151322000076","219011344069620",0.00,-1.50,0,296.96,300.87,0.0,0.0,0.000,628934.3,628934.3,9773,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454759134,111234.00
02/06/2016 06:45,2,0.000,ALERT,211.48,301.77,59.986,1454759104,"201051344000868","219011344069620",0.00,-2.00,0,299.67,303.58,0.0,0.0,0.000,309196.4,309196.4,15771,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454759136,111235.00
02/06/2016 06:45,2,0.000,ALERT,211.25,300.27,59.965,1454759104,"274151322000095","219011344069620",0.00,-2.00,0,298.17,301.17,0.0,0.0,0.000,621921.6,621921.6,9614,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454759138,111236.00
02/06/2016 06:45,2,0.000,ALERT,211.48,301.47,59.959,1454759104,"201051344000988","219011344069620",0.00,-1.50,0,296.06,302.37,0.0,0.0,0.000,307816.7,307816.7,16024,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454759140,111237.00
02/06/2016 06:45,2,0.000,ALERT,211.25,299.37,59.986,1454759104,"201051344001025","219011344069620",0.00,-2.50,0,297.57,302.37,0.0,0.0,0.000,320720.2,320720.2,20575,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454759142,111238.00
02/06/2016 06:45,2,0.000,ALERT,211.70,302.37,59.991,1454759104,"201051344000458","219011344069620",0.00,0.00,0,299.07,303.88,0.0,0.0,0.000,318056.5,318056.5,15993,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454759144,111239.00
02/06/2016 06:45,2,0.000,ALERT,212.38,302.07,59.986,1454759104,"201051344000853","219011344069620",0.00,-1.50,0,298.77,303.28,0.0,0.0,0.000,316278.7,316278.7,15704,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454759145,111240.00
02/06/2016 06:45,2,0.000,ALERT,211.70,300.27,59.996,1454759104,"201051344000685","219011344069620",0.00,-1.50,0,298.17,302.07,0.0,0.0,0.000,323049.5,323049.5,20462,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454759147,111241.00
02/06/2016 06:45,2,0.000,ALERT,211.48,299.67,59.986,1454759104,"201051344000917","219011344069620",0.00,-0.50,0,297.26,301.47,0.0,0.0,0.000,320643.5,320643.5,20437,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454759149,111242.00
02/06/2016 06:45,2,0.000,ALERT,211.70,300.57,60.007,1454759104,"201051344001145","219011344069620",0.00,-2.00,0,298.77,302.68,0.0,0.0,0.000,324786.1,324786.1,20383,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454759151,111243.00
