ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/06/2016 06:45,2,0.000,ALERT,211.48,299.67,59.991,1454759104,"201051344000651","219011344069620",0.00,-3.00,0,297.87,301.47,0.0,0.0,0.000,317057.6,317057.6,20608,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454759153,111244.00
02/06/2016 06:45,2,0.000,ALERT,210.80,298.17,59.981,1454759104,"274151322000088","219011344069620",0.00,-0.50,0,296.36,300.27,0.0,0.0,0.000,574235.5,574235.5,9503,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454759154,111245.00
02/06/2016 06:45,2,0.000,ALERT,211.70,297.57,59.981,1454759104,"274151322000068","219011344069620",0.00,-0.50,0,296.36,299.37,0.0,0.0,0.000,480614.9,480614.9,10175,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454759156,111246.00
02/06/2016 06:45,2,0.000,ALERT,211.03,300.27,59.986,1454759104,"201051344001135","219011344069620",0.00,-2.00,0,298.47,302.37,0.0,0.0,0.000,313745.2,313745.2,20600,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454759158,111247.00
02/06/2016 06:45,2,0.000,ALERT,211.48,302.37,59.938,1454759104,"201051344000594","219011344069620",0.00,-2.00,0,298.77,303.58,0.0,0.0,0.000,319836.4,319836.4,16005,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454759160,111248.00
02/06/2016 06:45,2,0.000,ALERT,211.48,299.67,60.007,1454759104,"201051344001203","219011344069620",0.00,-2.00,0,298.17,303.58,0.0,0.0,0.000,320090.9,320090.9,20572,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454759161,111249.00
02/06/2016 06:45,2,0.000,ALERT,210.80,298.77,59.991,1454759104,"274151322000054","219011344069620",0.00,-0.50,0,296.96,300.57,0.0,0.0,0.000,586745.9,586745.9,9516,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454759163,111250.00
02/06/2016 06:45,2,0.000,ALERT,212.16,301.47,59.986,1454759104,"201051344000867","219011344069620",0.00,-1.00,0,298.47,303.58,0.0,0.0,0.000,308655.5,308655.5,15997,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454759165,111251.00
02/06/2016 06:45,2,0.000,ALERT,211.25,299.97,59.975,1454759104,"201051344001093","219011344069620",0.00,-0.50,0,297.87,301.47,0.0,0.0,0.000,318959.7,318959.7,20491,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454759167,111252.00
02/06/2016 06:45,2,0.000,ALERT,211.70,301.77,59.986,1454759104,"201051344000900","219011344069620",0.00,-2.00,0,298.47,302.98,0.0,0.0,0.000,323969.4,323969.4,15621,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454759169,111253.00
02/06/2016 06:45,2,0.000,ALERT,211.93,300.87,59.986,1454759104,"201051344000648","219011344069620",0.00,-2.50,0,298.17,303.28,0.0,0.0,0.000,316905.7,316905.7,15769,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454759171,111254.00
02/06/2016 06:45,2,0.000,ALERT,211.70,302.07,59.996,1454759104,"201051344000569","219011344069620",0.00,-1.50,0,299.37,304.18,0.0,0.0,0.000,324963.6,324963.6,15592,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454759172,111255.00
02/06/2016 06:45,2,0.000,ALERT,211.70,301.47,59.996,1454759104,"201051344000983","219011344069620",0.00,-1.00,0,299.07,303.58,0.0,0.0,0.000,318002.4,318002.4,15885,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454759174,111256.00
02/06/2016 06:45,2,0.000,ALERT,211.93,301.17,59.986,1454759104,"201051344001158","219011344069620",0.00,-2.50,0,298.47,302.98,0.0,0.0,0.000,313389.8,313389.8,16026,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454759176,111257.00
02/06/2016 06:45,2,0.000,ALERT,212.16,302.07,59.991,1454759104,"201051344000576","219011344069620",0.00,-2.00,0,299.07,303.58,0.0,0.0,0.000,318375.4,318375.4,15647,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454759178,111258.00
02/06/2016 06:45,2,0.000,ALERT,211.03,297.57,60.002,1454759104,"274151322000087","219011344069620",0.00,-0.50,0,295.76,299.37,0.0,0.0,0.000,561836.9,561836.9,9549,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454759180,111259.00
02/06/2016 07:00,2,0.000,ALERT,211.25,300.27,59.965,1454760003,"201051344000645","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,317729.8,317729.8,15735,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454760005,111260.00
02/06/2016 07:00,2,0.000,ALERT,210.57,298.17,59.959,1454760003,"274151322000085","219011344069620",0.00,-1.00,0,296.66,300.57,0.0,0.0,0.000,589464.1,589464.1,9541,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454760007,111261.00
02/06/2016 07:00,2,0.000,ALERT,211.48,299.97,59.996,1454760003,"201051344000633","219011344069620",0.00,-2.00,0,297.57,302.68,0.0,0.0,0.000,309460.3,309460.3,16026,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454760008,111262.00
02/06/2016 07:00,2,0.000,ALERT,211.25,300.57,59.933,1454760003,"201051344000469","219011344069620",0.00,-2.50,0,298.47,302.98,0.0,0.0,0.000,310408.7,310408.7,16015,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454760010,111263.00
02/06/2016 07:00,2,0.000,ALERT,210.80,299.67,59.959,1454760003,"201051344000646","219011344069620",0.00,-2.00,0,297.87,301.47,0.0,0.0,0.000,315586.7,315586.7,20604,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454760012,111264.00
02/06/2016 07:00,2,0.000,ALERT,210.12,297.87,59.959,1454760003,"274151322000052","219011344069620",0.00,-1.50,0,296.36,300.87,0.0,0.0,0.000,597500.7,597500.7,9736,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454760014,111265.00
02/06/2016 07:00,2,0.000,ALERT,211.03,299.67,59.959,1454760003,"201051344000585","219011344069620",0.00,-1.50,0,297.87,301.77,0.0,0.0,0.000,320468.2,320468.2,20596,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454760016,111266.00
02/06/2016 07:00,2,0.000,ALERT,210.80,299.67,60.002,1454760003,"201051344001230","219011344069620",0.00,-1.50,0,298.17,301.77,0.0,0.0,0.000,319595.6,319595.6,20456,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454760017,111267.00
02/06/2016 07:00,2,0.000,ALERT,211.25,300.27,59.981,1454760003,"201051344000582","219011344069620",0.00,-2.50,0,298.77,302.68,0.0,0.0,0.000,313174.4,313174.4,20572,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454760019,111268.00
02/06/2016 07:00,2,0.000,ALERT,210.57,299.37,59.954,1454760003,"201051344000955","219011344069620",0.00,-1.50,0,298.17,301.77,0.0,0.0,0.000,323507.8,323507.8,20562,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454760021,111269.00
02/06/2016 07:00,2,0.000,ALERT,210.35,297.26,59.944,1454760003,"274151322000094","219011344069620",0.00,-2.00,0,296.06,299.67,0.0,0.0,0.000,480461.2,480461.2,10014,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454760023,111270.00
02/06/2016 07:00,2,0.000,ALERT,211.03,300.87,59.965,1454760003,"201051344000579","219011344069620",0.00,-1.50,0,299.97,304.18,0.0,0.0,0.000,324213.3,324213.3,15991,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454760025,111271.00
02/06/2016 07:00,2,0.000,ALERT,210.80,299.97,59.975,1454760003,"201051344000890","219011344069620",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,321054.0,321054.0,20523,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454760026,111272.00
02/06/2016 07:00,2,0.000,ALERT,211.03,299.37,59.954,1454760003,"201051344000438","219011344069620",0.00,-2.00,0,298.17,301.77,0.0,0.0,0.000,323207.1,323207.1,20574,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454760028,111273.00
02/06/2016 07:00,2,0.000,ALERT,211.03,298.77,60.007,1454760003,"201051344000417","219011344069620",0.00,-2.00,0,297.26,301.17,0.0,0.0,0.000,316949.1,316949.1,20682,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454760030,111274.00
02/06/2016 07:00,2,0.000,ALERT,210.57,298.77,59.928,1454760003,"274151322000083","219011344069620",0.00,-1.50,0,296.96,300.87,0.0,0.0,0.000,591786.3,591786.3,9729,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454760032,111275.00
02/06/2016 07:00,2,0.000,ALERT,210.80,297.57,59.949,1454760003,"274151322000076","219011344069620",0.00,-1.50,0,296.66,300.87,0.0,0.0,0.000,628934.3,628934.3,9775,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454760034,111276.00
02/06/2016 07:00,2,0.000,ALERT,211.03,300.57,59.959,1454760003,"201051344000868","219011344069620",0.00,-2.00,0,299.97,304.18,0.0,0.0,0.000,309196.4,309196.4,15773,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454760036,111277.00
02/06/2016 07:00,2,0.000,ALERT,210.35,298.77,59.970,1454760003,"274151322000095","219011344069620",0.00,-2.00,0,297.57,301.17,0.0,0.0,0.000,621921.6,621921.6,9616,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454760037,111278.00
02/06/2016 07:00,2,0.000,ALERT,210.57,299.67,59.986,1454760003,"201051344000988","219011344069620",0.00,-1.50,0,296.66,302.98,0.0,0.0,0.000,307816.7,307816.7,16026,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454760039,111279.00
02/06/2016 07:00,2,0.000,ALERT,210.80,299.07,59.959,1454760003,"201051344001025","219011344069620",0.00,-2.50,0,297.87,302.07,0.0,0.0,0.000,320720.2,320720.2,20577,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454760041,111280.00
02/06/2016 07:00,2,0.000,ALERT,210.80,299.67,59.944,1454760003,"201051344000458","219011344069620",0.00,-0.50,0,299.07,304.18,0.0,0.0,0.000,318056.5,318056.5,15995,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454760043,111281.00
02/06/2016 07:00,2,0.000,ALERT,211.48,299.67,59.944,1454760003,"201051344000853","219011344069620",0.00,-2.00,0,299.07,303.88,0.0,0.0,0.000,316278.7,316278.7,15706,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454760045,111282.00
02/06/2016 07:00,2,0.000,ALERT,211.48,299.97,59.944,1454760003,"201051344000685","219011344069620",0.00,-1.50,0,298.17,302.07,0.0,0.0,0.000,323049.5,323049.5,20464,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454760046,111283.00
02/06/2016 07:00,2,0.000,ALERT,211.25,299.07,59.922,1454760003,"201051344000917","219011344069620",0.00,-0.50,0,296.96,301.17,0.0,0.0,0.000,320643.5,320643.5,20439,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454760048,111284.00
02/06/2016 07:00,2,0.000,ALERT,211.03,299.67,59.949,1454760003,"201051344001145","219011344069620",0.00,-1.50,0,298.77,302.37,0.0,0.0,0.000,324786.1,324786.1,20385,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454760050,111285.00
02/06/2016 07:00,2,0.000,ALERT,211.03,298.77,59.970,1454760003,"201051344000651","219011344069620",0.00,-3.00,0,297.87,301.47,0.0,0.0,0.000,317057.6,317057.6,20610,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454760052,111286.00
02/06/2016 07:00,2,0.000,ALERT,209.90,297.57,59.938,1454760003,"274151322000088","219011344069620",0.00,-0.50,0,296.36,300.27,0.0,0.0,0.000,574235.5,574235.5,9505,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454760054,111287.00
02/06/2016 07:00,2,0.000,ALERT,211.03,297.26,59.938,1454760003,"274151322000068","219011344069620",0.00,-0.50,0,295.76,299.67,0.0,0.0,0.000,480614.9,480614.9,10177,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454760056,111288.00
02/06/2016 07:00,2,0.000,ALERT,210.57,299.37,59.944,1454760003,"201051344001135","219011344069620",0.00,-1.50,0,298.47,302.37,0.0,0.0,0.000,313745.2,313745.2,20602,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454760057,111289.00
02/06/2016 07:00,2,0.000,ALERT,210.57,300.57,59.938,1454760003,"201051344000594","219011344069620",0.00,-2.00,0,298.77,303.58,0.0,0.0,0.000,319836.4,319836.4,16007,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454760059,111290.00
02/06/2016 07:00,2,0.000,ALERT,210.80,299.07,59.986,1454760003,"201051344001203","219011344069620",0.00,-2.00,0,298.17,303.28,0.0,0.0,0.000,320090.9,320090.9,20574,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454760061,111291.00
02/06/2016 07:00,2,0.000,ALERT,210.12,298.17,59.949,1454760003,"274151322000054","219011344069620",0.00,-0.50,0,296.66,300.87,0.0,0.0,0.000,586745.9,586745.9,9518,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454760063,111292.00
02/06/2016 07:00,2,0.000,ALERT,211.03,299.37,59.944,1454760003,"201051344000867","219011344069620",0.00,-1.00,0,298.47,303.58,0.0,0.0,0.000,308655.5,308655.5,15999,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454760065,111293.00
02/06/2016 07:00,2,0.000,ALERT,211.70,300.57,59.949,1454760003,"201051344001093","219011344069620",0.00,-0.50,0,297.87,301.47,0.0,0.0,0.000,318959.7,318959.7,20493,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454760066,111294.00
02/06/2016 07:00,2,0.000,ALERT,211.70,301.47,59.944,1454760003,"201051344000900","219011344069620",0.00,-1.50,0,298.77,302.98,0.0,0.0,0.000,323969.4,323969.4,15623,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454760068,111295.00
02/06/2016 07:00,2,0.000,ALERT,211.70,300.27,59.933,1454760003,"201051344000648","219011344069620",0.00,-2.50,0,298.47,302.98,0.0,0.0,0.000,316905.7,316905.7,15771,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454760070,111296.00
02/06/2016 07:00,2,0.000,ALERT,211.70,301.77,59.944,1454760003,"201051344000569","219011344069620",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,324963.6,324963.6,15594,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454760072,111297.00
02/06/2016 07:00,2,0.000,ALERT,211.70,301.17,59.933,1454760003,"201051344000983","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,318002.4,318002.4,15887,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454760074,111298.00
02/06/2016 07:00,2,0.000,ALERT,211.70,301.17,59.938,1454760003,"201051344001158","219011344069620",0.00,-2.50,0,298.77,302.68,0.0,0.0,0.000,313389.8,313389.8,16028,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454760075,111299.00
02/06/2016 07:00,2,0.000,ALERT,212.16,301.77,59.938,1454760003,"201051344000576","219011344069620",0.00,-2.00,0,299.37,303.28,0.0,0.0,0.000,318375.4,318375.4,15649,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454760077,111300.00
02/06/2016 07:00,2,0.000,ALERT,211.25,298.77,59.928,1454760003,"274151322000087","219011344069620",0.00,-0.50,0,295.46,299.67,0.0,0.0,0.000,561836.9,561836.9,9551,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454760079,111301.00
02/06/2016 07:15,2,0.000,ALERT,211.93,300.57,60.012,1454760903,"201051344000645","219011344069620",0.00,-1.00,0,298.17,303.28,0.0,0.0,0.000,317729.8,317729.8,15737,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454760905,111302.00
02/06/2016 07:15,2,0.000,ALERT,211.03,298.47,59.975,1454760903,"274151322000085","219011344069620",0.00,-1.00,0,296.66,300.57,0.0,0.0,0.000,589464.1,589464.1,9543,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454760907,111303.00
02/06/2016 07:15,2,0.000,ALERT,212.16,300.57,59.981,1454760903,"201051344000633","219011344069620",0.00,-2.00,0,296.96,302.68,0.0,0.0,0.000,309460.3,309460.3,16028,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454760909,111304.00
02/06/2016 07:15,2,0.000,ALERT,211.70,300.87,59.991,1454760903,"201051344000469","219011344069620",0.00,-2.50,0,297.87,302.68,0.0,0.0,0.000,310408.7,310408.7,16017,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454760910,111305.00
02/06/2016 07:15,2,0.000,ALERT,211.25,300.57,59.991,1454760903,"201051344000646","219011344069620",0.00,-2.00,0,296.96,301.77,0.0,0.0,0.000,315586.7,315586.7,20606,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454760912,111306.00
02/06/2016 07:15,2,0.000,ALERT,210.35,298.17,59.959,1454760903,"274151322000052","219011344069620",0.00,-1.50,0,296.36,301.17,0.0,0.0,0.000,597500.7,597500.7,9738,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454760914,111307.00
02/06/2016 07:15,2,0.000,ALERT,211.48,300.27,60.002,1454760903,"201051344000585","219011344069620",0.00,-1.50,0,297.26,301.77,0.0,0.0,0.000,320468.2,320468.2,20598,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454760916,111308.00
02/06/2016 07:15,2,0.000,ALERT,211.25,300.57,59.991,1454760903,"201051344001230","219011344069620",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,319595.6,319595.6,20458,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454760918,111309.00
02/06/2016 07:15,2,0.000,ALERT,211.70,300.87,59.986,1454760903,"201051344000582","219011344069620",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,313174.4,313174.4,20574,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454760920,111310.00
02/06/2016 07:15,2,0.000,ALERT,211.03,300.27,59.991,1454760903,"201051344000955","219011344069620",0.00,-1.50,0,297.57,301.77,0.0,0.0,0.000,323507.8,323507.8,20564,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454760921,111311.00
02/06/2016 07:15,2,0.000,ALERT,210.57,297.87,59.996,1454760903,"274151322000094","219011344069620",0.00,-2.00,0,296.06,299.67,0.0,0.0,0.000,480461.2,480461.2,10016,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454760923,111312.00
02/06/2016 07:15,2,0.000,ALERT,211.48,301.17,59.996,1454760903,"201051344000579","219011344069620",0.00,-1.00,0,299.07,303.88,0.0,0.0,0.000,324213.3,324213.3,15993,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454760925,111313.00
02/06/2016 07:15,2,0.000,ALERT,211.25,300.57,60.002,1454760903,"201051344000890","219011344069620",0.00,-1.00,0,297.57,302.68,0.0,0.0,0.000,321054.0,321054.0,20525,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454760927,111314.00
02/06/2016 07:15,2,0.000,ALERT,211.48,299.97,59.991,1454760903,"201051344000438","219011344069620",0.00,-2.00,0,297.26,302.07,0.0,0.0,0.000,323207.1,323207.1,20576,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454760928,111315.00
02/06/2016 07:15,2,0.000,ALERT,211.48,299.37,59.996,1454760903,"201051344000417","219011344069620",0.00,-1.50,0,296.96,301.17,0.0,0.0,0.000,316949.1,316949.1,20684,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454760930,111316.00
02/06/2016 07:15,2,0.000,ALERT,210.80,298.47,59.996,1454760903,"274151322000083","219011344069620",0.00,-1.50,0,296.66,300.87,0.0,0.0,0.000,591786.3,591786.3,9731,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454760932,111317.00
02/06/2016 07:15,2,0.000,ALERT,211.25,298.47,59.986,1454760903,"274151322000076","219011344069620",0.00,-1.00,0,296.06,300.87,0.0,0.0,0.000,628934.3,628934.3,9777,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454760934,111318.00
02/06/2016 07:15,2,0.000,ALERT,211.48,301.47,59.996,1454760903,"201051344000868","219011344069620",0.00,-2.00,0,298.47,303.88,0.0,0.0,0.000,309196.4,309196.4,15775,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454760936,111319.00
02/06/2016 07:15,2,0.000,ALERT,210.80,299.07,59.986,1454760903,"274151322000095","219011344069620",0.00,-2.00,0,297.26,301.47,0.0,0.0,0.000,621921.6,621921.6,9618,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454760938,111320.00
02/06/2016 07:15,2,0.000,ALERT,211.25,300.27,59.986,1454760903,"201051344000988","219011344069620",0.00,-1.50,0,295.46,302.68,0.0,0.0,0.000,307816.7,307816.7,16028,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454760939,111321.00
02/06/2016 07:15,2,0.000,ALERT,211.25,299.37,59.996,1454760903,"201051344001025","219011344069620",0.00,-2.50,0,296.96,302.37,0.0,0.0,0.000,320720.2,320720.2,20579,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454760941,111322.00
02/06/2016 07:15,2,0.000,ALERT,211.48,300.87,59.981,1454760903,"201051344000458","219011344069620",0.00,0.00,0,298.17,303.88,0.0,0.0,0.000,318056.5,318056.5,15997,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454760943,111323.00
02/06/2016 07:15,2,0.000,ALERT,212.16,300.57,59.981,1454760903,"201051344000853","219011344069620",0.00,-2.00,0,297.87,303.28,0.0,0.0,0.000,316278.7,316278.7,15708,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454760945,111324.00
02/06/2016 07:15,2,0.000,ALERT,211.70,300.27,59.938,1454760903,"201051344000685","219011344069620",0.00,-1.50,0,297.57,301.77,0.0,0.0,0.000,323049.5,323049.5,20466,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454760947,111325.00
02/06/2016 07:15,2,0.000,ALERT,211.70,299.67,60.002,1454760903,"201051344000917","219011344069620",0.00,-0.50,0,296.36,301.17,0.0,0.0,0.000,320643.5,320643.5,20441,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454760949,111326.00
02/06/2016 07:15,2,0.000,ALERT,211.70,300.57,59.981,1454760903,"201051344001145","219011344069620",0.00,-1.50,0,298.17,302.37,0.0,0.0,0.000,324786.1,324786.1,20387,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454760950,111327.00
02/06/2016 07:15,2,0.000,ALERT,211.48,299.67,60.023,1454760903,"201051344000651","219011344069620",0.00,-3.00,0,297.26,301.17,0.0,0.0,0.000,317057.6,317057.6,20612,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454760952,111328.00
02/06/2016 07:15,2,0.000,ALERT,210.35,298.17,59.959,1454760903,"274151322000088","219011344069620",0.00,-0.50,0,296.06,300.27,0.0,0.0,0.000,574235.5,574235.5,9507,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454760954,111329.00
02/06/2016 07:15,2,0.000,ALERT,211.48,297.57,59.975,1454760903,"274151322000068","219011344069620",0.00,-0.50,0,295.76,299.67,0.0,0.0,0.000,480614.9,480614.9,10179,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454760956,111330.00
02/06/2016 07:15,2,0.000,ALERT,211.03,300.27,59.965,1454760903,"201051344001135","219011344069620",0.00,-1.50,0,297.57,302.37,0.0,0.0,0.000,313745.2,313745.2,20604,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454760957,111331.00
02/06/2016 07:15,2,0.000,ALERT,211.25,301.47,59.986,1454760903,"201051344000594","219011344069620",0.00,-2.00,0,298.17,303.28,0.0,0.0,0.000,319836.4,319836.4,16009,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454760959,111332.00
02/06/2016 07:15,2,0.000,ALERT,211.25,299.67,59.986,1454760903,"201051344001203","219011344069620",0.00,-2.00,0,296.96,303.28,0.0,0.0,0.000,320090.9,320090.9,20576,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454760961,111333.00
02/06/2016 07:15,2,0.000,ALERT,210.35,297.87,59.981,1454760903,"274151322000054","219011344069620",0.00,-0.50,0,296.66,300.87,0.0,0.0,0.000,586745.9,586745.9,9520,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454760963,111334.00
02/06/2016 07:15,2,0.000,ALERT,211.70,300.27,60.034,1454760903,"201051344000867","219011344069620",0.00,-0.50,0,297.57,303.58,0.0,0.0,0.000,308655.5,308655.5,16001,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454760965,111335.00
02/06/2016 07:15,2,0.000,ALERT,211.48,300.27,59.986,1454760903,"201051344001093","219011344069620",0.00,-0.50,0,298.47,302.07,0.0,0.0,0.000,318959.7,318959.7,20495,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454760966,111336.00
02/06/2016 07:15,2,0.000,ALERT,211.48,300.87,59.986,1454760903,"201051344000900","219011344069620",0.00,-1.50,0,299.07,302.68,0.0,0.0,0.000,323969.4,323969.4,15625,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454760968,111337.00
02/06/2016 07:15,2,0.000,ALERT,211.70,300.27,59.938,1454760903,"201051344000648","219011344069620",0.00,-2.50,0,298.47,302.98,0.0,0.0,0.000,316905.7,316905.7,15773,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454760970,111338.00
02/06/2016 07:15,2,0.000,ALERT,211.48,301.17,59.981,1454760903,"201051344000569","219011344069620",0.00,-1.50,0,299.97,304.18,0.0,0.0,0.000,324963.6,324963.6,15596,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454760972,111339.00
02/06/2016 07:15,2,0.000,ALERT,211.48,301.17,60.023,1454760903,"201051344000983","219011344069620",0.00,-1.00,0,299.67,303.58,0.0,0.0,0.000,318002.4,318002.4,15889,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454760974,111340.00
02/06/2016 07:15,2,0.000,ALERT,211.70,300.87,59.986,1454760903,"201051344001158","219011344069620",0.00,-2.50,0,299.07,302.68,0.0,0.0,0.000,313389.8,313389.8,16030,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454760975,111341.00
02/06/2016 07:15,2,0.000,ALERT,211.93,301.17,59.986,1454760903,"201051344000576","219011344069620",0.00,-1.50,0,299.67,303.28,0.0,0.0,0.000,318375.4,318375.4,15651,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454760977,111342.00
02/06/2016 07:15,2,0.000,ALERT,210.80,297.57,59.981,1454760903,"274151322000087","219011344069620",0.00,-0.50,0,296.06,299.97,0.0,0.0,0.000,561836.9,561836.9,9553,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454760979,111343.00
02/06/2016 07:30,2,0.000,ALERT,212.16,300.87,59.981,1454761804,"201051344000645","219011344069620",0.00,-1.00,0,299.07,302.68,0.0,0.0,0.000,317729.8,317729.8,15739,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454761806,111344.00
02/06/2016 07:30,2,0.000,ALERT,210.80,298.17,59.970,1454761804,"274151322000085","219011344069620",0.00,-1.00,0,296.36,300.27,0.0,0.0,0.000,589464.1,589464.1,9545,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454761808,111345.00
02/06/2016 07:30,2,0.000,ALERT,212.16,300.57,59.986,1454761804,"201051344000633","219011344069620",0.00,-2.00,0,296.96,302.07,0.0,0.0,0.000,309460.3,309460.3,16030,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454761810,111346.00
02/06/2016 07:30,2,0.000,ALERT,211.70,300.57,59.981,1454761804,"201051344000469","219011344069620",0.00,-2.00,0,297.87,302.37,0.0,0.0,0.000,310408.7,310408.7,16019,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454761811,111347.00
02/06/2016 07:30,2,0.000,ALERT,211.03,299.67,60.012,1454761804,"201051344000646","219011344069620",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,315586.7,315586.7,20608,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454761813,111348.00
02/06/2016 07:30,2,0.000,ALERT,210.57,298.77,59.981,1454761804,"274151322000052","219011344069620",0.00,-1.50,0,296.06,300.57,0.0,0.0,0.000,597500.7,597500.7,9740,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454761815,111349.00
02/06/2016 07:30,2,0.000,ALERT,211.48,299.97,59.991,1454761804,"201051344000585","219011344069620",0.00,-1.50,0,297.87,301.77,0.0,0.0,0.000,320468.2,320468.2,20600,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454761817,111350.00
02/06/2016 07:30,2,0.000,ALERT,211.25,299.97,59.975,1454761804,"201051344001230","219011344069620",0.00,-1.50,0,298.47,301.77,0.0,0.0,0.000,319595.6,319595.6,20460,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454761819,111351.00
02/06/2016 07:30,2,0.000,ALERT,211.93,300.87,59.975,1454761804,"201051344000582","219011344069620",0.00,-2.50,0,299.37,302.37,0.0,0.0,0.000,313174.4,313174.4,20576,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454761821,111352.00
02/06/2016 07:30,2,0.000,ALERT,211.03,299.97,59.970,1454761804,"201051344000955","219011344069620",0.00,-1.50,0,298.47,301.77,0.0,0.0,0.000,323507.8,323507.8,20566,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454761823,111353.00
02/06/2016 07:30,2,0.000,ALERT,210.80,297.57,59.933,1454761804,"274151322000094","219011344069620",0.00,-2.00,0,295.76,299.37,0.0,0.0,0.000,480461.2,480461.2,10018,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454761824,111354.00
02/06/2016 07:30,2,0.000,ALERT,211.70,301.17,59.965,1454761804,"201051344000579","219011344069620",0.00,-1.00,0,299.67,303.28,0.0,0.0,0.000,324213.3,324213.3,15995,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454761826,111355.00
02/06/2016 07:30,2,0.000,ALERT,211.03,299.97,59.975,1454761804,"201051344000890","219011344069620",0.00,-1.00,0,298.47,302.98,0.0,0.0,0.000,321054.0,321054.0,20527,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454761828,111356.00
02/06/2016 07:30,2,0.000,ALERT,211.48,299.67,60.023,1454761804,"201051344000438","219011344069620",0.00,-1.50,0,298.47,302.07,0.0,0.0,0.000,323207.1,323207.1,20578,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454761830,111357.00
02/06/2016 07:30,2,0.000,ALERT,211.48,298.77,59.970,1454761804,"201051344000417","219011344069620",0.00,-1.50,0,297.57,301.17,0.0,0.0,0.000,316949.1,316949.1,20686,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454761832,111358.00
02/06/2016 07:30,2,0.000,ALERT,210.80,298.17,59.944,1454761804,"274151322000083","219011344069620",0.00,-1.00,0,296.36,300.57,0.0,0.0,0.000,591786.3,591786.3,9733,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454761833,111359.00
02/06/2016 07:30,2,0.000,ALERT,211.48,298.17,59.991,1454761804,"274151322000076","219011344069620",0.00,-1.00,0,296.06,300.57,0.0,0.0,0.000,628934.3,628934.3,9779,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454761835,111360.00
02/06/2016 07:30,2,0.000,ALERT,211.70,301.47,59.986,1454761804,"201051344000868","219011344069620",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,309196.4,309196.4,15777,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454761837,111361.00
02/06/2016 07:30,2,0.000,ALERT,210.57,299.07,59.975,1454761804,"274151322000095","219011344069620",0.00,-2.00,0,297.57,300.87,0.0,0.0,0.000,621921.6,621921.6,9620,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454761839,111362.00
02/06/2016 07:30,2,0.000,ALERT,211.25,300.27,59.975,1454761804,"201051344000988","219011344069620",0.00,-1.00,0,296.36,302.37,0.0,0.0,0.000,307816.7,307816.7,16030,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454761841,111363.00
02/06/2016 07:30,2,0.000,ALERT,211.03,298.77,59.949,1454761804,"201051344001025","219011344069620",0.00,-2.00,0,297.57,302.37,0.0,0.0,0.000,320720.2,320720.2,20581,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454761842,111364.00
02/06/2016 07:30,2,0.000,ALERT,211.48,300.87,59.965,1454761804,"201051344000458","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,318056.5,318056.5,15999,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454761844,111365.00
02/06/2016 07:30,2,0.000,ALERT,212.16,300.57,59.975,1454761804,"201051344000853","219011344069620",0.00,-1.50,0,298.77,302.68,0.0,0.0,0.000,316278.7,316278.7,15710,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454761846,111366.00
02/06/2016 07:30,2,0.000,ALERT,211.48,299.37,60.007,1454761804,"201051344000685","219011344069620",0.00,-1.50,0,298.17,301.77,0.0,0.0,0.000,323049.5,323049.5,20468,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454761848,111367.00
02/06/2016 07:30,2,0.000,ALERT,211.48,299.07,59.965,1454761804,"201051344000917","219011344069620",0.00,-0.50,0,296.96,301.17,0.0,0.0,0.000,320643.5,320643.5,20443,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454761850,111368.00
02/06/2016 07:30,2,0.000,ALERT,211.48,299.67,59.965,1454761804,"201051344001145","219011344069620",0.00,-1.50,0,298.77,302.37,0.0,0.0,0.000,324786.1,324786.1,20389,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454761852,111369.00
02/06/2016 07:30,2,0.000,ALERT,211.25,298.77,59.959,1454761804,"201051344000651","219011344069620",0.00,-2.50,0,297.87,301.17,0.0,0.0,0.000,317057.6,317057.6,20614,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454761853,111370.00
02/06/2016 07:30,2,0.000,ALERT,210.35,297.26,59.959,1454761804,"274151322000088","219011344069620",0.00,-0.50,0,295.76,299.67,0.0,0.0,0.000,574235.5,574235.5,9509,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454761855,111371.00
02/06/2016 07:30,2,0.000,ALERT,211.25,296.96,59.970,1454761804,"274151322000068","219011344069620",0.00,-0.50,0,295.46,299.07,0.0,0.0,0.000,480614.9,480614.9,10181,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454761857,111372.00
02/06/2016 07:30,2,0.000,ALERT,210.80,299.37,59.975,1454761804,"201051344001135","219011344069620",0.00,-1.50,0,298.47,302.37,0.0,0.0,0.000,313745.2,313745.2,20606,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454761859,111373.00
02/06/2016 07:30,2,0.000,ALERT,211.25,301.77,59.970,1454761804,"201051344000594","219011344069620",0.00,-1.50,0,298.47,302.98,0.0,0.0,0.000,319836.4,319836.4,16011,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454761861,111374.00
02/06/2016 07:30,2,0.000,ALERT,211.25,299.07,59.949,1454761804,"201051344001203","219011344069620",0.00,-2.00,0,297.87,303.28,0.0,0.0,0.000,320090.9,320090.9,20578,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454761862,111375.00
02/06/2016 07:30,2,0.000,ALERT,210.57,298.17,59.938,1454761804,"274151322000054","219011344069620",0.00,-0.50,0,296.06,300.27,0.0,0.0,0.000,586745.9,586745.9,9522,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454761864,111376.00
02/06/2016 07:30,2,0.000,ALERT,211.93,300.87,60.007,1454761804,"201051344000867","219011344069620",0.00,-0.50,0,297.87,302.98,0.0,0.0,0.000,308655.5,308655.5,16003,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454761866,111377.00
02/06/2016 07:30,2,0.000,ALERT,211.25,299.37,59.970,1454761804,"201051344001093","219011344069620",0.00,-0.50,0,298.17,301.77,0.0,0.0,0.000,318959.7,318959.7,20497,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454761868,111378.00
02/06/2016 07:30,2,0.000,ALERT,211.48,300.57,59.975,1454761804,"201051344000900","219011344069620",0.00,-1.50,0,298.47,302.37,0.0,0.0,0.000,323969.4,323969.4,15627,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454761869,111379.00
02/06/2016 07:30,2,0.000,ALERT,211.70,299.97,59.965,1454761804,"201051344000648","219011344069620",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,316905.7,316905.7,15775,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454761871,111380.00
02/06/2016 07:30,2,0.000,ALERT,211.70,301.47,60.002,1454761804,"201051344000569","219011344069620",0.00,-1.50,0,299.67,303.58,0.0,0.0,0.000,324963.6,324963.6,15598,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454761873,111381.00
02/06/2016 07:30,2,0.000,ALERT,211.48,300.87,59.970,1454761804,"201051344000983","219011344069620",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,318002.4,318002.4,15891,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454761875,111382.00
02/06/2016 07:30,2,0.000,ALERT,211.70,300.87,59.970,1454761804,"201051344001158","219011344069620",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,313389.8,313389.8,16032,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454761877,111383.00
02/06/2016 07:30,2,0.000,ALERT,211.93,301.17,60.007,1454761804,"201051344000576","219011344069620",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,318375.4,318375.4,15653,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454761879,111384.00
02/06/2016 07:30,2,0.000,ALERT,210.80,296.66,59.975,1454761804,"274151322000087","219011344069620",0.00,-0.50,0,294.86,299.37,0.0,0.0,0.000,561836.9,561836.9,9555,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454761880,111385.00
02/06/2016 07:45,2,0.000,ALERT,211.70,300.87,59.970,1454762703,"201051344000645","219011344069620",0.00,-1.00,0,298.47,302.37,0.0,0.0,0.000,317729.8,317729.8,15741,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454762705,111386.00
02/06/2016 07:45,2,0.000,ALERT,210.57,297.87,59.965,1454762703,"274151322000085","219011344069620",0.00,-1.00,0,296.36,299.97,0.0,0.0,0.000,589464.1,589464.1,9547,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454762707,111387.00
02/06/2016 07:45,2,0.000,ALERT,211.70,300.87,59.959,1454762703,"201051344000633","219011344069620",0.00,-1.50,0,296.96,302.07,0.0,0.0,0.000,309460.3,309460.3,16032,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454762709,111388.00
