ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/06/2016 07:45,2,0.000,ALERT,211.25,300.87,59.981,1454762703,"201051344000469","219011344069620",0.00,-2.00,0,297.57,302.07,0.0,0.0,0.000,310408.7,310408.7,16021,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454762711,111389.00
02/06/2016 07:45,2,0.000,ALERT,210.57,299.37,59.959,1454762703,"201051344000646","219011344069620",0.00,-1.50,0,297.57,301.17,0.0,0.0,0.000,315586.7,315586.7,20610,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454762713,111390.00
02/06/2016 07:45,2,0.000,ALERT,210.35,298.77,59.965,1454762703,"274151322000052","219011344069620",0.00,-1.00,0,296.36,300.27,0.0,0.0,0.000,597500.7,597500.7,9742,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454762714,111391.00
02/06/2016 07:45,2,0.000,ALERT,210.80,299.07,59.970,1454762703,"201051344000585","219011344069620",0.00,-1.00,0,297.57,301.47,0.0,0.0,0.000,320468.2,320468.2,20602,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454762716,111392.00
02/06/2016 07:45,2,0.000,ALERT,210.57,299.37,59.975,1454762703,"201051344001230","219011344069620",0.00,-1.50,0,297.87,301.47,0.0,0.0,0.000,319595.6,319595.6,20462,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454762718,111393.00
02/06/2016 07:45,2,0.000,ALERT,211.25,299.97,59.981,1454762703,"201051344000582","219011344069620",0.00,-2.00,0,298.77,302.07,0.0,0.0,0.000,313174.4,313174.4,20578,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454762720,111394.00
02/06/2016 07:45,2,0.000,ALERT,210.35,299.07,59.959,1454762703,"201051344000955","219011344069620",0.00,-1.50,0,297.87,301.47,0.0,0.0,0.000,323507.8,323507.8,20568,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454762722,111395.00
02/06/2016 07:45,2,0.000,ALERT,210.57,297.57,59.965,1454762703,"274151322000094","219011344069620",0.00,-2.00,0,296.06,299.37,0.0,0.0,0.000,480461.2,480461.2,10020,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454762723,111396.00
02/06/2016 07:45,2,0.000,ALERT,211.25,301.17,59.959,1454762703,"201051344000579","219011344069620",0.00,-1.00,0,299.67,303.28,0.0,0.0,0.000,324213.3,324213.3,15997,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454762725,111397.00
02/06/2016 07:45,2,0.000,ALERT,210.57,299.37,59.975,1454762703,"201051344000890","219011344069620",0.00,-1.00,0,297.87,302.37,0.0,0.0,0.000,321054.0,321054.0,20529,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454762727,111398.00
02/06/2016 07:45,2,0.000,ALERT,210.80,299.07,59.981,1454762703,"201051344000438","219011344069620",0.00,-2.00,0,297.57,301.47,0.0,0.0,0.000,323207.1,323207.1,20580,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454762729,111399.00
02/06/2016 07:45,2,0.000,ALERT,211.03,298.77,59.975,1454762703,"201051344000417","219011344069620",0.00,-1.50,0,297.26,300.57,0.0,0.0,0.000,316949.1,316949.1,20688,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454762730,111400.00
02/06/2016 07:45,2,0.000,ALERT,210.80,298.77,59.975,1454762703,"274151322000083","219011344069620",0.00,-1.00,0,296.66,300.27,0.0,0.0,0.000,591786.3,591786.3,9735,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454762732,111401.00
02/06/2016 07:45,2,0.000,ALERT,211.25,297.57,59.959,1454762703,"274151322000076","219011344069620",0.00,-1.00,0,296.36,300.57,0.0,0.0,0.000,628934.3,628934.3,9781,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454762734,111402.00
02/06/2016 07:45,2,0.000,ALERT,211.03,301.17,59.970,1454762703,"201051344000868","219011344069620",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,309196.4,309196.4,15779,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454762736,111403.00
02/06/2016 07:45,2,0.000,ALERT,210.57,299.07,60.002,1454762703,"274151322000095","219011344069620",0.00,-2.00,0,297.87,300.87,0.0,0.0,0.000,621921.6,621921.6,9622,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454762738,111404.00
02/06/2016 07:45,2,0.000,ALERT,210.80,300.27,59.965,1454762703,"201051344000988","219011344069620",0.00,-1.00,0,296.36,302.07,0.0,0.0,0.000,307816.7,307816.7,16032,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454762740,111405.00
02/06/2016 07:45,2,0.000,ALERT,210.57,298.47,59.949,1454762703,"201051344001025","219011344069620",0.00,-2.00,0,296.96,301.47,0.0,0.0,0.000,320720.2,320720.2,20583,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454762742,111406.00
02/06/2016 07:45,2,0.000,ALERT,211.03,300.27,59.981,1454762703,"201051344000458","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,318056.5,318056.5,16001,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454762744,111407.00
02/06/2016 07:45,2,0.000,ALERT,211.70,299.97,59.981,1454762703,"201051344000853","219011344069620",0.00,-1.50,0,298.77,302.68,0.0,0.0,0.000,316278.7,316278.7,15712,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454762745,111408.00
02/06/2016 07:45,2,0.000,ALERT,211.03,299.07,59.965,1454762703,"201051344000685","219011344069620",0.00,-1.50,0,297.26,300.87,0.0,0.0,0.000,323049.5,323049.5,20470,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454762747,111409.00
02/06/2016 07:45,2,0.000,ALERT,211.03,298.77,59.981,1454762703,"201051344000917","219011344069620",0.00,0.00,0,296.36,300.57,0.0,0.0,0.000,320643.5,320643.5,20445,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454762749,111410.00
02/06/2016 07:45,2,0.000,ALERT,211.03,299.37,59.986,1454762703,"201051344001145","219011344069620",0.00,-1.50,0,297.87,301.47,0.0,0.0,0.000,324786.1,324786.1,20391,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454762751,111411.00
02/06/2016 07:45,2,0.000,ALERT,210.80,298.47,59.965,1454762703,"201051344000651","219011344069620",0.00,-2.50,0,297.26,300.57,0.0,0.0,0.000,317057.6,317057.6,20616,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454762752,111412.00
02/06/2016 07:45,2,0.000,ALERT,210.12,297.26,60.002,1454762703,"274151322000088","219011344069620",0.00,-0.50,0,296.06,299.67,0.0,0.0,0.000,574235.5,574235.5,9511,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454762754,111413.00
02/06/2016 07:45,2,0.000,ALERT,211.25,297.26,59.959,1454762703,"274151322000068","219011344069620",0.00,-0.50,0,296.06,299.07,0.0,0.0,0.000,480614.9,480614.9,10183,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454762756,111414.00
02/06/2016 07:45,2,0.000,ALERT,210.35,299.07,59.965,1454762703,"201051344001135","219011344069620",0.00,-1.50,0,297.57,301.47,0.0,0.0,0.000,313745.2,313745.2,20608,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454762758,111415.00
02/06/2016 07:45,2,0.000,ALERT,210.80,300.87,59.965,1454762703,"201051344000594","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,319836.4,319836.4,16013,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454762760,111416.00
02/06/2016 07:45,2,0.000,ALERT,210.80,298.47,59.965,1454762703,"201051344001203","219011344069620",0.00,-2.00,0,297.26,302.68,0.0,0.0,0.000,320090.9,320090.9,20580,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454762761,111417.00
02/06/2016 07:45,2,0.000,ALERT,210.80,298.77,59.981,1454762703,"274151322000054","219011344069620",0.00,-0.50,0,296.36,300.27,0.0,0.0,0.000,586745.9,586745.9,9524,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454762763,111418.00
02/06/2016 07:45,2,0.000,ALERT,211.93,300.57,59.965,1454762703,"201051344000867","219011344069620",0.00,-0.50,0,298.17,302.98,0.0,0.0,0.000,308655.5,308655.5,16005,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454762765,111419.00
02/06/2016 07:45,2,0.000,ALERT,211.25,299.67,59.965,1454762703,"201051344001093","219011344069620",0.00,-0.50,0,297.57,300.87,0.0,0.0,0.000,318959.7,318959.7,20499,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454762767,111420.00
02/06/2016 07:45,2,0.000,ALERT,211.48,301.17,59.965,1454762703,"201051344000900","219011344069620",0.00,-1.50,0,298.47,302.07,0.0,0.0,0.000,323969.4,323969.4,15629,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454762769,111421.00
02/06/2016 07:45,2,0.000,ALERT,211.93,300.57,59.917,1454762703,"201051344000648","219011344069620",0.00,-2.00,0,297.87,302.37,0.0,0.0,0.000,316905.7,316905.7,15777,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454762770,111422.00
02/06/2016 07:45,2,0.000,ALERT,211.70,301.47,59.954,1454762703,"201051344000569","219011344069620",0.00,-1.00,0,299.67,303.28,0.0,0.0,0.000,324963.6,324963.6,15600,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454762772,111423.00
02/06/2016 07:45,2,0.000,ALERT,211.70,301.17,59.959,1454762703,"201051344000983","219011344069620",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,318002.4,318002.4,15893,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454762774,111424.00
02/06/2016 07:45,2,0.000,ALERT,211.93,301.17,59.975,1454762703,"201051344001158","219011344069620",0.00,-2.00,0,298.77,302.37,0.0,0.0,0.000,313389.8,313389.8,16034,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454762776,111425.00
02/06/2016 07:45,2,0.000,ALERT,212.16,301.47,59.991,1454762703,"201051344000576","219011344069620",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,318375.4,318375.4,15655,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454762778,111426.00
02/06/2016 07:45,2,0.000,ALERT,211.03,298.17,59.944,1454762703,"274151322000087","219011344069620",0.00,-0.50,0,295.16,299.07,0.0,0.0,0.000,561836.9,561836.9,9557,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454762779,111427.00
02/06/2016 08:00,2,0.000,ALERT,211.70,300.87,59.954,1454763603,"201051344000645","219011344069620",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,317729.8,317729.8,15743,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454763605,111428.00
02/06/2016 08:00,2,0.000,ALERT,210.57,297.57,59.949,1454763603,"274151322000085","219011344069620",0.00,-1.00,0,296.36,300.87,0.0,0.0,0.000,589464.1,589464.1,9549,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454763607,111429.00
02/06/2016 08:00,2,0.000,ALERT,211.70,300.27,59.954,1454763603,"201051344000633","219011344069620",0.00,-1.50,0,297.26,302.37,0.0,0.0,0.000,309460.3,309460.3,16034,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454763609,111430.00
02/06/2016 08:00,2,0.000,ALERT,211.25,300.57,59.975,1454763603,"201051344000469","219011344069620",0.00,-2.00,0,297.87,302.68,0.0,0.0,0.000,310408.7,310408.7,16023,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454763611,111431.00
02/06/2016 08:00,2,0.000,ALERT,210.80,299.07,59.896,1454763603,"201051344000646","219011344069620",0.00,-2.00,0,296.66,300.87,0.0,0.0,0.000,315586.7,315586.7,20612,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454763612,111432.00
02/06/2016 08:00,2,0.000,ALERT,210.12,297.26,59.944,1454763603,"274151322000052","219011344069620",0.00,-1.00,0,296.36,301.17,0.0,0.0,0.000,597500.7,597500.7,9744,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454763614,111433.00
02/06/2016 08:00,2,0.000,ALERT,211.03,299.37,59.959,1454763603,"201051344000585","219011344069620",0.00,-1.00,0,296.96,301.17,0.0,0.0,0.000,320468.2,320468.2,20604,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454763616,111434.00
02/06/2016 08:00,2,0.000,ALERT,210.80,299.37,59.949,1454763603,"201051344001230","219011344069620",0.00,-1.50,0,297.26,301.17,0.0,0.0,0.000,319595.6,319595.6,20464,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454763618,111435.00
02/06/2016 08:00,2,0.000,ALERT,211.25,299.97,59.949,1454763603,"201051344000582","219011344069620",0.00,-2.00,0,298.17,301.77,0.0,0.0,0.000,313174.4,313174.4,20580,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454763619,111436.00
02/06/2016 08:00,2,0.000,ALERT,210.57,299.37,59.965,1454763603,"201051344000955","219011344069620",0.00,-1.50,0,296.96,300.87,0.0,0.0,0.000,323507.8,323507.8,20570,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454763621,111437.00
02/06/2016 08:00,2,0.000,ALERT,210.57,297.26,59.981,1454763603,"274151322000094","219011344069620",0.00,-2.00,0,296.06,299.97,0.0,0.0,0.000,480461.2,480461.2,10022,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454763623,111438.00
02/06/2016 08:00,2,0.000,ALERT,211.25,301.17,59.949,1454763603,"201051344000579","219011344069620",0.00,-1.00,0,299.07,303.58,0.0,0.0,0.000,324213.3,324213.3,15999,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454763625,111439.00
02/06/2016 08:00,2,0.000,ALERT,210.80,299.67,59.949,1454763603,"201051344000890","219011344069620",0.00,-1.00,0,297.26,302.07,0.0,0.0,0.000,321054.0,321054.0,20531,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454763627,111440.00
02/06/2016 08:00,2,0.000,ALERT,211.03,299.37,59.944,1454763603,"201051344000438","219011344069620",0.00,-2.00,0,297.26,301.47,0.0,0.0,0.000,323207.1,323207.1,20582,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454763629,111441.00
02/06/2016 08:00,2,0.000,ALERT,211.03,298.77,59.944,1454763603,"201051344000417","219011344069620",0.00,-1.50,0,296.96,300.57,0.0,0.0,0.000,316949.1,316949.1,20690,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454763630,111442.00
02/06/2016 08:00,2,0.000,ALERT,210.57,297.87,59.938,1454763603,"274151322000083","219011344069620",0.00,-1.00,0,296.96,301.17,0.0,0.0,0.000,591786.3,591786.3,9737,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454763632,111443.00
02/06/2016 08:00,2,0.000,ALERT,211.03,298.47,59.944,1454763603,"274151322000076","219011344069620",0.00,-1.00,0,296.66,301.17,0.0,0.0,0.000,628934.3,628934.3,9783,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454763634,111444.00
02/06/2016 08:00,2,0.000,ALERT,211.25,301.47,59.949,1454763603,"201051344000868","219011344069620",0.00,-1.50,0,299.07,303.88,0.0,0.0,0.000,309196.4,309196.4,15781,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454763636,111445.00
02/06/2016 08:00,2,0.000,ALERT,210.35,298.77,59.917,1454763603,"274151322000095","219011344069620",0.00,-2.00,0,297.57,301.77,0.0,0.0,0.000,621921.6,621921.6,9624,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454763638,111446.00
02/06/2016 08:00,2,0.000,ALERT,211.03,300.57,59.954,1454763603,"201051344000988","219011344069620",0.00,-1.00,0,295.76,302.68,0.0,0.0,0.000,307816.7,307816.7,16034,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454763640,111447.00
02/06/2016 08:00,2,0.000,ALERT,210.80,298.77,59.954,1454763603,"201051344001025","219011344069620",0.00,-2.00,0,296.36,301.47,0.0,0.0,0.000,320720.2,320720.2,20585,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454763642,111448.00
02/06/2016 08:00,2,0.000,ALERT,211.03,300.87,59.938,1454763603,"201051344000458","219011344069620",0.00,0.00,0,298.47,303.58,0.0,0.0,0.000,318056.5,318056.5,16003,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454763643,111449.00
02/06/2016 08:00,2,0.000,ALERT,211.93,300.57,59.959,1454763603,"201051344000853","219011344069620",0.00,-1.50,0,298.17,302.98,0.0,0.0,0.000,316278.7,316278.7,15714,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454763645,111450.00
02/06/2016 08:00,2,0.000,ALERT,211.25,299.37,59.970,1454763603,"201051344000685","219011344069620",0.00,-1.00,0,296.96,300.87,0.0,0.0,0.000,323049.5,323049.5,20472,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454763647,111451.00
02/06/2016 08:00,2,0.000,ALERT,211.03,298.77,59.949,1454763603,"201051344000917","219011344069620",0.00,0.00,0,296.06,300.57,0.0,0.0,0.000,320643.5,320643.5,20447,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454763649,111452.00
02/06/2016 08:00,2,0.000,ALERT,211.25,299.97,59.986,1454763603,"201051344001145","219011344069620",0.00,-1.50,0,297.57,301.77,0.0,0.0,0.000,324786.1,324786.1,20393,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454763651,111453.00
02/06/2016 08:00,2,0.000,ALERT,211.03,298.77,59.944,1454763603,"201051344000651","219011344069620",0.00,-2.50,0,296.66,300.57,0.0,0.0,0.000,317057.6,317057.6,20618,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454763652,111454.00
02/06/2016 08:00,2,0.000,ALERT,210.12,297.57,59.949,1454763603,"274151322000088","219011344069620",0.00,-0.50,0,296.06,300.57,0.0,0.0,0.000,574235.5,574235.5,9513,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454763654,111455.00
02/06/2016 08:00,2,0.000,ALERT,211.03,296.96,59.938,1454763603,"274151322000068","219011344069620",0.00,0.00,0,296.06,299.97,0.0,0.0,0.000,480614.9,480614.9,10185,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454763656,111456.00
02/06/2016 08:00,2,0.000,ALERT,210.57,299.37,59.944,1454763603,"201051344001135","219011344069620",0.00,-1.50,0,297.26,301.47,0.0,0.0,0.000,313745.2,313745.2,20610,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454763658,111457.00
02/06/2016 08:00,2,0.000,ALERT,210.80,301.17,59.949,1454763603,"201051344000594","219011344069620",0.00,-1.50,0,298.17,303.28,0.0,0.0,0.000,319836.4,319836.4,16015,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454763660,111458.00
02/06/2016 08:00,2,0.000,ALERT,211.03,299.07,59.959,1454763603,"201051344001203","219011344069620",0.00,-1.50,0,296.66,302.68,0.0,0.0,0.000,320090.9,320090.9,20582,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454763661,111459.00
02/06/2016 08:00,2,0.000,ALERT,210.35,298.47,59.944,1454763603,"274151322000054","219011344069620",0.00,-0.50,0,296.66,301.17,0.0,0.0,0.000,586745.9,586745.9,9526,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454763663,111460.00
02/06/2016 08:00,2,0.000,ALERT,211.48,300.27,59.991,1454763603,"201051344000867","219011344069620",0.00,-0.50,0,298.47,303.28,0.0,0.0,0.000,308655.5,308655.5,16007,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454763665,111461.00
02/06/2016 08:00,2,0.000,ALERT,210.80,299.37,59.949,1454763603,"201051344001093","219011344069620",0.00,-0.50,0,297.87,301.17,0.0,0.0,0.000,318959.7,318959.7,20501,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454763667,111462.00
02/06/2016 08:00,2,0.000,ALERT,211.03,300.87,59.949,1454763603,"201051344000900","219011344069620",0.00,-1.50,0,298.77,302.68,0.0,0.0,0.000,323969.4,323969.4,15631,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454763669,111463.00
02/06/2016 08:00,2,0.000,ALERT,211.25,299.97,59.949,1454763603,"201051344000648","219011344069620",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,316905.7,316905.7,15779,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454763670,111464.00
02/06/2016 08:00,2,0.000,ALERT,211.48,301.47,59.949,1454763603,"201051344000569","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,324963.6,324963.6,15602,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454763672,111465.00
02/06/2016 08:00,2,0.000,ALERT,211.25,300.87,59.944,1454763603,"201051344000983","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,318002.4,318002.4,15895,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454763674,111466.00
02/06/2016 08:00,2,0.000,ALERT,211.25,300.57,59.954,1454763603,"201051344001158","219011344069620",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,313389.8,313389.8,16036,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454763676,111467.00
02/06/2016 08:00,2,0.000,ALERT,211.93,301.47,59.896,1454763603,"201051344000576","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,318375.4,318375.4,15657,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454763678,111468.00
02/06/2016 08:00,2,0.000,ALERT,210.35,296.66,59.954,1454763603,"274151322000087","219011344069620",0.00,0.00,0,295.46,299.97,0.0,0.0,0.000,561836.9,561836.9,9559,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454763679,111469.00
02/06/2016 08:15,2,0.000,ALERT,211.93,300.57,59.954,1454764503,"201051344000645","219011344069620",0.00,-1.00,0,287.05,302.68,0.0,0.0,0.000,317729.8,317729.8,15745,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454764505,111470.00
02/06/2016 08:15,2,0.000,ALERT,211.03,298.47,59.991,1454764503,"274151322000085","219011344069620",0.00,-0.50,0,284.64,299.67,0.0,0.0,0.000,589464.1,589464.1,9551,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454764507,111471.00
02/06/2016 08:15,2,0.000,ALERT,212.16,300.57,59.996,1454764503,"201051344000633","219011344069620",0.00,-1.50,0,285.24,302.07,0.0,0.0,0.000,309460.3,309460.3,16036,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454764508,111472.00
02/06/2016 08:15,2,0.000,ALERT,211.48,300.87,60.007,1454764503,"201051344000469","219011344069620",0.00,-2.00,0,286.14,302.37,0.0,0.0,0.000,310408.7,310408.7,16025,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454764510,111473.00
02/06/2016 08:15,2,0.000,ALERT,210.57,299.07,59.991,1454764503,"201051344000646","219011344069620",0.00,-2.00,0,284.94,300.87,0.0,0.0,0.000,315586.7,315586.7,20614,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454764512,111474.00
02/06/2016 08:15,2,0.000,ALERT,210.57,297.26,59.991,1454764503,"274151322000052","219011344069620",0.00,-1.00,0,284.64,299.97,0.0,0.0,0.000,597500.7,597500.7,9746,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454764514,111475.00
02/06/2016 08:15,2,0.000,ALERT,211.03,299.37,59.986,1454764503,"201051344000585","219011344069620",0.00,-1.00,0,284.64,300.87,0.0,0.0,0.000,320468.2,320468.2,20606,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454764516,111476.00
02/06/2016 08:15,2,0.000,ALERT,210.80,299.37,59.996,1454764503,"201051344001230","219011344069620",0.00,-1.00,0,285.54,301.17,0.0,0.0,0.000,319595.6,319595.6,20466,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454764518,111477.00
02/06/2016 08:15,2,0.000,ALERT,211.25,300.27,59.991,1454764503,"201051344000582","219011344069620",0.00,-2.00,0,285.84,301.77,0.0,0.0,0.000,313174.4,313174.4,20582,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454764519,111478.00
02/06/2016 08:15,2,0.000,ALERT,210.35,299.37,59.986,1454764503,"201051344000955","219011344069620",0.00,-1.50,0,285.24,300.57,0.0,0.0,0.000,323507.8,323507.8,20572,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454764521,111479.00
02/06/2016 08:15,2,0.000,ALERT,210.80,297.26,59.944,1454764503,"274151322000094","219011344069620",0.00,-2.00,0,284.34,298.77,0.0,0.0,0.000,480461.2,480461.2,10024,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454764523,111480.00
02/06/2016 08:15,2,0.000,ALERT,211.48,301.47,59.959,1454764503,"201051344000579","219011344069620",0.00,-1.00,0,287.65,303.28,0.0,0.0,0.000,324213.3,324213.3,16001,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454764525,111481.00
02/06/2016 08:15,2,0.000,ALERT,210.80,299.67,59.991,1454764503,"201051344000890","219011344069620",0.00,-1.00,0,285.84,301.77,0.0,0.0,0.000,321054.0,321054.0,20533,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454764527,111482.00
02/06/2016 08:15,2,0.000,ALERT,211.03,299.07,59.986,1454764503,"201051344000438","219011344069620",0.00,-1.50,0,285.24,301.47,0.0,0.0,0.000,323207.1,323207.1,20584,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454764528,111483.00
02/06/2016 08:15,2,0.000,ALERT,211.03,298.47,59.986,1454764503,"201051344000417","219011344069620",0.00,-1.50,0,284.64,300.27,0.0,0.0,0.000,316949.1,316949.1,20692,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454764530,111484.00
02/06/2016 08:15,2,0.000,ALERT,210.80,297.87,59.975,1454764503,"274151322000083","219011344069620",0.00,-1.00,0,285.24,299.97,0.0,0.0,0.000,591786.3,591786.3,9739,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454764532,111485.00
02/06/2016 08:15,2,0.000,ALERT,211.48,297.87,59.986,1454764503,"274151322000076","219011344069620",0.00,-1.00,0,284.64,299.97,0.0,0.0,0.000,628934.3,628934.3,9785,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454764534,111486.00
02/06/2016 08:15,2,0.000,ALERT,211.70,301.77,59.986,1454764503,"201051344000868","219011344069620",0.00,-1.50,0,287.65,303.28,0.0,0.0,0.000,309196.4,309196.4,15783,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454764535,111487.00
02/06/2016 08:15,2,0.000,ALERT,210.80,298.77,60.018,1454764503,"274151322000095","219011344069620",0.00,-2.00,0,285.84,300.57,0.0,0.0,0.000,621921.6,621921.6,9626,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454764537,111488.00
02/06/2016 08:15,2,0.000,ALERT,211.48,300.57,59.981,1454764503,"201051344000988","219011344069620",0.00,-1.00,0,284.64,302.07,0.0,0.0,0.000,307816.7,307816.7,16036,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454764539,111489.00
02/06/2016 08:15,2,0.000,ALERT,210.57,298.47,60.023,1454764503,"201051344001025","219011344069620",0.00,-2.00,0,284.64,301.47,0.0,0.0,0.000,320720.2,320720.2,20587,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454764541,111490.00
02/06/2016 08:15,2,0.000,ALERT,211.48,300.87,59.991,1454764503,"201051344000458","219011344069620",0.00,0.50,0,287.05,303.28,0.0,0.0,0.000,318056.5,318056.5,16005,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454764543,111491.00
02/06/2016 08:15,2,0.000,ALERT,211.93,300.27,60.034,1454764503,"201051344000853","219011344069620",0.00,-1.50,0,286.74,302.68,0.0,0.0,0.000,316278.7,316278.7,15716,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454764545,111492.00
02/06/2016 08:15,2,0.000,ALERT,211.03,299.07,59.981,1454764503,"201051344000685","219011344069620",0.00,-1.50,0,284.94,300.87,0.0,0.0,0.000,323049.5,323049.5,20474,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454764547,111493.00
02/06/2016 08:15,2,0.000,ALERT,211.03,298.77,59.975,1454764503,"201051344000917","219011344069620",0.00,0.00,0,284.04,300.57,0.0,0.0,0.000,320643.5,320643.5,20449,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454764548,111494.00
02/06/2016 08:15,2,0.000,ALERT,211.03,299.67,59.975,1454764503,"201051344001145","219011344069620",0.00,-1.50,0,285.84,301.77,0.0,0.0,0.000,324786.1,324786.1,20395,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454764550,111495.00
02/06/2016 08:15,2,0.000,ALERT,210.80,298.47,59.991,1454764503,"201051344000651","219011344069620",0.00,-2.50,0,284.94,300.27,0.0,0.0,0.000,317057.6,317057.6,20620,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454764552,111496.00
02/06/2016 08:15,2,0.000,ALERT,210.35,297.26,59.970,1454764503,"274151322000088","219011344069620",0.00,0.00,0,284.64,299.37,0.0,0.0,0.000,574235.5,574235.5,9515,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454764554,111497.00
02/06/2016 08:15,2,0.000,ALERT,211.25,296.96,59.970,1454764503,"274151322000068","219011344069620",0.00,0.00,0,284.34,298.77,0.0,0.0,0.000,480614.9,480614.9,10187,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454764556,111498.00
02/06/2016 08:15,2,0.000,ALERT,210.35,299.07,59.938,1454764503,"201051344001135","219011344069620",0.00,-1.50,0,285.54,301.47,0.0,0.0,0.000,313745.2,313745.2,20612,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454764557,111499.00
02/06/2016 08:15,2,0.000,ALERT,211.25,301.47,60.023,1454764503,"201051344000594","219011344069620",0.00,-1.50,0,286.74,302.98,0.0,0.0,0.000,319836.4,319836.4,16017,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454764559,111500.00
02/06/2016 08:15,2,0.000,ALERT,210.80,298.77,59.970,1454764503,"201051344001203","219011344069620",0.00,-2.00,0,285.24,302.37,0.0,0.0,0.000,320090.9,320090.9,20584,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454764561,111501.00
02/06/2016 08:15,2,0.000,ALERT,210.35,298.17,59.981,1454764503,"274151322000054","219011344069620",0.00,-0.50,0,284.94,299.97,0.0,0.0,0.000,586745.9,586745.9,9528,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454764563,111502.00
02/06/2016 08:15,2,0.000,ALERT,211.93,300.57,59.981,1454764503,"201051344000867","219011344069620",0.00,-0.50,0,286.14,302.68,0.0,0.0,0.000,308655.5,308655.5,16009,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454764565,111503.00
02/06/2016 08:15,2,0.000,ALERT,210.80,299.07,59.970,1454764503,"201051344001093","219011344069620",0.00,0.00,0,284.94,300.87,0.0,0.0,0.000,318959.7,318959.7,20503,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454764566,111504.00
02/06/2016 08:15,2,0.000,ALERT,211.25,300.57,59.986,1454764503,"201051344000900","219011344069620",0.00,-1.50,0,286.44,302.37,0.0,0.0,0.000,323969.4,323969.4,15633,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454764568,111505.00
02/06/2016 08:15,2,0.000,ALERT,211.70,299.97,59.975,1454764503,"201051344000648","219011344069620",0.00,-2.00,0,286.14,302.37,0.0,0.0,0.000,316905.7,316905.7,15781,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454764570,111506.00
02/06/2016 08:15,2,0.000,ALERT,211.48,301.17,59.981,1454764503,"201051344000569","219011344069620",0.00,-1.00,0,287.65,303.58,0.0,0.0,0.000,324963.6,324963.6,15604,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454764572,111507.00
02/06/2016 08:15,2,0.000,ALERT,211.48,300.87,59.975,1454764503,"201051344000983","219011344069620",0.00,-1.00,0,287.05,302.98,0.0,0.0,0.000,318002.4,318002.4,15897,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454764573,111508.00
02/06/2016 08:15,2,0.000,ALERT,211.70,300.87,60.018,1454764503,"201051344001158","219011344069620",0.00,-2.00,0,286.44,302.37,0.0,0.0,0.000,313389.8,313389.8,16038,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454764575,111509.00
02/06/2016 08:15,2,0.000,ALERT,211.93,301.17,59.970,1454764503,"201051344000576","219011344069620",0.00,-1.50,0,287.35,302.98,0.0,0.0,0.000,318375.4,318375.4,15659,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454764577,111510.00
02/06/2016 08:15,2,0.000,ALERT,210.80,296.96,59.975,1454764503,"274151322000087","219011344069620",0.00,0.00,0,283.74,299.07,0.0,0.0,0.000,561836.9,561836.9,9561,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454764579,111511.00
02/06/2016 08:30,2,0.000,ALERT,212.16,301.47,59.981,1454765404,"201051344000645","219011344069620",0.00,-1.00,0,298.77,302.68,0.0,0.0,0.000,317729.8,317729.8,15747,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454765406,111512.00
02/06/2016 08:30,2,0.021,ALERT,211.03,297.87,59.975,1454765404,"274151322000085","219011344069620",27.75,-1.00,0,296.06,299.67,0.0,0.0,0.000,589464.1,589464.1,9553,0,0,0,L,1151911521,0,121.55,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1454765407,111513.00
02/06/2016 08:30,2,0.000,ALERT,212.38,300.87,59.986,1454765404,"201051344000633","219011344069620",0.00,-1.50,0,297.26,302.37,0.0,0.0,0.000,309460.3,309460.3,16038,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454765409,111514.00
02/06/2016 08:30,2,0.000,ALERT,211.70,301.17,59.954,1454765404,"201051344000469","219011344069620",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,310408.7,310408.7,16027,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454765411,111515.00
02/06/2016 08:30,2,0.000,ALERT,211.03,299.97,59.996,1454765404,"201051344000646","219011344069620",0.00,-1.50,0,296.66,301.17,0.0,0.0,0.000,315586.7,315586.7,20616,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454765413,111516.00
02/06/2016 08:30,2,0.041,ALERT,210.12,298.47,59.981,1454765404,"274151322000052","219011344069620",28.53,-1.00,0,296.06,300.27,0.0,0.0,0.000,597500.7,597500.7,9748,0,0,0,L,1151911521,0,120.20,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1454765415,111517.00
02/06/2016 08:30,2,0.000,ALERT,211.25,300.27,59.986,1454765404,"201051344000585","219011344069620",0.00,-1.00,0,296.96,301.47,0.0,0.0,0.000,320468.2,320468.2,20608,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454765416,111518.00
02/06/2016 08:30,2,0.000,ALERT,211.25,300.57,59.991,1454765404,"201051344001230","219011344069620",0.00,-1.50,0,297.57,301.77,0.0,0.0,0.000,319595.6,319595.6,20468,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454765418,111519.00
02/06/2016 08:30,2,0.000,ALERT,211.70,300.87,59.986,1454765404,"201051344000582","219011344069620",0.00,-2.00,0,298.47,302.07,0.0,0.0,0.000,313174.4,313174.4,20584,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454765420,111520.00
02/06/2016 08:30,2,0.000,ALERT,210.80,299.97,59.986,1454765404,"201051344000955","219011344069620",0.00,-1.50,0,297.26,301.17,0.0,0.0,0.000,323507.8,323507.8,20574,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454765422,111521.00
02/06/2016 08:30,2,0.000,ALERT,210.80,296.96,59.991,1454765404,"274151322000094","219011344069620",0.00,-2.00,0,295.46,299.07,0.0,0.0,0.000,480461.2,480461.2,10026,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454765424,111522.00
02/06/2016 08:30,2,0.000,ALERT,211.93,301.77,59.991,1454765404,"201051344000579","219011344069620",0.00,-1.00,0,299.67,303.58,0.0,0.0,0.000,324213.3,324213.3,16003,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454765425,111523.00
02/06/2016 08:30,2,0.000,ALERT,211.03,300.27,59.996,1454765404,"201051344000890","219011344069620",0.00,-1.00,0,297.57,302.37,0.0,0.0,0.000,321054.0,321054.0,20535,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454765427,111524.00
02/06/2016 08:30,2,0.000,ALERT,211.48,299.97,60.002,1454765404,"201051344000438","219011344069620",0.00,-2.00,0,297.26,301.77,0.0,0.0,0.000,323207.1,323207.1,20586,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454765429,111525.00
02/06/2016 08:30,2,0.000,ALERT,211.48,299.37,60.023,1454765404,"201051344000417","219011344069620",0.00,-1.50,0,296.36,300.87,0.0,0.0,0.000,316949.1,316949.1,20694,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454765431,111526.00
02/06/2016 08:30,2,0.020,ALERT,210.80,297.87,59.991,1454765404,"274151322000083","219011344069620",28.35,-1.00,0,296.36,300.27,0.0,0.0,0.000,591786.3,591786.3,9741,0,0,0,L,1151911521,0,120.88,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1454765432,111527.00
02/06/2016 08:30,2,0.018,ALERT,211.70,298.47,59.986,1454765404,"274151322000076","219011344069620",29.32,-1.00,0,296.06,300.27,0.0,0.0,0.000,628934.3,628934.3,9787,0,0,0,L,1151911521,0,121.33,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1454765434,111528.00
02/06/2016 08:30,2,0.000,ALERT,211.70,301.77,60.002,1454765404,"201051344000868","219011344069620",0.00,-2.00,0,299.67,303.58,0.0,0.0,0.000,309196.4,309196.4,15785,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454765437,111529.00
02/06/2016 08:30,2,0.012,ALERT,210.80,299.07,59.981,1454765404,"274151322000095","219011344069620",28.53,-2.00,0,297.26,300.57,0.0,0.0,0.000,621921.6,621921.6,9628,0,0,0,L,1151911521,0,121.10,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1454765439,111530.00
02/06/2016 08:30,2,0.000,ALERT,211.70,300.87,59.944,1454765404,"201051344000988","219011344069620",0.00,-1.00,0,296.06,302.37,0.0,0.0,0.000,307816.7,307816.7,16038,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454765441,111531.00
02/06/2016 08:30,2,0.000,ALERT,211.03,299.37,59.981,1454765404,"201051344001025","219011344069620",0.00,-2.00,0,296.66,302.07,0.0,0.0,0.000,320720.2,320720.2,20589,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454765442,111532.00
02/06/2016 08:30,2,0.000,ALERT,211.48,300.87,60.028,1454765404,"201051344000458","219011344069620",0.00,0.50,0,298.77,303.58,0.0,0.0,0.000,318056.5,318056.5,16007,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454765444,111533.00
