ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/06/2016 08:30,2,0.000,ALERT,212.16,300.87,59.991,1454765404,"201051344000853","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,316278.7,316278.7,15718,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454765446,111534.00
02/06/2016 08:30,2,0.000,ALERT,211.48,299.97,59.991,1454765404,"201051344000685","219011344069620",0.00,-1.00,0,296.96,301.47,0.0,0.0,0.000,323049.5,323049.5,20476,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454765448,111535.00
02/06/2016 08:30,2,0.000,ALERT,211.25,299.37,59.975,1454765404,"201051344000917","219011344069620",0.00,0.00,0,296.06,300.87,0.0,0.0,0.000,320643.5,320643.5,20451,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454765449,111536.00
02/06/2016 08:30,2,0.000,ALERT,211.48,300.57,60.034,1454765404,"201051344001145","219011344069620",0.00,-1.50,0,297.57,302.07,0.0,0.0,0.000,324786.1,324786.1,20397,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454765451,111537.00
02/06/2016 08:30,2,0.000,ALERT,211.48,299.67,59.981,1454765404,"201051344000651","219011344069620",0.00,-2.50,0,296.96,300.87,0.0,0.0,0.000,317057.6,317057.6,20622,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454765453,111538.00
02/06/2016 08:30,2,0.010,ALERT,210.57,297.26,59.975,1454765404,"274151322000088","219011344069620",25.64,-0.50,0,295.46,299.67,0.0,0.0,0.000,574235.5,574235.5,9517,0,0,0,L,1151911521,0,121.55,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1454765455,111539.00
02/06/2016 08:30,2,0.000,ALERT,211.48,297.26,59.975,1454765404,"274151322000068","219011344069620",0.00,0.00,0,295.46,299.07,0.0,0.0,0.000,480614.9,480614.9,10189,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454765457,111540.00
02/06/2016 08:30,2,0.000,ALERT,211.03,299.97,59.959,1454765404,"201051344001135","219011344069620",0.00,-1.50,0,297.57,302.07,0.0,0.0,0.000,313745.2,313745.2,20614,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454765458,111541.00
02/06/2016 08:30,2,0.000,ALERT,211.48,301.77,59.975,1454765404,"201051344000594","219011344069620",0.00,-1.50,0,298.47,302.98,0.0,0.0,0.000,319836.4,319836.4,16019,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454765460,111542.00
02/06/2016 08:30,2,0.000,ALERT,211.25,299.67,59.965,1454765404,"201051344001203","219011344069620",0.00,-1.50,0,296.96,302.98,0.0,0.0,0.000,320090.9,320090.9,20586,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454765462,111543.00
02/06/2016 08:30,2,0.016,ALERT,210.35,297.57,59.949,1454765404,"274151322000054","219011344069620",27.93,0.00,0,296.06,300.27,0.0,0.0,0.000,586745.9,586745.9,9530,0,0,0,L,1151911521,0,121.10,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1454765464,111544.00
02/06/2016 08:30,2,0.000,ALERT,211.93,300.57,59.981,1454765404,"201051344000867","219011344069620",0.00,-0.50,0,298.17,302.98,0.0,0.0,0.000,308655.5,308655.5,16011,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454765466,111545.00
02/06/2016 08:30,2,0.000,ALERT,211.25,299.97,59.970,1454765404,"201051344001093","219011344069620",0.00,-0.50,0,297.26,301.17,0.0,0.0,0.000,318959.7,318959.7,20505,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454765467,111546.00
02/06/2016 08:30,2,0.000,ALERT,211.70,301.17,59.944,1454765404,"201051344000900","219011344069620",0.00,-1.50,0,298.17,302.37,0.0,0.0,0.000,323969.4,323969.4,15635,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454765469,111547.00
02/06/2016 08:30,2,0.000,ALERT,211.93,300.57,59.986,1454765404,"201051344000648","219011344069620",0.00,-2.00,0,298.17,302.68,0.0,0.0,0.000,316905.7,316905.7,15783,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454765471,111548.00
02/06/2016 08:30,2,0.000,ALERT,211.93,301.47,59.975,1454765404,"201051344000569","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,324963.6,324963.6,15606,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454765473,111549.00
02/06/2016 08:30,2,0.000,ALERT,211.70,300.87,59.981,1454765404,"201051344000983","219011344069620",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,318002.4,318002.4,15899,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454765475,111550.00
02/06/2016 08:30,2,0.000,ALERT,211.93,300.87,59.986,1454765404,"201051344001158","219011344069620",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,313389.8,313389.8,16040,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454765476,111551.00
02/06/2016 08:30,2,0.000,ALERT,212.16,301.47,59.986,1454765404,"201051344000576","219011344069620",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,318375.4,318375.4,15661,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454765478,111552.00
02/06/2016 08:30,2,0.031,ALERT,210.57,297.57,59.981,1454765404,"274151322000087","219011344069620",26.74,0.00,0,294.86,299.07,0.0,0.0,0.000,561836.9,561836.9,9563,0,0,0,L,1151911521,0,120.88,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1454765480,111553.00
02/06/2016 08:45,2,0.121,ALERT,212.16,301.17,60.018,1454766303,"201051344000645","219011344069620",17.24,-1.00,0,299.37,302.98,2.1,0.2,0.000,317729.8,317729.8,15749,0,0,0,L,1122011218,0,121.33,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1454766305,111554.00
02/06/2016 08:45,2,0.018,ALERT,210.80,297.87,59.970,1454766303,"274151322000085","219011344069620",29.72,-0.50,0,296.06,300.27,0.0,0.0,0.000,589464.1,589464.1,9555,0,0,0,L,1151911521,0,121.55,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454766307,111555.00
02/06/2016 08:45,2,0.139,ALERT,212.38,300.87,59.981,1454766303,"201051344000633","219011344069620",15.84,-1.50,0,297.57,302.68,2.3,0.3,0.000,309460.3,309460.3,16040,0,0,0,L,1122011218,0,121.33,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1454766309,111556.00
02/06/2016 08:45,2,0.000,ALERT,211.93,300.87,59.970,1454766303,"201051344000469","219011344069620",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,310408.7,310408.7,16029,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454766311,111557.00
02/06/2016 08:45,2,0.129,ALERT,211.03,299.97,59.981,1454766303,"201051344000646","219011344069620",16.06,-1.50,0,297.57,301.47,2.1,0.1,0.000,315586.7,315586.7,20618,0,0,0,L,1122011218,0,121.55,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1454766312,111558.00
02/06/2016 08:45,2,0.078,ALERT,210.80,297.87,59.986,1454766303,"274151322000052","219011344069620",16.30,-1.00,0,296.06,300.57,1.3,0.0,0.000,597500.7,597500.7,9750,0,0,0,L,1151911521,0,120.42,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454766314,111559.00
02/06/2016 08:45,2,0.123,ALERT,211.25,300.27,59.981,1454766303,"201051344000585","219011344069620",16.26,-1.00,0,297.57,301.77,2.0,0.0,0.000,320468.2,320468.2,20610,0,0,0,L,1122011218,0,120.88,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1454766316,111560.00
02/06/2016 08:45,2,0.086,ALERT,211.25,300.57,59.975,1454766303,"201051344001230","219011344069620",26.22,-1.00,0,297.87,301.77,2.1,0.1,0.000,319595.6,319595.6,20470,0,0,0,L,1122011218,0,121.55,120.65,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1454766318,111561.00
02/06/2016 08:45,2,0.150,ALERT,211.93,301.17,59.981,1454766303,"201051344000582","219011344069620",16.24,-2.00,0,298.47,302.37,2.5,0.5,0.000,313174.5,313174.5,20586,0,0,0,L,1122011218,0,121.55,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1454766320,111562.00
02/06/2016 08:45,2,0.164,ALERT,211.03,300.27,59.975,1454766303,"201051344000955","219011344069620",16.04,-1.50,0,298.17,301.47,2.7,0.7,0.000,323507.9,323507.9,20576,0,0,0,L,1122011218,0,120.88,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1454766321,111563.00
02/06/2016 08:45,2,0.000,ALERT,211.03,297.57,59.970,1454766303,"274151322000094","219011344069620",40.97,-1.50,0,295.76,389.84,0.0,0.0,0.000,480461.2,480461.2,10028,0,0,0,L,1151911521,0,120.88,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454766323,111564.00
02/06/2016 08:45,2,0.168,ALERT,211.93,301.77,59.996,1454766303,"201051344000579","219011344069620",17.14,-1.00,0,299.97,303.58,3.0,0.9,0.000,324213.4,324213.4,16005,0,0,0,L,1122011218,0,120.88,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1454766325,111565.00
02/06/2016 08:45,2,0.158,ALERT,211.03,300.57,59.975,1454766303,"201051344000890","219011344069620",17.29,-1.00,0,298.47,302.68,2.8,0.8,0.000,321054.1,321054.1,20537,0,0,0,L,1122011218,0,121.55,120.20,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1454766327,111566.00
02/06/2016 08:45,2,0.166,ALERT,211.25,299.97,59.981,1454766303,"201051344000438","219011344069620",15.88,-1.50,0,298.17,301.77,2.7,0.7,0.000,323207.1,323207.1,20588,0,0,0,L,1122011218,0,121.55,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1454766329,111567.00
02/06/2016 08:45,2,0.207,ALERT,211.48,299.67,59.975,1454766303,"201051344000417","219011344069620",16.52,-1.50,0,297.57,300.87,3.5,1.4,0.000,316949.3,316949.3,20696,0,0,0,L,1122011218,0,121.33,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1454766330,111568.00
02/06/2016 08:45,2,0.057,ALERT,211.03,298.17,59.970,1454766303,"274151322000083","219011344069620",16.96,-1.00,0,296.66,300.57,0.9,0.0,0.000,591786.3,591786.3,9743,0,0,0,L,1151911521,0,120.88,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454766332,111569.00
02/06/2016 08:45,2,0.057,ALERT,211.48,298.47,59.981,1454766303,"274151322000076","219011344069620",18.89,-1.00,0,296.36,300.57,1.1,0.0,0.000,628934.3,628934.3,9789,0,0,0,L,1151911521,0,121.33,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,250,0,0,0,0,0,0,0,0,0,0,0,1454766334,111570.00
02/06/2016 08:45,2,0.133,ALERT,211.93,302.07,60.028,1454766303,"201051344000868","219011344069620",17.18,-1.50,0,299.67,303.88,2.3,0.3,0.000,309196.4,309196.4,15787,0,0,0,L,1122011218,0,120.88,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1454766336,111571.00
02/06/2016 08:45,2,0.049,ALERT,210.80,299.37,60.007,1454766303,"274151322000095","219011344069620",18.57,-2.00,0,297.57,301.17,0.9,0.0,0.000,621921.6,621921.6,9630,0,0,0,L,1151911521,0,121.33,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,251,0,0,0,0,0,0,0,0,0,0,0,1454766338,111572.00
02/06/2016 08:45,2,0.068,ALERT,211.70,301.47,59.975,1454766303,"201051344000988","219011344069620",24.77,-1.00,0,296.66,302.68,1.7,0.0,0.000,307816.7,307816.7,16040,0,0,0,L,1122011218,0,120.65,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1454766340,111573.00
02/06/2016 08:45,2,0.129,ALERT,211.03,299.37,59.970,1454766303,"201051344001025","219011344069620",17.16,-2.00,0,297.57,302.07,2.2,0.2,0.000,320720.2,320720.2,20591,0,0,0,L,1122011218,0,121.10,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1454766341,111574.00
02/06/2016 08:45,2,0.000,ALERT,211.70,301.17,59.954,1454766303,"201051344000458","219011344069620",0.00,0.50,0,299.37,303.88,0.0,0.0,0.000,318056.5,318056.5,16009,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454766343,111575.00
02/06/2016 08:45,2,0.000,ALERT,212.38,301.17,59.970,1454766303,"201051344000853","219011344069620",0.00,-1.50,0,298.77,302.98,0.0,0.0,0.000,316278.7,316278.7,15720,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454766345,111576.00
02/06/2016 08:45,2,0.143,ALERT,211.70,300.27,59.981,1454766303,"201051344000685","219011344069620",16.82,-1.00,0,298.17,301.77,2.4,0.4,0.000,323049.5,323049.5,20478,0,0,0,L,1122011218,0,122.23,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1454766347,111577.00
02/06/2016 08:45,2,0.129,ALERT,211.48,299.97,59.975,1454766303,"201051344000917","219011344069620",16.06,0.00,0,296.96,301.17,2.1,0.1,0.000,320643.5,320643.5,20453,0,0,0,L,1122011218,0,121.33,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1454766349,111578.00
02/06/2016 08:45,2,0.113,ALERT,211.70,300.57,59.938,1454766303,"201051344001145","219011344069620",16.96,-1.50,0,298.47,302.37,1.9,0.0,0.000,324786.1,324786.1,20399,0,0,0,L,1122011218,0,121.55,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1454766350,111579.00
02/06/2016 08:45,2,0.164,ALERT,211.48,299.67,59.975,1454766303,"201051344000651","219011344069620",16.86,-2.50,0,297.87,301.17,2.9,0.8,0.000,317057.6,317057.6,20624,0,0,0,L,1122011218,0,121.78,120.65,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1454766352,111580.00
02/06/2016 08:45,2,0.008,ALERT,210.57,297.87,59.981,1454766303,"274151322000088","219011344069620",27.97,0.00,0,296.06,299.97,0.0,0.0,0.000,574235.5,574235.5,9519,0,0,0,L,1151911521,0,121.33,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454766354,111581.00
02/06/2016 08:45,2,0.006,ALERT,211.48,297.26,59.981,1454766303,"274151322000068","219011344069620",41.57,0.00,0,295.76,395.85,0.0,0.0,0.000,480614.9,480614.9,10191,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454766356,111582.00
02/06/2016 08:45,2,0.123,ALERT,211.03,299.97,59.970,1454766303,"201051344001135","219011344069620",18.37,-1.50,0,298.47,302.07,2.3,0.3,0.000,313745.2,313745.2,20616,0,0,0,L,1122011218,0,121.10,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1454766358,111583.00
02/06/2016 08:45,2,0.152,ALERT,211.70,302.07,59.991,1454766303,"201051344000594","219011344069620",19.00,-1.50,0,299.07,303.28,3.0,0.9,0.000,319836.4,319836.4,16021,0,0,0,L,1122011218,0,120.88,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1454766360,111584.00
02/06/2016 08:45,2,0.141,ALERT,211.25,299.97,59.975,1454766303,"201051344001203","219011344069620",17.31,-1.50,0,297.87,303.28,2.5,0.5,0.000,320090.9,320090.9,20588,0,0,0,L,1122011218,0,121.78,120.65,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1454766361,111585.00
02/06/2016 08:45,2,0.014,ALERT,210.80,298.17,59.975,1454766303,"274151322000054","219011344069620",29.80,0.00,0,296.36,300.57,0.0,0.0,0.000,586745.9,586745.9,9532,0,0,0,L,1151911521,0,120.88,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454766363,111586.00
02/06/2016 08:45,2,0.131,ALERT,212.16,300.87,59.949,1454766303,"201051344000867","219011344069620",18.47,-0.50,0,298.47,303.28,2.5,0.4,0.000,308655.5,308655.5,16013,0,0,0,L,1122011218,0,121.33,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1454766365,111587.00
02/06/2016 08:45,2,0.199,ALERT,211.25,299.97,59.981,1454766303,"201051344001093","219011344069620",16.88,-0.50,0,297.87,301.47,3.4,1.4,0.000,318959.9,318959.9,20507,0,0,0,L,1122011218,0,121.33,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1454766367,111588.00
02/06/2016 08:45,2,0.068,ALERT,211.70,301.47,59.991,1454766303,"201051344000900","219011344069620",17.53,-1.50,0,299.07,302.68,1.2,0.0,0.000,323969.4,323969.4,15637,0,0,0,L,1122011218,0,120.88,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1454766369,111589.00
02/06/2016 08:45,2,0.162,ALERT,212.16,300.87,60.023,1454766303,"201051344000648","219011344069620",18.96,-2.00,0,298.47,302.98,3.1,1.1,0.000,316905.8,316905.8,15785,0,0,0,L,1122011218,0,120.65,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1454766371,111590.00
02/06/2016 08:45,2,0.000,ALERT,211.70,301.77,59.944,1454766303,"201051344000569","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,324963.6,324963.6,15608,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454766372,111591.00
02/06/2016 08:45,2,0.000,ALERT,211.70,301.17,59.981,1454766303,"201051344000983","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,318002.4,318002.4,15901,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454766374,111592.00
02/06/2016 08:45,2,0.127,ALERT,212.16,301.47,59.981,1454766303,"201051344001158","219011344069620",18.67,-2.00,0,298.77,302.68,2.4,0.4,0.000,313389.8,313389.8,16042,0,0,0,L,1122011218,0,120.88,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1454766376,111593.00
02/06/2016 08:45,2,0.158,ALERT,212.16,301.77,59.986,1454766303,"201051344000576","219011344069620",15.72,-1.50,0,299.37,303.28,2.5,0.5,0.000,318375.5,318375.5,15663,0,0,0,L,1122011218,0,121.10,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1454766378,111594.00
02/06/2016 08:45,2,0.029,ALERT,210.80,297.87,59.986,1454766303,"274151322000087","219011344069620",28.73,0.00,0,295.16,299.37,0.0,0.0,0.000,561836.9,561836.9,9565,0,0,0,L,1151911521,0,120.88,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454766380,111595.00
02/06/2016 09:00,2,0.170,ACTIVE,211.48,300.57,59.981,1454767204,"201051344000645","219011344069620",21.99,-0.50,0,299.07,302.98,3.8,1.8,0.000,317730.0,317730.0,15751,0,0,0,L,1122011218,0,120.88,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454767205,111596.00
02/06/2016 09:00,2,0.068,ALERT,210.12,297.87,59.965,1454767204,"274151322000085","219011344069620",22.38,-0.50,0,295.76,300.57,1.6,0.0,0.000,589464.1,589464.1,9557,0,0,0,L,1151911521,0,121.10,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1454767206,111597.00
02/06/2016 09:00,2,0.199,ACTIVE,211.70,299.97,59.975,1454767204,"201051344000633","219011344069620",20.04,-1.50,0,297.57,302.68,4.1,2.0,0.000,309460.6,309460.6,16042,0,0,0,L,1122011218,0,120.88,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454767207,111598.00
02/06/2016 09:00,2,0.000,ALERT,211.03,300.27,60.007,1454767204,"201051344000469","219011344069620",0.00,-2.00,0,298.17,302.68,0.0,0.0,0.000,310408.7,310408.7,16031,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454767209,111599.00
02/06/2016 09:00,2,0.164,ACTIVE,210.12,299.07,59.965,1454767204,"201051344000646","219011344069620",23.16,-1.50,0,297.57,301.77,3.9,1.8,0.000,315586.9,315586.9,20620,0,0,0,L,1122011218,0,121.10,120.20,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454767210,111600.00
02/06/2016 09:00,2,0.104,ACTIVE,209.90,297.57,59.975,1454767204,"274151322000052","219011344069620",22.90,-0.50,0,295.46,301.17,2.4,0.4,0.000,597500.7,597500.7,9752,0,0,0,L,1151911521,0,119.97,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454767211,111601.00
02/06/2016 09:00,2,0.154,ACTIVE,210.57,299.67,59.965,1454767204,"201051344000585","219011344069620",23.12,-0.50,0,297.87,302.07,3.6,1.6,0.000,320468.4,320468.4,20612,0,0,0,L,1122011218,0,120.42,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454767212,111602.00
02/06/2016 09:00,2,0.164,ALERT,210.57,299.67,60.012,1454767204,"201051344001230","219011344069620",21.71,-1.00,0,298.47,302.07,3.6,1.6,0.000,319595.8,319595.8,20472,0,0,0,L,1122011218,0,121.10,120.20,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1454767214,111603.00
02/06/2016 09:00,2,0.186,ACTIVE,210.80,299.97,59.981,1454767204,"201051344000582","219011344069620",22.30,-2.00,0,299.07,302.68,4.2,2.2,0.000,313174.8,313174.8,20588,0,0,0,L,1122011218,0,121.10,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454767215,111604.00
02/06/2016 09:00,2,0.225,ACTIVE,209.90,299.07,59.975,1454767204,"201051344000955","219011344069620",20.56,-1.00,0,298.17,301.77,4.7,2.6,0.000,323508.3,323508.3,20578,0,0,0,L,1122011218,0,120.42,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454767215,111605.00
02/06/2016 09:00,2,0.000,ALERT,209.90,297.26,59.975,1454767204,"274151322000094","219011344069620",42.50,-1.50,0,295.16,403.67,0.0,0.0,0.000,480461.2,480461.2,10030,0,0,0,L,1151911521,0,120.20,121.55,0002,-3,0,0,0,0,0,0,34,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454767217,111606.00
02/06/2016 09:00,2,0.201,ACTIVE,211.03,300.57,59.975,1454767204,"201051344000579","219011344069620",23.20,-0.50,0,299.97,303.58,4.8,2.7,0.000,324213.9,324213.9,16007,0,0,0,L,1122011218,0,120.20,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454767218,111607.00
02/06/2016 09:00,2,0.188,ACTIVE,210.35,299.67,59.944,1454767204,"201051344000890","219011344069620",23.58,-0.50,0,298.17,302.98,4.5,2.4,0.000,321054.5,321054.5,20539,0,0,0,L,1122011218,0,120.88,119.97,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454767219,111608.00
02/06/2016 09:00,2,0.203,ACTIVE,210.57,299.37,59.975,1454767204,"201051344000438","219011344069620",22.52,-1.50,0,298.17,302.37,4.7,2.6,0.000,323207.6,323207.6,20590,0,0,0,L,1122011218,0,121.10,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454767220,111609.00
02/06/2016 09:00,2,0.078,ACTIVE_NO_POWER,210.12,298.47,59.970,1454767204,"274151322000083","219011344069620",23.80,-0.50,0,296.06,300.87,1.9,0.0,0.000,591786.3,591786.3,9745,0,0,0,L,1151911521,0,120.42,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454767222,111610.00
02/06/2016 09:00,2,0.082,ACTIVE_NO_POWER,210.80,298.17,59.965,1454767204,"274151322000076","219011344069620",24.29,-0.50,0,296.06,300.87,2.0,0.0,0.000,628934.3,628934.3,9791,0,0,0,L,1151911521,0,120.65,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454767223,111611.00
02/06/2016 09:00,2,0.160,ACTIVE,211.03,301.17,59.970,1454767204,"201051344000868","219011344069620",23.20,-1.00,0,299.97,303.88,3.8,1.7,0.000,309196.7,309196.7,15789,0,0,0,L,1122011218,0,120.20,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454767224,111612.00
02/06/2016 09:00,2,0.076,ACTIVE_NO_POWER,210.12,298.77,59.965,1454767204,"274151322000095","219011344069620",24.03,-1.50,0,296.96,301.47,1.9,0.0,0.000,621921.6,621921.6,9632,0,0,0,L,1151911521,0,120.65,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454767225,111613.00
02/06/2016 09:00,2,0.113,ALERT,211.03,299.97,60.002,1454767204,"201051344000988","219011344069620",13.60,-1.00,0,296.96,302.98,1.6,0.0,0.000,307816.7,307816.7,16042,0,0,0,L,1122011218,0,120.20,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454767226,111614.00
02/06/2016 09:00,2,0.160,ACTIVE,210.35,298.77,59.965,1454767204,"201051344001025","219011344069620",23.80,-1.50,0,297.57,302.37,3.9,1.8,0.000,320720.5,320720.5,20593,0,0,0,L,1122011218,0,120.42,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454767227,111615.00
02/06/2016 09:00,2,0.100,ALERT,210.80,300.27,59.965,1454767204,"201051344000458","219011344069620",28.05,0.00,0,299.37,303.88,2.9,0.8,0.000,318056.5,318056.5,16011,0,0,0,L,1122011218,0,120.42,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454767229,111616.00
02/06/2016 09:00,2,0.000,ALERT,211.48,300.27,59.965,1454767204,"201051344000853","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,316278.7,316278.7,15722,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454767231,111617.00
02/06/2016 09:00,2,0.174,ACTIVE,210.80,299.37,59.959,1454767204,"201051344000685","219011344069620",23.26,-1.00,0,297.87,302.07,4.1,2.1,0.000,323049.8,323049.8,20480,0,0,0,L,1122011218,0,121.55,120.42,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454767232,111618.00
02/06/2016 09:00,2,0.162,ACTIVE,210.57,299.07,59.912,1454767204,"201051344000917","219011344069620",22.68,0.00,0,296.66,301.47,3.7,1.7,0.000,320643.6,320643.6,20455,0,0,0,L,1122011218,0,120.88,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454767233,111619.00
02/06/2016 09:00,2,0.143,ACTIVE,210.80,299.97,59.981,1454767204,"201051344001145","219011344069620",23.38,-1.50,0,298.47,302.68,3.4,1.4,0.000,324786.2,324786.2,20401,0,0,0,L,1122011218,0,121.10,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454767234,111620.00
02/06/2016 09:00,2,0.195,ACTIVE,210.57,298.77,59.965,1454767204,"201051344000651","219011344069620",23.14,-2.50,0,297.57,301.47,4.6,2.5,0.000,317058.0,317058.0,20626,0,0,0,L,1122011218,0,121.33,120.20,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454767235,111621.00
02/06/2016 09:00,2,0.051,ALERT,209.67,297.87,59.954,1454767204,"274151322000088","219011344069620",20.73,0.00,0,295.46,300.57,1.1,0.0,0.000,574235.5,574235.5,9521,0,0,0,L,1151911521,0,120.88,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1454767237,111622.00
02/06/2016 09:00,2,0.006,ALERT,210.80,297.26,59.959,1454767204,"274151322000068","219011344069620",42.78,0.50,0,294.86,408.78,0.0,0.0,0.000,480614.9,480614.9,10193,0,0,0,L,1151911521,0,120.88,121.78,0002,-0,0,0,0,0,0,0,43,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454767238,111623.00
02/06/2016 09:00,2,0.152,ACTIVE,210.35,300.57,59.959,1454767204,"201051344001135","219011344069620",23.91,-1.00,0,298.47,302.37,3.7,1.6,0.000,313745.4,313745.4,20618,0,0,0,L,1122011218,0,120.88,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454767239,111624.00
02/06/2016 09:00,2,0.180,ACTIVE,211.03,317.10,59.954,1454767204,"201051344000594","219011344069620",25.01,-1.50,0,299.07,335.44,4.6,2.5,0.000,319836.8,319836.8,16023,0,0,0,L,1122011218,0,120.65,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454767240,111625.00
02/06/2016 09:00,2,0.182,ACTIVE,210.57,299.37,59.981,1454767204,"201051344001203","219011344069620",21.67,-1.50,0,298.17,303.58,4.0,2.0,0.000,320091.2,320091.2,20590,0,0,0,L,1122011218,0,121.33,120.20,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454767241,111626.00
02/06/2016 09:00,2,0.055,ALERT,209.90,298.17,59.949,1454767204,"274151322000054","219011344069620",19.18,0.00,0,295.76,301.17,1.1,0.0,0.000,586745.9,586745.9,9534,0,0,0,L,1151911521,0,120.88,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1454767243,111627.00
02/06/2016 09:00,2,0.162,ACTIVE,211.48,300.27,59.959,1454767204,"201051344000867","219011344069620",23.89,-0.50,0,298.77,303.28,3.9,1.9,0.000,308655.8,308655.8,16015,0,0,0,L,1122011218,0,120.65,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454767244,111628.00
02/06/2016 09:00,2,0.223,ACTIVE,210.57,299.97,59.965,1454767204,"201051344001093","219011344069620",23.02,0.00,0,297.87,301.77,5.2,3.1,0.000,318960.4,318960.4,20509,0,0,0,L,1122011218,0,120.88,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454767245,111629.00
02/06/2016 09:00,2,0.102,ACTIVE,211.03,300.87,59.965,1454767204,"201051344000900","219011344069620",21.73,-1.00,0,299.07,302.98,2.3,0.3,0.000,323969.4,323969.4,15639,0,0,0,L,1122011218,0,120.65,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454767246,111630.00
02/06/2016 09:00,2,0.199,ACTIVE,211.25,308.09,59.959,1454767204,"201051344000648","219011344069620",23.76,-2.00,0,299.07,321.61,4.8,2.7,0.000,316906.2,316906.2,15787,0,0,0,L,1122011218,0,119.97,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454767247,111631.00
02/06/2016 09:00,2,0.000,ALERT,211.25,301.17,59.959,1454767204,"201051344000569","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,324963.6,324963.6,15610,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454767248,111632.00
02/06/2016 09:00,2,0.000,ALERT,211.03,300.57,59.965,1454767204,"201051344000983","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,318002.4,318002.4,15903,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454767250,111633.00
02/06/2016 09:00,2,0.152,ACTIVE,211.25,303.28,59.970,1454767204,"201051344001158","219011344069620",23.91,-2.00,0,299.07,303.58,3.7,1.7,0.000,313390.0,313390.0,16044,0,0,0,L,1122011218,0,120.42,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454767251,111634.00
02/06/2016 09:00,2,0.195,ACTIVE,211.48,301.17,59.944,1454767204,"201051344000576","219011344069620",20.99,-1.00,0,299.37,303.28,4.2,2.1,0.000,318375.7,318375.7,15665,0,0,0,L,1122011218,0,120.65,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454767252,111635.00
02/06/2016 09:00,2,0.074,ALERT,209.90,296.96,59.954,1454767204,"274151322000087","219011344069620",19.88,0.00,0,294.56,299.97,1.5,0.0,0.000,561836.9,561836.9,9567,0,0,0,L,1151911521,0,120.65,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1454767254,111636.00
02/06/2016 09:00,2,0.238,ACTIVE,210.80,299.37,59.970,1454767204,"201051344000417","219011344069620",23.38,-1.00,0,297.26,300.27,5.7,3.5,0.000,316949.9,316949.9,20699,0,0,0,L,1122011218,1,120.88,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454767255,111637.00
02/06/2016 09:15,2,0.229,ACTIVE,211.93,337.84,59.959,1454768103,"201051344000645","219011344069620",29.42,0.50,0,298.77,354.37,6.9,4.7,0.013,317730.9,317730.9,15752,0,0,0,L,1122011218,0,121.10,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454768104,111638.00
02/06/2016 09:15,2,0.109,ACTIVE,210.35,334.54,59.954,1454768103,"274151322000085","219011344069620",29.76,1.00,0,296.06,345.96,3.3,1.3,0.004,589464.2,589464.2,9559,0,0,0,L,1151911521,0,120.88,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454768105,111639.00
02/06/2016 09:15,2,0.260,ACTIVE,212.16,339.95,59.938,1454768103,"201051344000633","219011344069620",28.15,-0.50,0,296.66,355.28,7.5,5.3,0.018,309461.6,309461.6,16043,0,0,0,L,1122011218,0,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454768106,111640.00
02/06/2016 09:15,2,0.000,ALERT,211.48,301.17,59.959,1454768103,"201051344000469","219011344069620",0.00,-2.00,0,297.26,302.37,0.0,0.0,0.000,310408.7,310408.7,16033,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454768108,111641.00
02/06/2016 09:15,2,0.246,ACTIVE,210.35,335.74,59.970,1454768103,"201051344000646","219011344069620",28.23,-0.50,0,296.96,353.47,7.1,4.9,0.022,315587.8,315587.8,20621,0,0,0,L,1122011218,0,121.10,120.20,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454768109,111642.00
02/06/2016 09:15,2,0.170,ACTIVE,209.90,334.84,59.938,1454768103,"274151322000052","219011344069620",27.71,1.00,0,296.36,347.46,4.8,2.8,0.009,597501.1,597501.1,9753,0,0,0,L,1151911521,0,120.20,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454768110,111643.00
02/06/2016 09:15,2,0.234,ALERT,210.35,336.34,59.965,1454768103,"201051344000585","219011344069620",28.17,0.00,0,297.57,350.77,6.7,4.6,0.018,320469.2,320469.2,20613,0,0,0,L,1122011218,0,120.65,120.42,0002,-3,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454768111,111644.00
02/06/2016 09:15,2,0.227,ACTIVE,210.12,335.44,59.933,1454768103,"201051344001230","219011344069620",28.11,0.00,0,297.57,351.67,6.5,4.3,0.018,319596.6,319596.6,20474,0,0,0,L,1122011218,0,121.10,119.75,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454768112,111645.00
02/06/2016 09:15,2,0.250,ACTIVE,210.80,336.04,59.970,1454768103,"201051344000582","219011344069620",27.57,-1.00,0,298.17,354.07,7.0,4.8,0.009,313175.7,313175.7,20589,0,0,0,L,1122011218,0,121.10,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454768113,111646.00
02/06/2016 09:15,2,0.277,ACTIVE,209.90,335.14,59.965,1454768103,"201051344000955","219011344069620",28.31,0.00,0,297.57,353.17,8.0,5.8,0.018,323509.4,323509.4,20579,0,0,0,L,1122011218,0,120.42,120.20,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454768114,111647.00
02/06/2016 09:15,2,0.082,ALERT,210.12,335.14,59.965,1454768103,"274151322000094","219011344069620",29.32,-0.50,0,295.76,414.19,2.4,0.4,0.004,480461.2,480461.2,10032,0,0,0,L,1151911521,0,119.97,121.55,0002,-2,0,0,0,0,0,0,172,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454768116,111648.00
02/06/2016 09:15,2,0.277,ACTIVE,211.48,336.94,59.954,1454768103,"201051344000579","219011344069620",28.86,0.50,0,299.37,349.56,8.1,5.9,0.018,324215.0,324215.0,16008,0,0,0,L,1122011218,0,120.65,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454768117,111649.00
02/06/2016 09:15,2,0.248,ACTIVE,210.12,335.14,59.975,1454768103,"201051344000890","219011344069620",30.08,0.00,0,297.87,349.86,7.6,5.4,0.013,321055.6,321055.6,20540,0,0,0,L,1122011218,0,121.10,119.75,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454768118,111650.00
02/06/2016 09:15,2,0.275,ACTIVE,210.35,336.04,59.965,1454768103,"201051344000438","219011344069620",27.75,-0.50,0,297.87,351.67,7.7,5.5,0.009,323208.6,323208.6,20591,0,0,0,L,1122011218,0,121.10,120.20,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454768119,111651.00
02/06/2016 09:15,2,0.285,ACTIVE,210.35,336.04,59.959,1454768103,"201051344000417","219011344069620",29.74,0.00,0,297.57,351.07,8.6,6.4,0.013,316951.2,316951.2,20700,0,0,0,L,1122011218,0,120.65,120.20,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454768120,111652.00
02/06/2016 09:15,2,0.148,ACTIVE,210.35,336.04,59.965,1454768103,"274151322000083","219011344069620",27.87,1.00,0,296.96,349.26,4.2,2.1,0.022,591786.5,591786.5,9746,0,0,0,L,1151911521,0,120.42,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454768121,111653.00
02/06/2016 09:15,2,0.156,ACTIVE,210.80,336.94,59.970,1454768103,"274151322000076","219011344069620",27.75,0.50,0,296.96,347.16,4.4,2.4,0.018,628934.6,628934.6,9792,0,0,0,L,1151911521,0,120.65,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454768122,111654.00
02/06/2016 09:15,2,0.221,ACTIVE,211.25,336.94,59.965,1454768103,"201051344000868","219011344069620",29.70,-0.50,0,299.37,352.57,6.7,4.5,0.013,309197.5,309197.5,15790,0,0,0,L,1122011218,0,120.65,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454768123,111655.00
02/06/2016 09:15,2,0.143,ACTIVE,210.12,335.44,59.965,1454768103,"274151322000095","219011344069620",27.81,0.00,0,297.87,348.36,4.0,2.0,0.013,621921.9,621921.9,9633,0,0,0,L,1151911521,0,121.10,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454768124,111656.00
02/06/2016 09:15,2,0.119,ACTIVE,210.80,300.57,59.970,1454768103,"201051344000988","219011344069620",18.05,-1.00,0,295.46,302.07,2.2,0.2,0.000,307816.7,307816.7,16044,0,0,0,L,1122011218,0,120.20,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454768124,111657.00
02/06/2016 09:15,2,0.244,ALERT,209.90,334.54,59.975,1454768103,"201051344001025","219011344069620",27.65,-1.00,0,296.66,351.07,6.9,4.7,0.018,320721.4,320721.4,20594,0,0,0,L,1122011218,0,120.42,120.20,0002,-3,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454768126,111658.00
02/06/2016 09:15,2,0.146,ALERT,211.03,300.57,59.949,1454768103,"201051344000458","219011344069620",15.15,0.50,0,298.17,306.58,2.3,0.3,0.000,318056.6,318056.6,16013,0,0,0,L,1122011218,0,120.65,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1454768128,111659.00
02/06/2016 09:15,2,0.000,ALERT,211.70,300.57,59.944,1454768103,"201051344000853","219011344069620",0.00,-1.50,0,298.17,302.68,0.0,0.0,0.000,316278.7,316278.7,15724,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454768130,111660.00
02/06/2016 09:15,2,0.230,ACTIVE,210.80,336.64,59.975,1454768103,"201051344000685","219011344069620",29.72,0.00,0,297.57,351.97,7.0,4.8,0.018,323050.7,323050.7,20481,0,0,0,L,1122011218,0,121.78,120.20,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454768131,111661.00
02/06/2016 09:15,2,0.242,ACTIVE,210.57,336.64,59.970,1454768103,"201051344000917","219011344069620",27.29,1.00,0,296.36,346.86,6.7,4.5,0.009,320644.5,320644.5,20456,0,0,0,L,1122011218,0,120.88,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454768132,111662.00
02/06/2016 09:15,2,0.195,ACTIVE,210.80,336.64,59.981,1454768103,"201051344001145","219011344069620",29.82,-0.50,0,297.87,351.67,6.0,3.8,0.013,324786.9,324786.9,20402,0,0,0,L,1122011218,0,121.10,120.20,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454768133,111663.00
02/06/2016 09:15,2,0.244,ACTIVE,210.57,335.74,59.970,1454768103,"201051344000651","219011344069620",29.66,-1.50,0,297.26,351.07,7.4,5.2,0.009,317059.0,317059.0,20627,0,0,0,L,1122011218,0,121.55,119.97,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454768133,111664.00
02/06/2016 09:15,2,0.094,ACTIVE,209.90,334.84,59.975,1454768103,"274151322000088","219011344069620",27.85,1.50,0,296.36,343.25,2.6,0.6,0.000,574235.6,574235.6,9523,0,0,0,L,1151911521,0,121.10,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454768134,111665.00
02/06/2016 09:15,2,0.098,ALERT,211.03,336.94,59.975,1454768103,"274151322000068","219011344069620",29.54,1.50,0,296.06,420.20,2.9,0.9,0.004,480614.9,480614.9,10195,0,0,0,L,1151911521,0,120.88,121.78,0002,0,0,0,0,0,0,0,165,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454768136,111666.00
02/06/2016 09:15,2,0.225,ACTIVE,210.12,334.84,60.002,1454768103,"201051344001135","219011344069620",27.99,0.00,0,298.17,345.96,6.4,4.2,0.013,313746.2,313746.2,20619,0,0,0,L,1122011218,0,120.88,120.20,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454768137,111667.00
02/06/2016 09:15,2,0.264,ALERT,211.25,337.24,59.975,1454768103,"201051344000594","219011344069620",28.09,-0.50,0,297.87,346.86,7.5,5.3,0.013,319837.8,319837.8,16024,0,0,0,L,1122011218,0,120.65,120.65,0002,-3,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454768139,111668.00
02/06/2016 09:15,2,0.248,ACTIVE,210.35,335.74,59.991,1454768103,"201051344001203","219011344069620",27.29,-0.50,0,298.17,357.68,6.9,4.7,0.009,320092.0,320092.0,20591,0,0,0,L,1122011218,0,121.55,119.97,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454768140,111669.00
02/06/2016 09:15,2,0.082,ACTIVE_NO_POWER,209.90,298.47,59.975,1454768103,"274151322000054","219011344069620",23.89,0.50,0,296.36,299.97,2.0,0.0,0.000,586745.9,586745.9,9536,0,0,0,L,1151911521,0,120.65,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454768141,111670.00
02/06/2016 09:15,2,0.213,ACTIVE,211.48,336.64,59.981,1454768103,"201051344000867","219011344069620",30.08,1.00,0,298.47,351.37,6.5,4.3,0.013,308656.6,308656.6,16016,0,0,0,L,1122011218,0,121.10,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454768142,111671.00
02/06/2016 09:15,2,0.283,ACTIVE,210.57,336.34,59.975,1454768103,"201051344001093","219011344069620",28.45,0.50,0,298.17,349.86,8.2,6.0,0.013,318961.6,318961.6,20510,0,0,0,L,1122011218,0,121.10,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454768143,111672.00
02/06/2016 09:15,2,0.166,ACTIVE,211.25,337.24,59.933,1454768103,"201051344000900","219011344069620",27.25,-0.50,0,298.77,355.28,4.6,2.5,0.013,323969.8,323969.8,15640,0,0,0,L,1122011218,0,120.88,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454768144,111673.00
02/06/2016 09:15,2,0.270,ACTIVE,211.48,337.24,59.975,1454768103,"201051344000648","219011344069620",28.43,-1.00,0,298.47,346.86,7.8,5.6,0.013,316907.3,316907.3,15788,0,0,0,L,1122011218,0,120.42,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454768144,111674.00
02/06/2016 09:15,2,0.000,ALERT,211.25,301.17,59.975,1454768103,"201051344000569","219011344069620",0.00,-1.00,0,299.07,303.58,0.0,0.0,0.000,324963.6,324963.6,15612,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454768146,111675.00
02/06/2016 09:15,2,0.000,ALERT,211.25,301.17,60.028,1454768103,"201051344000983","219011344069620",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,318002.4,318002.4,15905,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454768148,111676.00
02/06/2016 09:15,2,0.203,ACTIVE,211.48,337.24,59.975,1454768103,"201051344001158","219011344069620",29.84,-1.00,0,298.77,351.37,6.2,4.0,0.018,313390.8,313390.8,16045,0,0,0,L,1122011218,0,120.42,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454768149,111677.00
