ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/06/2016 09:15,2,0.256,ACTIVE,211.93,338.74,59.975,1454768103,"201051344000576","219011344069620",26.02,0.00,0,299.07,348.06,6.8,4.6,0.009,318376.6,318376.6,15666,0,0,0,L,1122011218,0,120.88,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454768150,111678.00
02/06/2016 09:15,2,0.105,ACTIVE,210.12,335.74,59.981,1454768103,"274151322000087","219011344069620",28.11,1.50,0,295.46,342.35,3.0,1.0,0.004,561836.9,561836.9,9569,0,0,0,L,1151911521,0,120.88,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454768151,111679.00
02/06/2016 09:30,2,0.256,ACTIVE,212.38,338.14,59.975,1454769003,"201051344000645","219011344069620",29.26,1.00,0,329.43,346.26,7.7,5.5,0.022,317732.0,317732.0,15753,0,0,0,L,1122011218,0,121.33,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454769005,111680.00
02/06/2016 09:30,2,0.133,ACTIVE,211.03,336.94,59.959,1454769003,"274151322000085","219011344069620",30.47,1.50,0,319.51,348.66,4.1,2.0,0.009,589464.5,589464.5,9560,0,0,0,L,1151911521,0,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454769006,111681.00
02/06/2016 09:30,2,0.281,ACTIVE,212.38,339.95,59.986,1454769003,"201051344000633","219011344069620",29.30,0.00,0,317.70,355.88,8.3,6.1,0.027,309462.8,309462.8,16044,0,0,0,L,1122011218,0,121.33,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454769006,111682.00
02/06/2016 09:30,2,0.000,ALERT,211.70,300.87,59.933,1454769003,"201051344000469","219011344069620",0.00,-2.00,0,298.17,302.98,0.0,0.0,0.000,310408.7,310408.7,16035,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454769008,111683.00
02/06/2016 09:30,2,0.277,ACTIVE,211.70,338.44,59.975,1454769003,"201051344000646","219011344069620",28.69,0.00,0,324.02,345.96,8.1,5.9,0.022,315589.0,315589.0,20622,0,0,0,L,1122011218,0,121.78,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454769009,111684.00
02/06/2016 09:30,2,0.207,ACTIVE,210.57,337.24,59.986,1454769003,"274151322000052","219011344069620",27.89,2.00,0,332.13,340.25,5.9,3.8,0.018,597501.8,597501.8,9754,0,0,0,L,1151911521,0,120.65,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454769010,111685.00
02/06/2016 09:30,2,0.252,ACTIVE,211.70,338.44,59.975,1454769003,"201051344000585","219011344069620",30.14,0.50,0,329.73,345.06,7.7,5.5,0.022,320470.3,320470.3,20615,0,0,0,L,1122011218,0,121.10,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454769011,111686.00
02/06/2016 09:30,2,0.252,ACTIVE,211.70,337.84,59.986,1454769003,"201051344001230","219011344069620",29.58,0.50,0,322.81,345.96,7.6,5.4,0.018,319597.6,319597.6,20475,0,0,0,L,1122011218,0,121.78,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454769012,111687.00
02/06/2016 09:30,2,0.254,ACTIVE,212.16,338.44,59.970,1454769003,"201051344000582","219011344069620",30.36,-1.00,0,316.20,351.97,7.8,5.6,0.018,313176.9,313176.9,20590,0,0,0,L,1122011218,0,121.78,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454769013,111688.00
02/06/2016 09:30,2,0.295,ACTIVE,211.25,336.94,59.949,1454769003,"201051344000955","219011344069620",29.90,0.00,0,327.02,342.95,9.0,6.7,0.027,323510.8,323510.8,20580,0,0,0,L,1122011218,0,120.88,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454769014,111689.00
02/06/2016 09:30,2,0.105,ALERT,210.80,336.34,59.970,1454769003,"274151322000094","219011344069620",30.00,0.50,0,295.46,418.70,3.2,1.2,0.009,480461.3,480461.3,10034,0,0,0,L,1151911521,0,121.10,121.55,0002,-2,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454769015,111690.00
02/06/2016 09:30,2,0.295,ACTIVE,211.48,336.94,59.970,1454769003,"201051344000579","219011344069620",30.61,0.50,0,332.13,342.95,9.2,6.9,0.027,324216.4,324216.4,16009,0,0,0,L,1122011218,0,120.65,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454769016,111691.00
02/06/2016 09:30,2,0.266,ACTIVE,211.48,338.74,59.938,1454769003,"201051344000890","219011344069620",31.43,1.00,0,323.41,345.96,8.5,6.2,0.018,321056.9,321056.9,20541,0,0,0,L,1122011218,0,121.78,120.42,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454769017,111692.00
02/06/2016 09:30,2,0.291,ACTIVE,211.70,338.14,59.965,1454769003,"201051344000438","219011344069620",29.86,0.00,0,325.22,346.26,8.8,6.6,0.018,323209.9,323209.9,20592,0,0,0,L,1122011218,0,121.78,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454769018,111693.00
02/06/2016 09:30,2,0.301,ACTIVE,211.93,338.14,59.981,1454769003,"201051344000417","219011344069620",31.15,0.50,0,324.32,346.56,9.5,7.3,0.022,316952.7,316952.7,20701,0,0,0,L,1122011218,0,121.33,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454769019,111694.00
02/06/2016 09:30,2,0.178,ACTIVE,211.03,337.84,59.965,1454769003,"274151322000083","219011344069620",28.55,2.00,0,332.43,340.55,5.2,3.1,0.022,591787.0,591787.0,9747,0,0,0,L,1151911521,0,121.10,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454769020,111695.00
02/06/2016 09:30,2,0.186,ACTIVE,211.48,337.54,59.965,1454769003,"274151322000076","219011344069620",29.10,2.00,0,333.93,340.25,5.5,3.4,0.022,628935.2,628935.2,9793,0,0,0,L,1151911521,0,121.33,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454769021,111696.00
02/06/2016 09:30,2,0.236,ACTIVE,211.70,336.94,59.970,1454769003,"201051344000868","219011344069620",30.91,0.00,0,329.73,345.36,7.5,5.3,0.018,309198.5,309198.5,15791,0,0,0,L,1122011218,0,120.65,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454769022,111697.00
02/06/2016 09:30,2,0.172,ACTIVE,210.80,335.74,59.970,1454769003,"274151322000095","219011344069620",28.86,1.00,0,332.43,339.65,5.1,3.0,0.018,621922.3,621922.3,9634,0,0,0,L,1151911521,0,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454769023,111698.00
02/06/2016 09:30,2,0.121,ACTIVE,211.48,300.87,59.970,1454769003,"201051344000988","219011344069620",18.57,-0.50,0,296.36,302.98,2.3,0.3,0.000,307816.8,307816.8,16045,0,0,0,L,1122011218,0,120.42,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454769024,111699.00
02/06/2016 09:30,2,0.258,ACTIVE,211.48,336.64,59.965,1454769003,"201051344001025","219011344069620",30.18,-0.50,0,328.22,346.56,7.9,5.7,0.018,320722.5,320722.5,20596,0,0,0,L,1122011218,0,121.10,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454769025,111700.00
02/06/2016 09:30,2,0.152,ACTIVE,211.48,301.17,59.965,1454769003,"201051344000458","219011344069620",17.71,0.50,0,298.77,303.88,2.8,0.7,0.000,318056.6,318056.6,16015,0,0,0,L,1122011218,0,120.65,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454769025,111701.00
02/06/2016 09:30,2,0.000,ALERT,212.16,300.87,59.965,1454769003,"201051344000853","219011344069620",0.00,-1.50,0,298.77,303.28,0.0,0.0,0.000,316278.7,316278.7,15726,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454769027,111702.00
02/06/2016 09:30,2,0.246,ACTIVE,212.16,339.04,59.965,1454769003,"201051344000685","219011344069620",31.11,0.50,0,317.40,352.57,7.8,5.6,0.022,323051.9,323051.9,20482,0,0,0,L,1122011218,0,122.23,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454769028,111703.00
02/06/2016 09:30,2,0.258,ACTIVE,211.93,339.04,59.954,1454769003,"201051344000917","219011344069620",29.20,1.50,0,319.81,349.86,7.7,5.5,0.018,320645.6,320645.6,20457,0,0,0,L,1122011218,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454769029,111704.00
02/06/2016 09:30,2,0.213,ACTIVE,211.93,338.44,59.970,1454769003,"201051344001145","219011344069620",31.23,0.00,0,327.32,346.26,6.8,4.6,0.022,324787.8,324787.8,20403,0,0,0,L,1122011218,0,121.55,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454769030,111705.00
02/06/2016 09:30,2,0.279,ACTIVE,211.70,338.14,59.965,1454769003,"201051344000651","219011344069620",30.14,-1.00,0,326.12,345.66,8.5,6.3,0.022,317060.3,317060.3,20628,0,0,0,L,1122011218,0,121.78,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454769031,111706.00
02/06/2016 09:30,2,0.119,ACTIVE,210.57,336.04,59.975,1454769003,"274151322000088","219011344069620",27.79,2.00,0,313.20,350.47,3.4,1.4,0.004,574235.7,574235.7,9524,0,0,0,L,1151911521,0,121.78,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454769032,111707.00
02/06/2016 09:30,2,0.123,ACTIVE,211.25,337.24,59.965,1454769003,"274151322000068","219011344069620",30.22,2.50,0,313.20,366.10,3.8,1.7,0.009,480615.1,480615.1,10197,0,0,0,L,1151911521,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454769033,111708.00
02/06/2016 09:30,2,0.242,ACTIVE,211.25,336.34,59.954,1454769003,"201051344001135","219011344069620",30.40,0.00,0,328.52,342.05,7.5,5.3,0.022,313747.2,313747.2,20620,0,0,0,L,1122011218,0,121.33,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454769034,111709.00
02/06/2016 09:30,2,0.287,ACTIVE,211.25,336.94,59.965,1454769003,"201051344000594","219011344069620",29.44,0.50,0,329.73,345.66,8.5,6.3,0.022,319839.1,319839.1,16026,0,0,0,L,1122011218,0,120.65,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454769034,111710.00
02/06/2016 09:30,2,0.264,ACTIVE,211.70,336.94,59.965,1454769003,"201051344001203","219011344069620",28.63,0.00,0,326.42,347.16,7.7,5.5,0.022,320093.2,320093.2,20592,0,0,0,L,1122011218,0,122.01,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454769035,111711.00
02/06/2016 09:30,2,0.094,ACTIVE,210.80,336.04,59.981,1454769003,"274151322000054","219011344069620",27.45,1.50,0,296.06,345.66,2.6,0.6,0.004,586745.9,586745.9,9537,0,0,0,L,1151911521,0,121.33,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454769036,111712.00
02/06/2016 09:30,2,0.230,ACTIVE,211.93,338.44,59.970,1454769003,"201051344000867","219011344069620",31.31,1.00,0,321.01,351.07,7.3,5.1,0.018,308657.7,308657.7,16017,0,0,0,L,1122011218,0,121.10,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454769037,111713.00
02/06/2016 09:30,2,0.309,ACTIVE,211.70,338.14,59.970,1454769003,"201051344001093","219011344069620",29.30,1.00,0,322.81,348.96,9.2,7.0,0.022,318963.1,318963.1,20511,0,0,0,L,1122011218,0,121.55,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454769038,111714.00
02/06/2016 09:30,2,0.180,ACTIVE,211.48,337.24,59.970,1454769003,"201051344000900","219011344069620",28.49,0.00,0,317.10,353.17,5.2,3.1,0.013,323970.4,323970.4,15641,0,0,0,L,1122011218,0,120.88,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454769039,111715.00
02/06/2016 09:30,2,0.279,ACTIVE,211.93,337.54,59.959,1454769003,"201051344000648","219011344069620",30.32,-0.50,0,330.93,345.06,8.6,6.4,0.022,316908.6,316908.6,15789,0,0,0,L,1122011218,0,120.42,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454769040,111716.00
02/06/2016 09:30,2,0.000,ALERT,211.70,301.77,59.959,1454769003,"201051344000569","219011344069620",0.00,-1.00,0,299.37,304.18,0.0,0.0,0.000,324963.6,324963.6,15614,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454769042,111717.00
02/06/2016 09:30,2,0.000,ALERT,211.48,301.17,59.954,1454769003,"201051344000983","219011344069620",0.00,-1.00,0,299.07,303.58,0.0,0.0,0.000,318002.4,318002.4,15907,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454769044,111718.00
02/06/2016 09:30,2,0.219,ACTIVE,211.93,337.84,60.002,1454769003,"201051344001158","219011344069620",31.05,-0.50,0,329.13,344.76,6.9,4.8,0.022,313391.7,313391.7,16046,0,0,0,L,1122011218,0,120.65,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454769045,111719.00
02/06/2016 09:30,2,0.273,ALERT,212.38,338.14,59.970,1454769003,"201051344000576","219011344069620",27.93,0.50,0,299.37,342.35,7.7,5.5,0.013,318377.7,318377.7,15667,0,0,0,L,1122011218,0,121.10,121.55,0002,-3,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454769046,111720.00
02/06/2016 09:30,2,0.123,ALERT,210.80,336.34,59.975,1454769003,"274151322000087","219011344069620",29.08,2.00,0,295.16,346.86,3.6,1.5,0.009,561837.2,561837.2,9570,0,0,0,L,1151911521,0,121.33,121.33,0002,1,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454769048,111721.00
02/06/2016 09:45,2,0.275,ACTIVE,212.61,339.04,59.959,1454769903,"201051344000645","219011344069620",30.47,1.50,0,332.43,342.95,8.6,6.3,0.031,317733.6,317733.6,15754,0,0,0,L,1122011218,0,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454769904,111722.00
02/06/2016 09:45,2,0.150,ACTIVE,211.03,336.04,59.959,1454769903,"274151322000085","219011344069620",30.55,2.00,0,334.24,342.05,4.7,2.6,0.013,589465.1,589465.1,9561,0,0,0,L,1151911521,0,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454769905,111723.00
02/06/2016 09:45,2,0.295,ACTIVE,212.83,340.25,60.002,1454769903,"201051344000633","219011344069620",30.45,0.50,0,331.83,345.66,9.2,6.9,0.031,309464.6,309464.6,16045,0,0,0,L,1122011218,0,121.55,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454769906,111724.00
02/06/2016 09:45,2,0.000,ALERT,211.93,301.47,59.959,1454769903,"201051344000469","219011344069620",0.00,-2.00,0,297.87,302.98,0.0,0.0,0.000,310408.7,310408.7,16037,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454769907,111725.00
02/06/2016 09:45,2,0.297,ACTIVE,211.70,338.74,59.954,1454769903,"201051344000646","219011344069620",28.90,0.50,0,332.13,343.55,8.7,6.5,0.031,315590.7,315590.7,20623,0,0,0,L,1122011218,0,121.78,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454769908,111726.00
02/06/2016 09:45,2,0.230,ACTIVE,210.80,336.94,59.959,1454769903,"274151322000052","219011344069620",28.57,2.50,0,333.33,341.15,6.7,4.6,0.022,597502.9,597502.9,9755,0,0,0,L,1151911521,0,120.65,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454769909,111727.00
02/06/2016 09:45,2,0.277,ACTIVE,211.93,338.74,59.965,1454769903,"201051344000585","219011344069620",29.82,1.00,0,331.83,343.85,8.4,6.2,0.031,320471.9,320471.9,20616,0,0,0,L,1122011218,0,121.10,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454769910,111728.00
02/06/2016 09:45,2,0.289,ACTIVE,211.70,337.54,59.970,1454769903,"201051344001230","219011344069620",28.86,1.00,0,331.83,345.36,8.5,6.3,0.027,319599.1,319599.1,20476,0,0,0,L,1122011218,0,121.78,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454769911,111729.00
02/06/2016 09:45,2,0.271,ACTIVE,212.38,339.04,59.954,1454769903,"201051344000582","219011344069620",30.83,-0.50,0,333.03,350.17,8.5,6.3,0.027,313178.5,313178.5,20591,0,0,0,L,1122011218,0,121.78,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454769912,111730.00
02/06/2016 09:45,2,0.320,ACTIVE,211.48,338.44,59.959,1454769903,"201051344000955","219011344069620",29.96,0.50,0,330.93,342.65,9.7,7.5,0.031,323512.7,323512.7,20581,0,0,0,L,1122011218,0,121.10,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454769913,111731.00
02/06/2016 09:45,2,0.123,ACTIVE,210.80,336.94,59.949,1454769903,"274151322000094","219011344069620",30.40,1.00,0,334.54,339.65,3.9,1.8,0.022,480461.8,480461.8,10036,0,0,0,L,1151911521,0,120.88,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454769914,111732.00
02/06/2016 09:45,2,0.314,ACTIVE,212.16,337.54,59.970,1454769903,"201051344000579","219011344069620",30.97,1.00,0,332.43,344.45,9.9,7.6,0.031,324218.3,324218.3,16010,0,0,0,L,1122011218,0,120.88,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454769915,111733.00
02/06/2016 09:45,2,0.268,ACTIVE,211.70,348.06,59.986,1454769903,"201051344000890","219011344069620",32.28,1.50,0,332.73,357.98,8.8,6.6,0.018,321058.5,321058.5,20542,0,0,0,L,1122011218,0,121.78,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454769916,111734.00
02/06/2016 09:45,2,0.305,ACTIVE,211.93,338.74,59.959,1454769903,"201051344000438","219011344069620",30.47,0.50,0,333.03,344.15,9.5,7.2,0.027,323211.8,323211.8,20593,0,0,0,L,1122011218,0,121.78,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454769917,111735.00
02/06/2016 09:45,2,0.344,ACTIVE,211.93,338.74,59.959,1454769903,"201051344000417","219011344069620",30.32,1.00,0,332.13,344.15,10.6,8.3,0.031,316954.8,316954.8,20702,0,0,0,L,1122011218,0,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454769918,111736.00
02/06/2016 09:45,2,0.205,ACTIVE,211.03,336.34,59.975,1454769903,"274151322000083","219011344069620",28.61,2.50,0,333.93,340.55,6.0,3.8,0.022,591788.0,591788.0,9748,0,0,0,L,1151911521,0,121.10,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454769919,111737.00
02/06/2016 09:45,2,0.211,ACTIVE,211.48,336.94,59.965,1454769903,"274151322000076","219011344069620",29.78,2.50,0,334.84,341.15,6.3,4.2,0.031,628936.3,628936.3,9794,0,0,0,L,1151911521,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454769920,111738.00
02/06/2016 09:45,2,0.242,ACTIVE,211.93,343.55,59.970,1454769903,"201051344000868","219011344069620",31.79,0.50,0,331.83,354.07,7.8,5.6,0.022,309200.0,309200.0,15792,0,0,0,L,1122011218,0,120.88,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454769920,111739.00
02/06/2016 09:45,2,0.203,ACTIVE,210.80,336.94,59.975,1454769903,"274151322000095","219011344069620",28.53,1.50,0,333.63,340.25,5.9,3.8,0.027,621923.3,621923.3,9635,0,0,0,L,1151911521,0,121.78,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454769921,111740.00
02/06/2016 09:45,2,0.121,ACTIVE,211.70,301.17,59.975,1454769903,"201051344000988","219011344069620",19.08,-0.50,0,296.66,302.68,2.4,0.4,0.000,307816.9,307816.9,16046,0,0,0,L,1122011218,0,120.65,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454769922,111741.00
02/06/2016 09:45,2,0.270,ACTIVE,211.48,336.94,59.933,1454769903,"201051344001025","219011344069620",30.75,0.00,0,332.73,351.37,8.5,6.3,0.022,320724.1,320724.1,20597,0,0,0,L,1122011218,0,121.10,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454769923,111742.00
02/06/2016 09:45,2,0.162,ACTIVE,211.70,301.47,59.981,1454769903,"201051344000458","219011344069620",19.80,1.00,0,299.07,303.88,3.2,1.2,0.000,318056.9,318056.9,16016,0,0,0,L,1122011218,0,120.88,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454769924,111743.00
02/06/2016 09:45,2,0.000,ALERT,212.38,300.87,59.975,1454769903,"201051344000853","219011344069620",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,316278.7,316278.7,15728,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454769926,111744.00
02/06/2016 09:45,2,0.252,ACTIVE,212.16,345.36,59.975,1454769903,"201051344000685","219011344069620",31.97,0.50,0,332.13,355.88,8.2,6.0,0.027,323053.3,323053.3,20483,0,0,0,L,1122011218,0,122.46,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454769927,111745.00
02/06/2016 09:45,2,0.271,ACTIVE,211.93,339.34,59.981,1454769903,"201051344000917","219011344069620",30.02,1.50,0,331.53,344.45,8.3,6.1,0.027,320647.1,320647.1,20458,0,0,0,L,1122011218,0,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454769928,111746.00
02/06/2016 09:45,2,0.262,ACTIVE,211.93,338.74,59.975,1454769903,"201051344001145","219011344069620",30.10,0.50,0,333.03,355.88,8.0,5.8,0.031,324789.2,324789.2,20404,0,0,0,L,1122011218,0,121.55,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454769929,111747.00
02/06/2016 09:45,2,0.301,ACTIVE,211.93,339.34,59.981,1454769903,"201051344000651","219011344069620",30.10,-1.00,0,333.03,343.85,9.2,6.9,0.027,317062.1,317062.1,20629,0,0,0,L,1122011218,0,122.01,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454769930,111748.00
02/06/2016 09:45,2,0.115,ACTIVE,210.35,335.74,59.975,1454769903,"274151322000088","219011344069620",29.98,2.50,0,332.73,339.65,3.5,1.5,0.004,574236.2,574236.2,9525,0,0,0,L,1151911521,0,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454769931,111749.00
02/06/2016 09:45,2,0.141,ACTIVE,211.48,336.64,59.954,1454769903,"274151322000068","219011344069620",30.55,3.00,0,335.14,347.76,4.4,2.3,0.009,480615.7,480615.7,10198,0,0,0,L,1151911521,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454769931,111750.00
02/06/2016 09:45,2,0.260,ACTIVE,211.48,337.24,59.944,1454769903,"201051344001135","219011344069620",31.03,0.50,0,331.83,347.46,8.2,6.0,0.031,313748.8,313748.8,20621,0,0,0,L,1122011218,0,121.33,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454769932,111751.00
02/06/2016 09:45,2,0.291,ACTIVE,211.48,338.44,59.975,1454769903,"201051344000594","219011344069620",31.17,1.00,0,330.93,348.96,9.2,7.0,0.031,319840.9,319840.9,16027,0,0,0,L,1122011218,0,120.88,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454769933,111752.00
02/06/2016 09:45,2,0.281,ACTIVE,211.93,337.84,59.965,1454769903,"201051344001203","219011344069620",28.53,0.50,0,333.03,344.15,8.2,6.0,0.027,320094.7,320094.7,20593,0,0,0,L,1122011218,0,122.01,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454769934,111753.00
02/06/2016 09:45,2,0.090,ALERT,210.57,335.44,59.938,1454769903,"274151322000054","219011344069620",28.77,2.50,0,297.87,338.74,2.6,0.6,0.000,586746.1,586746.1,9538,0,0,0,L,1151911521,0,121.33,121.10,0002,1,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454769936,111754.00
02/06/2016 09:45,2,0.273,ACTIVE,212.38,337.54,59.970,1454769903,"201051344000867","219011344069620",30.45,1.50,0,331.83,357.98,8.5,6.3,0.027,308659.1,308659.1,16018,0,0,0,L,1122011218,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454769937,111755.00
02/06/2016 09:45,2,0.318,ACTIVE,211.70,338.44,59.922,1454769903,"201051344001093","219011344069620",30.49,1.50,0,332.13,343.85,9.9,7.6,0.027,318965.0,318965.0,20512,0,0,0,L,1122011218,0,121.33,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454769938,111756.00
02/06/2016 09:45,2,0.193,ACTIVE,211.70,338.14,59.970,1454769903,"201051344000900","219011344069620",30.20,0.00,0,331.23,342.35,5.9,3.8,0.027,323971.3,323971.3,15642,0,0,0,L,1122011218,0,121.10,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454769939,111757.00
02/06/2016 09:45,2,0.303,ACTIVE,212.16,337.54,59.975,1454769903,"201051344000648","219011344069620",30.49,0.00,0,332.73,348.06,9.4,7.2,0.027,316910.5,316910.5,15790,0,0,0,L,1122011218,0,120.65,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454769940,111758.00
02/06/2016 09:45,2,0.000,ALERT,211.70,301.47,59.959,1454769903,"201051344000569","219011344069620",0.00,-1.00,0,299.37,304.18,0.0,0.0,0.000,324963.6,324963.6,15616,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454769942,111759.00
02/06/2016 09:45,2,0.000,ALERT,211.70,301.47,59.981,1454769903,"201051344000983","219011344069620",0.00,-1.00,0,299.07,303.58,0.0,0.0,0.000,318002.4,318002.4,15909,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454769943,111760.00
02/06/2016 09:45,2,0.227,ACTIVE,212.16,345.66,59.996,1454769903,"201051344001158","219011344069620",32.01,0.00,0,331.53,356.18,7.4,5.2,0.027,313393.0,313393.0,16047,0,0,0,L,1122011218,0,120.88,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454769944,111761.00
02/06/2016 09:45,2,0.275,ACTIVE,212.38,338.74,59.970,1454769903,"201051344000576","219011344069620",30.83,0.50,0,324.62,354.97,8.6,6.4,0.022,318379.3,318379.3,15669,0,0,0,L,1122011218,0,121.10,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454769945,111762.00
02/06/2016 09:45,2,0.139,ACTIVE,210.80,336.64,59.959,1454769903,"274151322000087","219011344069620",29.48,3.00,0,316.50,359.78,4.2,2.1,0.013,561837.7,561837.7,9572,0,0,0,L,1151911521,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454769946,111763.00
02/06/2016 10:00,2,0.332,ACTIVE,211.93,338.44,59.954,1454770805,"201051344000645","219011344069620",30.61,1.50,0,333.33,344.45,10.4,8.1,0.044,317735.2,317735.2,15755,0,0,0,L,1122011218,0,121.10,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454770806,111764.00
02/06/2016 10:00,2,0.182,ACTIVE,210.35,347.46,59.991,1454770805,"274151322000085","219011344069620",32.28,2.50,0,333.93,350.77,6.0,3.9,0.022,589465.8,589465.8,9562,0,0,0,L,1151911521,0,121.55,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454770807,111765.00
02/06/2016 10:00,2,0.352,ACTIVE,212.16,339.95,59.959,1454770805,"201051344000633","219011344069620",30.53,0.50,0,332.73,346.26,10.9,8.6,0.049,309466.3,309466.3,16046,0,0,0,L,1122011218,0,121.10,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454770807,111766.00
02/06/2016 10:00,2,0.000,ALERT,211.48,300.57,59.949,1454770805,"201051344000469","219011344069620",0.00,-2.00,0,298.47,302.98,0.0,0.0,0.000,310408.7,310408.7,16039,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454770809,111767.00
02/06/2016 10:00,2,0.352,ACTIVE,211.03,338.14,59.944,1454770805,"201051344000646","219011344069620",29.36,1.00,0,332.13,343.85,10.5,8.2,0.044,315592.3,315592.3,20624,0,0,0,L,1122011218,0,121.55,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454770810,111768.00
02/06/2016 10:00,2,0.277,ACTIVE,209.90,336.64,59.949,1454770805,"274151322000052","219011344069620",29.70,3.00,0,331.53,340.55,8.4,6.2,0.044,597504.1,597504.1,9756,0,0,0,L,1151911521,0,120.42,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454770811,111769.00
02/06/2016 10:00,2,0.328,ACTIVE,211.48,338.74,59.949,1454770805,"201051344000585","219011344069620",30.26,1.00,0,332.73,345.06,10.1,7.8,0.044,320473.5,320473.5,20617,0,0,0,L,1122011218,0,120.88,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454770812,111770.00
02/06/2016 10:00,2,0.328,ACTIVE,211.25,338.14,59.944,1454770805,"201051344001230","219011344069620",30.02,1.00,0,331.83,342.65,10.0,7.7,0.040,319600.7,319600.7,20477,0,0,0,L,1122011218,0,121.55,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454770813,111771.00
02/06/2016 10:00,2,0.301,ACTIVE,211.93,347.46,59.954,1454770805,"201051344000582","219011344069620",32.16,0.00,0,332.73,352.87,9.8,7.6,0.027,313180.0,313180.0,20592,0,0,0,L,1122011218,0,121.55,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454770814,111772.00
02/06/2016 10:00,2,0.369,ACTIVE,211.03,338.14,59.954,1454770805,"201051344000955","219011344069620",30.43,0.50,0,332.43,343.25,11.4,9.1,0.040,323514.6,323514.6,20582,0,0,0,L,1122011218,0,120.88,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454770815,111773.00
02/06/2016 10:00,2,0.164,ACTIVE,210.12,352.27,59.954,1454770805,"274151322000094","219011344069620",32.78,2.00,0,333.93,356.78,5.4,3.3,0.027,480462.3,480462.3,10037,0,0,0,L,1151911521,0,120.65,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454770816,111774.00
02/06/2016 10:00,2,0.359,ACTIVE,211.48,342.35,59.954,1454770805,"201051344000579","219011344069620",31.65,1.50,0,332.73,348.66,11.6,9.2,0.044,324220.3,324220.3,16011,0,0,0,L,1122011218,0,120.42,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454770816,111775.00
02/06/2016 10:00,2,0.273,ACTIVE,211.03,358.58,59.944,1454770805,"201051344000890","219011344069620",33.40,1.50,0,334.54,361.89,9.3,7.1,0.022,321060.2,321060.2,20543,0,0,0,L,1122011218,0,121.33,119.97,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454770817,111776.00
02/06/2016 10:00,2,0.359,ACTIVE,211.48,338.44,59.907,1454770805,"201051344000438","219011344069620",30.59,0.50,0,333.63,343.85,11.2,8.9,0.040,323213.6,323213.6,20594,0,0,0,L,1122011218,0,121.55,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454770818,111777.00
02/06/2016 10:00,2,0.398,ACTIVE,211.48,338.74,59.944,1454770805,"201051344000417","219011344069620",30.14,1.00,0,332.43,344.15,12.2,9.9,0.049,316956.9,316956.9,20703,0,0,0,L,1122011218,0,121.10,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454770819,111778.00
02/06/2016 10:00,2,0.266,ACTIVE,210.35,337.54,59.933,1454770805,"274151322000083","219011344069620",28.31,3.00,0,333.03,340.25,7.6,5.4,0.040,591789.0,591789.0,9749,0,0,0,L,1151911521,0,120.65,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454770820,111779.00
02/06/2016 10:00,2,0.271,ACTIVE,210.80,336.94,59.944,1454770805,"274151322000076","219011344069620",30.16,3.00,0,333.63,340.85,8.2,6.0,0.044,628937.3,628937.3,9795,0,0,0,L,1151911521,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454770821,111780.00
02/06/2016 10:00,2,0.318,ACTIVE,211.48,339.34,59.907,1454770805,"201051344000868","219011344069620",31.29,0.50,0,333.63,348.96,10.1,7.8,0.040,309201.5,309201.5,15793,0,0,0,L,1122011218,0,120.42,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454770822,111781.00
02/06/2016 10:00,2,0.258,ACTIVE,210.35,335.44,59.944,1454770805,"274151322000095","219011344069620",29.30,2.00,0,331.83,339.65,7.7,5.5,0.040,621924.3,621924.3,9636,0,0,0,L,1151911521,0,121.33,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454770823,111782.00
02/06/2016 10:00,2,0.143,ACTIVE,211.03,300.27,59.949,1454770805,"201051344000988","219011344069620",18.92,0.00,0,296.96,302.68,2.8,0.7,0.000,307816.9,307816.9,16047,0,0,0,L,1122011218,0,120.20,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454770824,111783.00
02/06/2016 10:00,2,0.324,ACTIVE,211.25,336.94,59.975,1454770805,"201051344001025","219011344069620",30.91,0.00,0,332.13,352.87,10.2,7.9,0.040,320725.7,320725.7,20598,0,0,0,L,1122011218,0,120.88,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454770825,111784.00
02/06/2016 10:00,2,0.182,ACTIVE,211.03,300.57,59.954,1454770805,"201051344000458","219011344069620",21.33,1.00,0,299.37,303.88,3.9,1.9,0.000,318057.2,318057.2,16017,0,0,0,L,1122011218,0,120.42,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454770825,111785.00
02/06/2016 10:00,2,0.000,ALERT,211.70,300.27,59.928,1454770805,"201051344000853","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,316278.7,316278.7,15730,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454770827,111786.00
02/06/2016 10:00,2,0.258,ACTIVE,211.70,357.08,59.944,1454770805,"201051344000685","219011344069620",33.18,1.00,0,334.24,359.48,8.7,6.5,0.027,323054.8,323054.8,20484,0,0,0,L,1122011218,0,122.01,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454770828,111787.00
02/06/2016 10:00,2,0.330,ACTIVE,211.25,339.04,59.938,1454770805,"201051344000917","219011344069620",29.20,2.00,0,331.53,344.15,9.8,7.5,0.035,320648.7,320648.7,20459,0,0,0,L,1122011218,0,121.10,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454770829,111788.00
02/06/2016 10:00,2,0.312,ACTIVE,211.48,338.44,59.970,1454770805,"201051344001145","219011344069620",30.43,0.50,0,333.93,344.45,9.7,7.4,0.044,324790.7,324790.7,20405,0,0,0,L,1122011218,0,121.33,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454770830,111789.00
02/06/2016 10:00,2,0.342,ACTIVE,211.48,338.74,59.928,1454770805,"201051344000651","219011344069620",30.97,-0.50,0,333.33,344.76,10.8,8.5,0.040,317063.9,317063.9,20630,0,0,0,L,1122011218,0,121.78,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454770831,111790.00
02/06/2016 10:00,2,0.127,ACTIVE,209.67,335.44,59.933,1454770805,"274151322000088","219011344069620",30.08,3.00,0,331.83,338.44,3.9,1.8,0.018,574236.5,574236.5,9526,0,0,0,L,1151911521,0,121.33,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454770832,111791.00
02/06/2016 10:00,2,0.178,ACTIVE,210.80,357.38,59.954,1454770805,"274151322000068","219011344069620",33.26,3.30,0,334.84,362.79,6.0,3.9,0.022,480616.4,480616.4,10199,0,0,0,L,1151911521,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454770833,111792.00
02/06/2016 10:00,2,0.291,ACTIVE,211.03,347.76,59.933,1454770805,"201051344001135","219011344069620",32.22,1.00,0,332.73,352.57,9.6,7.3,0.035,313750.3,313750.3,20622,0,0,0,L,1122011218,0,121.10,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454770834,111793.00
02/06/2016 10:00,2,0.326,ACTIVE,211.03,346.86,59.954,1454770805,"201051344000594","219011344069620",32.12,1.00,0,330.93,352.57,10.6,8.3,0.044,319842.6,319842.6,16028,0,0,0,L,1122011218,0,120.42,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454770835,111794.00
02/06/2016 10:00,2,0.324,ACTIVE,211.25,337.54,59.938,1454770805,"201051344001203","219011344069620",29.88,0.50,0,333.33,343.85,9.8,7.6,0.040,320096.2,320096.2,20594,0,0,0,L,1122011218,0,121.78,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454770836,111795.00
02/06/2016 10:00,2,0.092,ALERT,209.90,334.84,59.949,1454770805,"274151322000054","219011344069620",28.75,2.50,0,297.26,344.76,2.7,0.7,0.000,586746.2,586746.2,9540,0,0,0,L,1151911521,0,121.10,120.88,0002,1,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454770837,111796.00
02/06/2016 10:00,2,0.332,ACTIVE,211.70,336.94,59.938,1454770805,"201051344000867","219011344069620",30.36,2.00,0,332.13,342.65,10.2,8.0,0.040,308660.7,308660.7,16019,0,0,0,L,1122011218,0,120.88,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454770838,111797.00
02/06/2016 10:00,2,0.354,ACTIVE,211.25,342.35,59.949,1454770805,"201051344001093","219011344069620",31.63,1.50,0,332.73,347.16,11.4,9.1,0.040,318967.0,318967.0,20513,0,0,0,L,1122011218,0,121.33,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454770839,111798.00
02/06/2016 10:00,2,0.240,ACTIVE,211.25,337.84,59.907,1454770805,"201051344000900","219011344069620",30.28,0.50,0,331.53,342.65,7.4,5.2,0.040,323972.3,323972.3,15643,0,0,0,L,1122011218,0,120.65,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454770840,111799.00
02/06/2016 10:00,2,0.371,ACTIVE,211.70,337.84,59.944,1454770805,"201051344000648","219011344069620",29.44,0.00,0,332.73,344.76,11.1,8.8,0.044,316912.3,316912.3,15791,0,0,0,L,1122011218,0,120.42,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454770841,111800.00
02/06/2016 10:00,2,0.000,ALERT,211.48,301.17,59.954,1454770805,"201051344000569","219011344069620",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,324963.6,324963.6,15618,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454770843,111801.00
02/06/2016 10:00,2,0.000,ALERT,211.25,300.87,59.959,1454770805,"201051344000983","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,318002.4,318002.4,15911,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454770845,111802.00
02/06/2016 10:00,2,0.232,ACTIVE,211.48,357.08,59.954,1454770805,"201051344001158","219011344069620",33.20,0.50,0,333.93,359.78,7.9,5.7,0.027,313394.3,313394.3,16048,0,0,0,L,1122011218,0,120.42,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454770846,111803.00
02/06/2016 10:00,2,0.291,ACTIVE,211.93,353.47,59.991,1454770805,"201051344000576","219011344069620",32.80,0.50,0,332.73,356.18,9.8,7.5,0.027,318381.0,318381.0,15670,0,0,0,L,1122011218,0,120.88,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454770846,111804.00
02/06/2016 10:00,2,0.172,ACTIVE,210.35,334.84,59.944,1454770805,"274151322000087","219011344069620",29.78,3.30,0,332.13,339.04,5.2,3.1,0.004,561838.3,561838.3,9573,0,0,0,L,1151911521,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454770847,111805.00
02/06/2016 10:15,2,0.312,ACTIVE,211.93,337.84,59.970,1454771704,"201051344000645","219011344069620",30.69,1.50,0,332.73,345.66,9.7,7.5,0.044,317737.0,317737.0,15756,0,0,0,L,1122011218,0,121.10,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454771705,111806.00
02/06/2016 10:15,2,0.174,ACTIVE,210.12,342.65,59.975,1454771704,"274151322000085","219011344069620",31.69,3.00,0,333.63,350.77,5.6,3.4,0.027,589466.6,589466.6,9563,0,0,0,L,1151911521,0,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454771706,111807.00
02/06/2016 10:15,2,0.326,ACTIVE,212.16,339.95,59.970,1454771704,"201051344000633","219011344069620",30.95,1.00,0,331.83,346.26,10.3,8.0,0.049,309468.3,309468.3,16047,0,0,0,L,1122011218,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454771707,111808.00
02/06/2016 10:15,2,0.000,ALERT,211.48,300.27,59.975,1454771704,"201051344000469","219011344069620",0.00,-2.00,0,297.26,302.68,0.0,0.0,0.000,310408.7,310408.7,16041,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454771708,111809.00
02/06/2016 10:15,2,0.338,ACTIVE,210.57,338.14,59.981,1454771704,"201051344000646","219011344069620",29.26,1.00,0,331.53,344.15,10.0,7.7,0.044,315594.2,315594.2,20625,0,0,0,L,1122011218,0,121.10,120.20,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454771709,111810.00
02/06/2016 10:15,2,0.271,ACTIVE,209.67,334.54,59.965,1454771704,"274151322000052","219011344069620",29.06,3.30,0,331.83,340.25,8.0,5.8,0.035,597505.5,597505.5,9757,0,0,0,L,1151911521,0,119.97,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454771710,111811.00
02/06/2016 10:15,2,0.312,ACTIVE,211.03,338.44,59.954,1454771704,"201051344000585","219011344069620",30.32,1.00,0,332.13,344.15,9.6,7.4,0.044,320475.2,320475.2,20618,0,0,0,L,1122011218,0,120.65,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454771711,111812.00
02/06/2016 10:15,2,0.318,ACTIVE,210.80,337.54,59.965,1454771704,"201051344001230","219011344069620",29.82,1.00,0,330.93,343.25,9.7,7.4,0.035,319602.5,319602.5,20478,0,0,0,L,1122011218,0,121.33,119.97,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454771712,111813.00
02/06/2016 10:15,2,0.291,ACTIVE,211.48,344.76,59.959,1454771704,"201051344000582","219011344069620",31.91,0.00,0,334.54,352.87,9.5,7.2,0.027,313181.8,313181.8,20593,0,0,0,L,1122011218,0,121.33,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454771713,111814.00
02/06/2016 10:15,2,0.357,ACTIVE,210.57,337.54,59.944,1454771704,"201051344000955","219011344069620",30.43,1.00,0,331.53,344.15,11.1,8.8,0.049,323516.7,323516.7,20583,0,0,0,L,1122011218,0,120.65,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454771714,111815.00
02/06/2016 10:15,2,0.156,ACTIVE,209.90,343.55,59.965,1454771704,"274151322000094","219011344069620",31.77,2.00,0,333.03,356.78,5.1,3.0,0.027,480462.9,480462.9,10038,0,0,0,L,1151911521,0,120.20,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454771715,111816.00
02/06/2016 10:15,2,0.350,ACTIVE,211.25,339.04,59.949,1454771704,"201051344000579","219011344069620",31.27,1.50,0,333.03,348.66,11.1,8.8,0.044,324222.4,324222.4,16012,0,0,0,L,1122011218,0,120.42,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454771716,111817.00
02/06/2016 10:15,2,0.359,ACTIVE,210.80,337.54,59.981,1454771704,"201051344000890","219011344069620",29.44,2.00,0,333.33,364.29,10.8,8.5,0.044,321062.0,321062.0,20544,0,0,0,L,1122011218,0,121.10,119.75,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454771716,111818.00
02/06/2016 10:15,2,0.348,ACTIVE,211.03,338.44,59.981,1454771704,"201051344000438","219011344069620",30.83,1.00,0,332.43,345.06,10.9,8.6,0.044,323215.7,323215.7,20595,0,0,0,L,1122011218,0,121.33,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454771717,111819.00
02/06/2016 10:15,2,0.379,ACTIVE,211.25,338.44,59.981,1454771704,"201051344000417","219011344069620",30.77,1.50,0,332.13,346.86,11.8,9.5,0.040,316959.2,316959.2,20704,0,0,0,L,1122011218,0,120.88,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454771718,111820.00
02/06/2016 10:15,2,0.256,ACTIVE,210.12,336.04,59.975,1454771704,"274151322000083","219011344069620",28.41,3.30,0,332.43,340.25,7.4,5.2,0.040,591790.2,591790.2,9750,0,0,0,L,1151911521,0,120.88,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454771719,111821.00
02/06/2016 10:15,2,0.264,ACTIVE,210.57,335.74,59.970,1454771704,"274151322000076","219011344069620",29.50,3.30,0,333.63,340.85,7.8,5.6,0.035,628938.6,628938.6,9796,0,0,0,L,1151911521,0,120.88,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454771720,111822.00
