ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/06/2016 10:15,2,0.322,ACTIVE,211.25,336.64,59.970,1454771704,"201051344000868","219011344069620",29.90,0.50,0,332.73,342.95,9.8,7.6,0.044,309203.3,309203.3,15794,0,0,0,L,1122011218,0,120.42,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454771721,111823.00
02/06/2016 10:15,2,0.244,ACTIVE,210.12,336.04,59.991,1454771704,"274151322000095","219011344069620",29.82,2.50,0,332.43,339.65,7.4,5.2,0.040,621925.5,621925.5,9637,0,0,0,L,1151911521,0,121.10,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454771722,111824.00
02/06/2016 10:15,2,0.143,ACTIVE,210.80,299.67,59.959,1454771704,"201051344000988","219011344069620",18.55,0.00,0,295.76,302.37,2.7,0.7,0.000,307817.1,307817.1,16048,0,0,0,L,1122011218,0,120.20,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454771723,111825.00
02/06/2016 10:15,2,0.295,ACTIVE,210.80,343.85,59.975,1454771704,"201051344001025","219011344069620",31.83,0.50,0,331.83,351.97,9.6,7.3,0.031,320727.5,320727.5,20599,0,0,0,L,1122011218,0,120.88,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454771724,111826.00
02/06/2016 10:15,2,0.172,ACTIVE,211.03,300.27,59.954,1454771704,"201051344000458","219011344069620",22.03,1.00,0,298.77,303.58,3.9,1.8,0.000,318057.6,318057.6,16018,0,0,0,L,1122011218,0,120.42,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454771725,111827.00
02/06/2016 10:15,2,0.000,ALERT,211.48,299.67,59.981,1454771704,"201051344000853","219011344069620",0.00,-1.50,0,298.17,302.98,0.0,0.0,0.000,316278.7,316278.7,15732,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454771727,111828.00
02/06/2016 10:15,2,0.348,ACTIVE,211.25,339.04,59.975,1454771704,"201051344000685","219011344069620",29.06,1.00,0,334.84,361.59,10.2,8.0,0.044,323056.5,323056.5,20485,0,0,0,L,1122011218,0,121.78,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454771727,111829.00
02/06/2016 10:15,2,0.314,ACTIVE,211.03,338.14,59.970,1454771704,"201051344000917","219011344069620",29.94,2.00,0,331.83,344.15,9.6,7.3,0.040,320650.4,320650.4,20460,0,0,0,L,1122011218,0,120.88,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454771728,111830.00
02/06/2016 10:15,2,0.305,ACTIVE,211.25,338.44,59.986,1454771704,"201051344001145","219011344069620",30.36,0.50,0,332.43,344.76,9.4,7.2,0.044,324792.4,324792.4,20406,0,0,0,L,1122011218,0,121.10,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454771729,111831.00
02/06/2016 10:15,2,0.332,ACTIVE,211.25,338.14,59.975,1454771704,"201051344000651","219011344069620",30.91,0.00,0,333.63,344.45,10.4,8.1,0.040,317065.8,317065.8,20631,0,0,0,L,1122011218,0,121.55,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454771730,111832.00
02/06/2016 10:15,2,0.098,ACTIVE,210.35,335.74,59.970,1454771704,"274151322000088","219011344069620",29.58,3.00,0,331.83,338.14,2.9,0.9,0.009,574236.8,574236.8,9527,0,0,0,L,1151911521,0,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454771731,111833.00
02/06/2016 10:15,2,0.166,ACTIVE,211.93,344.45,59.975,1454771704,"274151322000068","219011344069620",31.91,3.70,0,334.24,360.69,5.4,3.3,0.022,480617.1,480617.1,10200,0,0,0,L,1151911521,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454771732,111834.00
02/06/2016 10:15,2,0.283,ACTIVE,211.25,348.36,59.975,1454771704,"201051344001135","219011344069620",32.20,1.00,0,333.93,351.97,9.3,7.0,0.040,313752.0,313752.0,20623,0,0,0,L,1122011218,0,121.10,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454771733,111835.00
02/06/2016 10:15,2,0.320,ACTIVE,211.25,345.36,59.975,1454771704,"201051344000594","219011344069620",31.91,1.50,0,331.83,352.57,10.4,8.1,0.044,319844.6,319844.6,16029,0,0,0,L,1122011218,0,120.88,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454771734,111836.00
02/06/2016 10:15,2,0.316,ACTIVE,211.48,337.84,60.002,1454771704,"201051344001203","219011344069620",29.90,0.50,0,332.13,344.76,9.6,7.4,0.040,320097.9,320097.9,20595,0,0,0,L,1122011218,0,121.55,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454771735,111837.00
02/06/2016 10:15,2,0.086,ALERT,210.80,325.52,59.970,1454771704,"274151322000054","219011344069620",26.42,2.50,0,296.36,337.24,2.3,0.3,0.000,586746.2,586746.2,9542,0,0,0,L,1151911521,0,121.10,121.33,0002,1,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454771736,111838.00
02/06/2016 10:15,2,0.322,ACTIVE,211.93,337.54,59.975,1454771704,"201051344000867","219011344069620",30.53,2.00,0,331.23,343.55,10.0,7.8,0.044,308662.6,308662.6,16020,0,0,0,L,1122011218,0,121.33,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454771737,111839.00
02/06/2016 10:15,2,0.369,ACTIVE,211.25,338.44,59.975,1454771704,"201051344001093","219011344069620",30.00,1.50,0,332.73,347.76,11.2,8.9,0.035,318969.1,318969.1,20514,0,0,0,L,1122011218,0,121.10,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454771738,111840.00
02/06/2016 10:15,2,0.227,ACTIVE,211.48,338.14,59.949,1454771704,"201051344000900","219011344069620",31.11,0.50,0,331.23,342.35,7.2,5.0,0.040,323973.5,323973.5,15644,0,0,0,L,1122011218,0,121.10,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454771739,111841.00
02/06/2016 10:15,2,0.361,ACTIVE,211.93,337.54,59.975,1454771704,"201051344000648","219011344069620",29.40,0.50,0,332.43,343.85,10.8,8.5,0.049,316914.3,316914.3,15792,0,0,0,L,1122011218,0,120.65,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454771740,111842.00
02/06/2016 10:15,2,0.000,ALERT,211.70,301.17,59.986,1454771704,"201051344000569","219011344069620",0.00,-1.00,0,299.07,303.88,0.0,0.0,0.000,324963.6,324963.6,15620,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454771742,111843.00
02/06/2016 10:15,2,0.000,ALERT,211.48,300.57,59.991,1454771704,"201051344000983","219011344069620",0.00,-0.50,0,298.47,303.28,0.0,0.0,0.000,318002.4,318002.4,15913,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454771744,111844.00
02/06/2016 10:15,2,0.314,ACTIVE,211.70,338.14,59.991,1454771704,"201051344001158","219011344069620",30.59,0.50,0,333.03,362.19,9.8,7.5,0.044,313395.9,313395.9,16049,0,0,0,L,1122011218,0,120.88,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454771745,111845.00
02/06/2016 10:15,2,0.289,ACTIVE,212.16,351.67,59.986,1454771704,"201051344000576","219011344069620",32.62,0.50,0,333.03,358.58,9.6,7.4,0.022,318382.7,318382.7,15671,0,0,0,L,1122011218,0,121.33,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454771745,111846.00
02/06/2016 10:15,2,0.168,ACTIVE,211.03,337.24,59.986,1454771704,"274151322000087","219011344069620",29.88,3.70,0,332.13,339.65,5.1,3.0,0.022,561838.9,561838.9,9574,0,0,0,L,1151911521,0,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454771746,111847.00
02/06/2016 10:30,2,0.340,ACTIVE,212.16,339.34,60.002,1454772603,"201051344000645","219011344069620",30.67,1.50,0,332.13,344.15,10.6,8.3,0.049,317739.0,317739.0,15757,0,0,0,L,1122011218,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454772604,111848.00
02/06/2016 10:30,2,0.195,ACTIVE,211.48,344.45,59.991,1454772603,"274151322000085","219011344069620",31.97,3.30,0,334.84,353.17,6.3,4.2,0.022,589467.6,589467.6,9564,0,0,0,L,1151911521,0,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454772605,111849.00
02/06/2016 10:30,2,0.355,ACTIVE,212.16,340.85,59.965,1454772603,"201051344000633","219011344069620",30.93,1.00,0,332.73,345.06,11.2,8.9,0.049,309470.4,309470.4,16048,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454772606,111850.00
02/06/2016 10:30,2,0.000,ALERT,211.70,301.17,60.023,1454772603,"201051344000469","219011344069620",0.00,-2.00,0,296.66,302.68,0.0,0.0,0.000,310408.7,310408.7,16043,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454772608,111851.00
02/06/2016 10:30,2,0.367,ACTIVE,211.70,339.04,60.002,1454772603,"201051344000646","219011344069620",29.08,1.50,0,331.23,343.55,10.9,8.6,0.049,315596.3,315596.3,20626,0,0,0,L,1122011218,0,121.55,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454772609,111852.00
02/06/2016 10:30,2,0.256,ACTIVE,211.03,336.94,59.991,1454772603,"274151322000052","219011344069620",30.81,3.70,0,331.53,344.45,7.9,5.7,0.031,597506.9,597506.9,9758,0,0,0,L,1151911521,0,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454772610,111853.00
02/06/2016 10:30,2,0.332,ACTIVE,211.93,339.34,60.002,1454772603,"201051344000585","219011344069620",30.57,1.50,0,332.13,343.85,10.3,8.1,0.049,320477.2,320477.2,20619,0,0,0,L,1122011218,0,121.10,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454772611,111854.00
02/06/2016 10:30,2,0.342,ACTIVE,211.70,337.84,60.002,1454772603,"201051344001230","219011344069620",30.20,1.50,0,331.23,342.95,10.5,8.2,0.049,319604.4,319604.4,20479,0,0,0,L,1122011218,0,121.55,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454772612,111855.00
02/06/2016 10:30,2,0.305,ACTIVE,212.38,349.26,59.996,1454772603,"201051344000582","219011344069620",32.36,0.50,0,333.93,356.18,10.1,7.8,0.035,313183.7,313183.7,20594,0,0,0,L,1122011218,0,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454772613,111856.00
02/06/2016 10:30,2,0.383,ACTIVE,211.48,338.14,59.996,1454772603,"201051344000955","219011344069620",30.42,1.00,0,330.63,343.25,11.9,9.5,0.049,323519.0,323519.0,20584,0,0,0,L,1122011218,0,120.88,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454772613,111857.00
02/06/2016 10:30,2,0.174,ACTIVE,211.25,365.49,59.996,1454772603,"274151322000094","219011344069620",34.15,2.50,0,335.44,374.21,6.0,3.9,0.027,480463.8,480463.8,10039,0,0,0,L,1151911521,0,121.10,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454772614,111858.00
02/06/2016 10:30,2,0.363,ACTIVE,211.93,345.66,60.007,1454772603,"201051344000579","219011344069620",31.95,2.00,0,333.33,351.07,11.8,9.5,0.049,324224.7,324224.7,16013,0,0,0,L,1122011218,0,121.10,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454772615,111859.00
02/06/2016 10:30,2,0.369,ACTIVE,211.70,338.14,60.002,1454772603,"201051344000890","219011344069620",30.95,2.00,0,332.13,353.17,11.6,9.3,0.044,321064.2,321064.2,20545,0,0,0,L,1122011218,0,121.55,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454772616,111860.00
02/06/2016 10:30,2,0.373,ACTIVE,211.93,338.74,59.986,1454772603,"201051344000438","219011344069620",30.89,1.00,0,332.43,344.15,11.8,9.4,0.049,323218.0,323218.0,20596,0,0,0,L,1122011218,0,121.55,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454772617,111861.00
02/06/2016 10:30,2,0.406,ACTIVE,211.93,338.74,60.002,1454772603,"201051344000417","219011344069620",30.57,1.50,0,332.13,343.85,12.7,10.3,0.049,316961.7,316961.7,20705,0,0,0,L,1122011218,0,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454772618,111862.00
02/06/2016 10:30,2,0.279,ACTIVE,211.48,339.34,59.986,1454772603,"274151322000083","219011344069620",29.14,3.30,0,332.73,342.35,8.3,6.1,0.035,591791.6,591791.6,9751,0,0,0,L,1151911521,0,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454772619,111863.00
02/06/2016 10:30,2,0.293,ACTIVE,211.93,339.34,59.986,1454772603,"274151322000076","219011344069620",29.62,3.30,0,333.03,342.95,8.8,6.5,0.049,628940.2,628940.2,9797,0,0,0,L,1151911521,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454772620,111864.00
02/06/2016 10:30,2,0.322,ACTIVE,211.93,341.45,60.002,1454772603,"201051344000868","219011344069620",31.51,0.50,0,331.23,348.06,10.3,8.1,0.040,309205.3,309205.3,15795,0,0,0,L,1122011218,0,121.10,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454772621,111865.00
02/06/2016 10:30,2,0.279,ACTIVE,211.25,337.24,59.981,1454772603,"274151322000095","219011344069620",29.32,2.50,0,332.13,341.45,8.3,6.1,0.040,621926.9,621926.9,9638,0,0,0,L,1151911521,0,121.78,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454772622,111866.00
02/06/2016 10:30,2,0.148,ACTIVE,211.48,301.17,59.986,1454772603,"201051344000988","219011344069620",18.61,0.00,0,295.76,302.37,2.8,0.8,0.000,307817.3,307817.3,16049,0,0,0,L,1122011218,0,120.65,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454772623,111867.00
02/06/2016 10:30,2,0.326,ACTIVE,211.48,337.24,59.954,1454772603,"201051344001025","219011344069620",31.07,0.50,0,332.43,352.27,10.3,8.0,0.044,320729.5,320729.5,20600,0,0,0,L,1122011218,0,120.88,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454772624,111868.00
02/06/2016 10:30,2,0.189,ACTIVE,211.48,301.17,59.991,1454772603,"201051344000458","219011344069620",20.67,1.50,0,298.17,303.58,4.0,2.0,0.000,318058.1,318058.1,16019,0,0,0,L,1122011218,0,120.88,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454772624,111869.00
02/06/2016 10:30,2,0.000,ALERT,212.16,301.17,60.002,1454772603,"201051344000853","219011344069620",0.00,-1.00,0,297.87,302.98,0.0,0.0,0.000,316278.7,316278.7,15734,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454772626,111870.00
02/06/2016 10:30,2,0.354,ACTIVE,212.16,339.65,60.002,1454772603,"201051344000685","219011344069620",30.63,1.00,0,331.83,345.36,11.0,8.7,0.053,323058.6,323058.6,20486,0,0,0,L,1122011218,0,122.01,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454772627,111871.00
02/06/2016 10:30,2,0.328,ACTIVE,212.16,339.65,59.991,1454772603,"201051344000917","219011344069620",30.69,2.00,0,331.53,344.15,10.2,8.0,0.049,320652.3,320652.3,20461,0,0,0,L,1122011218,0,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454772628,111872.00
02/06/2016 10:30,2,0.340,ACTIVE,211.93,339.04,59.975,1454772603,"201051344001145","219011344069620",29.70,1.00,0,332.73,344.76,10.2,8.0,0.049,324794.3,324794.3,20407,0,0,0,L,1122011218,0,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454772629,111873.00
02/06/2016 10:30,2,0.352,ACTIVE,211.70,338.74,59.996,1454772603,"201051344000651","219011344069620",30.97,0.00,0,333.33,346.26,11.1,8.7,0.044,317067.9,317067.9,20632,0,0,0,L,1122011218,0,121.78,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454772630,111874.00
02/06/2016 10:30,2,0.074,ACTIVE,211.03,332.73,59.981,1454772603,"274151322000088","219011344069620",28.15,3.30,0,322.51,344.15,2.1,0.1,0.000,574236.9,574236.9,9528,0,0,0,L,1151911521,0,122.01,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454772631,111875.00
02/06/2016 10:30,2,0.121,ACTIVE,212.16,338.14,59.986,1454772603,"274151322000068","219011344069620",30.36,4.00,0,335.14,349.56,3.7,1.6,0.004,480617.7,480617.7,10201,0,0,0,L,1151911521,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454772632,111876.00
02/06/2016 10:30,2,0.307,ACTIVE,211.48,348.96,59.996,1454772603,"201051344001135","219011344069620",32.36,1.00,0,333.03,355.28,10.1,7.8,0.044,313753.9,313753.9,20624,0,0,0,L,1122011218,0,121.10,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454772633,111877.00
02/06/2016 10:30,2,0.330,ACTIVE,211.48,350.47,60.007,1454772603,"201051344000594","219011344069620",32.48,2.00,0,332.13,356.18,10.9,8.6,0.049,319846.7,319846.7,16030,0,0,0,L,1122011218,0,120.88,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454772633,111878.00
02/06/2016 10:30,2,0.318,ACTIVE,211.70,338.44,59.965,1454772603,"201051344001203","219011344069620",31.23,1.00,0,332.73,344.76,10.2,7.9,0.044,320099.8,320099.8,20596,0,0,0,L,1122011218,0,121.78,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454772634,111879.00
02/06/2016 10:30,2,0.084,ALERT,211.25,322.81,59.965,1454772603,"274151322000054","219011344069620",25.94,3.00,0,297.57,340.25,2.2,0.2,0.000,586746.3,586746.3,9544,0,0,0,L,1151911521,0,121.78,121.33,0002,1,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454772636,111880.00
02/06/2016 10:30,2,0.354,ACTIVE,212.16,338.14,59.981,1454772603,"201051344000867","219011344069620",29.82,2.00,0,331.83,343.25,10.7,8.4,0.049,308664.6,308664.6,16021,0,0,0,L,1122011218,0,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454772637,111881.00
02/06/2016 10:30,2,0.361,ACTIVE,211.70,344.76,60.002,1454772603,"201051344001093","219011344069620",31.87,2.00,0,332.13,351.07,11.7,9.4,0.040,318971.4,318971.4,20515,0,0,0,L,1122011218,0,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454772638,111882.00
02/06/2016 10:30,2,0.240,ACTIVE,211.48,338.44,59.991,1454772603,"201051344000900","219011344069620",30.99,0.50,0,331.23,345.06,7.6,5.4,0.040,323974.8,323974.8,15645,0,0,0,L,1122011218,0,121.10,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454772639,111883.00
02/06/2016 10:30,2,0.375,ACTIVE,212.16,338.74,60.018,1454772603,"201051344000648","219011344069620",30.43,0.50,0,332.13,344.45,11.6,9.3,0.053,316916.6,316916.6,15793,0,0,0,L,1122011218,0,120.88,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454772640,111884.00
02/06/2016 10:30,2,0.000,ALERT,211.93,302.37,59.996,1454772603,"201051344000569","219011344069620",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,324963.6,324963.6,15622,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454772642,111885.00
02/06/2016 10:30,2,0.000,ALERT,211.48,301.47,59.986,1454772603,"201051344000983","219011344069620",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,318002.4,318002.4,15915,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454772644,111886.00
02/06/2016 10:30,2,0.340,ACTIVE,211.93,338.44,59.996,1454772603,"201051344001158","219011344069620",29.92,0.50,0,331.23,343.85,10.3,8.0,0.053,313397.9,313397.9,16050,0,0,0,L,1122011218,0,120.88,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454772645,111887.00
02/06/2016 10:30,2,0.318,ACTIVE,212.38,346.86,59.986,1454772603,"201051344000576","219011344069620",32.10,1.00,0,333.63,359.78,10.4,8.1,0.035,318384.6,318384.6,15672,0,0,0,L,1122011218,0,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454772645,111888.00
02/06/2016 10:30,2,0.180,ACTIVE,211.48,336.64,59.991,1454772603,"274151322000087","219011344069620",30.10,3.70,0,333.63,340.85,5.5,3.4,0.009,561839.7,561839.7,9575,0,0,0,L,1151911521,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454772646,111889.00
02/06/2016 10:45,2,0.441,ACTIVE,211.93,339.04,59.981,1454773503,"201051344000645","219011344069620",31.05,2.00,0,333.33,352.27,13.9,11.5,0.075,317741.5,317741.5,15758,0,0,0,L,1122011218,0,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454773504,111890.00
02/06/2016 10:45,2,0.270,ACTIVE,211.25,352.87,59.970,1454773503,"274151322000085","219011344069620",32.76,3.30,0,335.74,358.28,8.9,6.7,0.044,589468.9,589468.9,9565,0,0,0,L,1151911521,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454773505,111891.00
02/06/2016 10:45,2,0.484,ACTIVE,212.16,341.15,59.975,1454773503,"201051344000633","219011344069620",29.90,1.00,0,332.73,348.66,14.7,12.3,0.080,309473.1,309473.1,16049,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454773506,111892.00
02/06/2016 10:45,2,0.170,ALERT,211.48,300.87,59.975,1454773503,"201051344000469","219011344069620",14.61,-1.50,0,298.17,312.29,2.5,0.5,0.000,310408.9,310408.9,16045,0,0,0,L,1122011218,0,120.42,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454773508,111893.00
02/06/2016 10:45,2,0.475,ACTIVE,211.03,339.34,59.981,1454773503,"201051344000646","219011344069620",30.47,1.50,0,332.43,349.86,14.7,12.2,0.084,315598.9,315598.9,20627,0,0,0,L,1122011218,0,121.10,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454773509,111894.00
02/06/2016 10:45,2,0.273,ACTIVE,210.80,354.67,59.981,1454773503,"274151322000052","219011344069620",32.86,4.00,0,333.93,358.88,9.1,6.9,0.035,597508.6,597508.6,9759,0,0,0,L,1151911521,0,120.42,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454773510,111895.00
02/06/2016 10:45,2,0.434,ACTIVE,211.48,339.34,59.933,1454773503,"201051344000585","219011344069620",30.28,1.50,0,333.03,350.47,13.3,11.0,0.075,320479.6,320479.6,20620,0,0,0,L,1122011218,0,120.88,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454773511,111896.00
02/06/2016 10:45,2,0.451,ACTIVE,211.25,339.04,59.986,1454773503,"201051344001230","219011344069620",30.02,1.50,0,332.13,344.45,13.8,11.4,0.075,319606.9,319606.9,20480,0,0,0,L,1122011218,0,121.33,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454773511,111897.00
02/06/2016 10:45,2,0.381,ACTIVE,211.70,342.65,59.970,1454773503,"201051344000582","219011344069620",31.57,0.50,0,334.54,361.59,12.2,9.9,0.053,313185.9,313185.9,20595,0,0,0,L,1122011218,0,121.10,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454773512,111898.00
02/06/2016 10:45,2,0.502,ACTIVE,210.80,338.44,59.986,1454773503,"201051344000955","219011344069620",30.18,1.50,0,331.53,353.17,15.4,12.9,0.080,323521.8,323521.8,20585,0,0,0,L,1122011218,0,120.42,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454773513,111899.00
02/06/2016 10:45,2,0.221,ACTIVE,211.03,428.31,59.981,1454773503,"274151322000094","219011344069620",40.65,3.30,0,336.04,432.82,9.1,6.9,0.049,480465.2,480465.2,10040,0,0,0,L,1151911521,0,120.88,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454773514,111900.00
02/06/2016 10:45,2,0.514,ACTIVE,211.48,338.44,59.975,1454773503,"201051344000579","219011344069620",29.88,2.50,0,333.33,360.69,15.6,13.1,0.080,324227.5,324227.5,16014,0,0,0,L,1122011218,0,120.88,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454773515,111901.00
02/06/2016 10:45,2,0.480,ACTIVE,211.03,338.14,59.970,1454773503,"201051344000890","219011344069620",30.63,2.50,0,331.83,347.46,14.9,12.5,0.080,321067.0,321067.0,20546,0,0,0,L,1122011218,0,121.10,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454773516,111902.00
02/06/2016 10:45,2,0.479,ACTIVE,211.25,339.95,60.012,1454773503,"201051344000438","219011344069620",31.21,1.00,0,332.73,351.37,15.2,12.7,0.080,323220.8,323220.8,20597,0,0,0,L,1122011218,0,121.33,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454773517,111903.00
02/06/2016 10:45,2,0.516,ACTIVE,211.48,339.34,59.975,1454773503,"201051344000417","219011344069620",30.83,1.50,0,332.73,349.26,16.1,13.7,0.080,316964.8,316964.8,20706,0,0,0,L,1122011218,0,120.88,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454773518,111904.00
02/06/2016 10:45,2,0.387,ACTIVE,211.25,337.24,59.986,1454773503,"274151322000083","219011344069620",30.14,3.70,0,333.93,343.25,11.8,9.5,0.062,591793.6,591793.6,9752,0,0,0,L,1151911521,0,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454773519,111905.00
02/06/2016 10:45,2,0.404,ACTIVE,211.70,338.14,60.002,1454773503,"274151322000076","219011344069620",30.22,3.70,0,334.84,344.15,12.4,10.0,0.075,628942.3,628942.3,9798,0,0,0,L,1151911521,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454773520,111906.00
02/06/2016 10:45,2,0.447,ACTIVE,211.25,338.44,60.018,1454773503,"201051344000868","219011344069620",30.32,1.00,0,333.63,352.27,13.8,11.4,0.075,309207.8,309207.8,15796,0,0,0,L,1122011218,0,120.88,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454773520,111907.00
02/06/2016 10:45,2,0.389,ACTIVE,211.03,337.54,59.975,1454773503,"274151322000095","219011344069620",29.82,3.00,0,333.93,342.65,11.7,9.4,0.066,621928.9,621928.9,9639,0,0,0,L,1151911521,0,121.55,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454773521,111908.00
02/06/2016 10:45,2,0.156,ACTIVE,211.03,300.57,60.034,1454773503,"201051344000988","219011344069620",19.92,0.00,0,296.96,302.37,3.2,1.1,0.000,307817.5,307817.5,16050,0,0,0,L,1122011218,0,120.65,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454773522,111909.00
02/06/2016 10:45,2,0.402,ACTIVE,211.03,346.86,59.975,1454773503,"201051344001025","219011344069620",32.08,1.00,0,332.73,357.68,13.1,10.7,0.057,320731.9,320731.9,20601,0,0,0,L,1122011218,0,120.65,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454773523,111910.00
02/06/2016 10:45,2,0.178,ALERT,211.25,300.57,59.991,1454773503,"201051344000458","219011344069620",22.74,1.50,0,299.67,336.94,4.1,2.0,0.000,318058.7,318058.7,16020,0,0,0,L,1122011218,0,120.88,121.10,0002,-1,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454773525,111911.00
02/06/2016 10:45,2,0.000,ALERT,211.93,300.27,60.039,1454773503,"201051344000853","219011344069620",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,316278.7,316278.7,15736,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454773527,111912.00
02/06/2016 10:45,2,0.480,ACTIVE,211.48,339.95,60.023,1454773503,"201051344000685","219011344069620",29.82,1.50,0,332.43,346.56,14.5,12.1,0.080,323061.2,323061.2,20487,0,0,0,L,1122011218,0,121.78,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454773528,111913.00
02/06/2016 10:45,2,0.445,ACTIVE,211.48,339.65,59.959,1454773503,"201051344000917","219011344069620",29.86,2.50,0,332.43,354.97,13.5,11.1,0.066,320654.8,320654.8,20462,0,0,0,L,1122011218,0,120.88,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454773529,111914.00
02/06/2016 10:45,2,0.434,ACTIVE,211.48,339.34,59.975,1454773503,"201051344001145","219011344069620",30.95,1.00,0,333.63,348.06,13.7,11.3,0.080,324796.7,324796.7,20408,0,0,0,L,1122011218,0,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454773530,111915.00
02/06/2016 10:45,2,0.424,ACTIVE,211.48,346.56,59.986,1454773503,"201051344000651","219011344069620",32.03,0.00,0,332.43,355.88,13.8,11.4,0.066,317070.5,317070.5,20633,0,0,0,L,1122011218,0,121.55,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454773531,111916.00
02/06/2016 10:45,2,0.092,ALERT,210.80,336.34,59.986,1454773503,"274151322000088","219011344069620",29.40,3.00,0,298.47,345.66,2.8,0.7,0.004,574237.0,574237.0,9529,0,0,0,L,1151911521,0,121.78,121.33,0002,-1,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454773532,111917.00
02/06/2016 10:45,2,0.141,ACTIVE,211.70,337.84,59.991,1454773503,"274151322000068","219011344069620",30.53,4.00,0,335.44,341.75,4.3,2.3,0.018,480618.2,480618.2,10202,0,0,0,L,1151911521,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454773533,111918.00
02/06/2016 10:45,2,0.439,ACTIVE,210.80,338.14,59.986,1454773503,"201051344001135","219011344069620",31.07,1.50,0,333.33,356.18,13.8,11.4,0.080,313756.4,313756.4,20625,0,0,0,L,1122011218,0,120.88,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454773534,111919.00
02/06/2016 10:45,2,0.494,ACTIVE,211.03,339.04,59.986,1454773503,"201051344000594","219011344069620",29.54,2.00,0,332.13,358.88,14.8,12.3,0.084,319849.4,319849.4,16031,0,0,0,L,1122011218,0,120.88,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454773535,111920.00
02/06/2016 10:45,2,0.369,ACTIVE,211.25,350.77,59.981,1454773503,"201051344001203","219011344069620",32.54,1.00,0,333.33,358.58,12.2,9.9,0.062,320102.1,320102.1,20597,0,0,0,L,1122011218,0,121.55,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454773536,111921.00
02/06/2016 10:45,2,0.102,ACTIVE,211.03,336.04,59.981,1454773503,"274151322000054","219011344069620",29.42,3.30,0,298.47,345.36,3.1,1.1,0.000,586746.5,586746.5,9546,0,0,0,L,1151911521,0,121.55,121.33,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454773537,111922.00
02/06/2016 10:45,2,0.467,ACTIVE,211.70,337.84,59.991,1454773503,"201051344000867","219011344069620",29.50,2.50,0,332.73,348.96,14.0,11.6,0.080,308667.2,308667.2,16022,0,0,0,L,1122011218,0,121.33,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454773538,111923.00
02/06/2016 10:45,2,0.463,ACTIVE,211.25,339.95,59.981,1454773503,"201051344001093","219011344069620",31.17,2.00,0,331.83,357.68,14.6,12.2,0.071,318974.1,318974.1,20516,0,0,0,L,1122011218,0,120.88,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454773539,111924.00
02/06/2016 10:45,2,0.293,ACTIVE,211.25,349.86,59.986,1454773503,"201051344000900","219011344069620",32.34,1.00,0,331.83,356.18,9.6,7.4,0.062,323976.5,323976.5,15646,0,0,0,L,1122011218,0,121.10,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454773540,111925.00
02/06/2016 10:45,2,0.496,ACTIVE,211.70,339.34,60.034,1454773503,"201051344000648","219011344069620",29.54,0.50,0,333.33,348.36,14.8,12.4,0.080,316919.3,316919.3,15794,0,0,0,L,1122011218,0,120.88,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454773541,111926.00
02/06/2016 10:45,2,0.000,ALERT,211.48,301.47,59.970,1454773503,"201051344000569","219011344069620",0.00,-1.00,0,299.67,304.18,0.0,0.0,0.000,324963.6,324963.6,15624,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454773543,111927.00
02/06/2016 10:45,2,0.068,ALERT,211.48,301.47,59.986,1454773503,"201051344000983","219011344069620",31.83,-0.50,0,299.37,308.99,2.2,0.2,0.000,318002.5,318002.5,15917,0,0,0,L,1122011218,0,120.88,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454773545,111928.00
02/06/2016 10:45,2,0.445,ACTIVE,211.70,338.74,59.986,1454773503,"201051344001158","219011344069620",30.26,1.00,0,332.73,349.86,13.7,11.3,0.080,313400.4,313400.4,16051,0,0,0,L,1122011218,0,120.88,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454773546,111929.00
02/06/2016 10:45,2,0.395,ACTIVE,211.93,339.65,59.986,1454773503,"201051344000576","219011344069620",31.21,2.50,0,334.54,362.19,12.5,10.1,0.062,318387.0,318387.0,15673,0,0,0,L,1122011218,0,121.33,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454773546,111930.00
02/06/2016 10:45,2,0.230,ACTIVE,211.03,343.55,59.975,1454773503,"274151322000087","219011344069620",32.01,4.00,0,333.93,351.67,7.5,5.3,0.018,561840.8,561840.8,9576,0,0,0,L,1151911521,0,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454773547,111931.00
02/06/2016 11:00,2,0.441,ACTIVE,212.16,345.96,59.996,1454774403,"201051344000645","219011344069620",31.91,2.00,0,333.03,354.07,14.3,11.9,0.080,317744.4,317744.4,15759,0,0,0,L,1122011218,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454774404,111932.00
02/06/2016 11:00,2,0.273,ACTIVE,211.25,354.37,60.018,1454774403,"274151322000085","219011344069620",33.00,3.70,0,334.84,359.48,9.2,6.9,0.040,589470.6,589470.6,9566,0,0,0,L,1151911521,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454774405,111933.00
02/06/2016 11:00,2,0.500,ACTIVE,212.16,342.05,60.018,1454774403,"201051344000633","219011344069620",30.12,1.50,0,332.13,349.26,15.3,12.9,0.084,309476.2,309476.2,16050,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454774406,111934.00
02/06/2016 11:00,2,0.174,ALERT,211.70,302.07,59.991,1454774403,"201051344000469","219011344069620",16.40,-1.50,0,297.87,311.09,2.9,0.9,0.000,310409.0,310409.0,16047,0,0,0,L,1122011218,0,120.42,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1454774408,111935.00
02/06/2016 11:00,2,0.484,ACTIVE,211.25,340.25,59.981,1454774403,"201051344000646","219011344069620",31.07,1.50,0,330.33,354.97,15.3,12.8,0.093,315601.9,315601.9,20628,0,0,0,L,1122011218,0,121.33,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454774409,111936.00
02/06/2016 11:00,2,0.398,ACTIVE,210.80,339.95,59.981,1454774403,"274151322000052","219011344069620",31.37,4.00,0,333.93,358.58,12.7,10.3,0.062,597510.7,597510.7,9760,0,0,0,L,1151911521,0,120.88,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454774410,111937.00
02/06/2016 11:00,2,0.459,ACTIVE,211.70,342.05,59.991,1454774403,"201051344000585","219011344069620",31.39,1.50,0,331.83,352.57,14.6,12.2,0.084,320482.4,320482.4,20621,0,0,0,L,1122011218,0,120.88,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454774410,111938.00
02/06/2016 11:00,2,0.467,ACTIVE,211.25,339.34,60.018,1454774403,"201051344001230","219011344069620",30.14,2.00,0,331.53,345.96,14.3,11.9,0.075,319609.7,319609.7,20481,0,0,0,L,1122011218,0,121.33,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454774411,111939.00
02/06/2016 11:00,2,0.393,ACTIVE,212.16,343.85,59.981,1454774403,"201051344000582","219011344069620",31.67,0.50,0,333.33,362.79,12.7,10.3,0.057,313188.3,313188.3,20596,0,0,0,L,1122011218,0,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454774412,111940.00
02/06/2016 11:00,2,0.531,ACTIVE,211.03,339.34,59.981,1454774403,"201051344000955","219011344069620",29.18,1.50,0,330.93,354.07,15.7,13.2,0.084,323525.0,323525.0,20586,0,0,0,L,1122011218,0,120.65,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454774413,111941.00
02/06/2016 11:00,2,0.225,ACTIVE,210.80,433.12,59.975,1454774403,"274151322000094","219011344069620",41.11,4.00,0,335.14,443.04,9.4,7.1,0.053,480466.8,480466.8,10041,0,0,0,L,1151911521,0,120.88,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454774414,111942.00
02/06/2016 11:00,2,0.516,ACTIVE,211.48,339.95,59.986,1454774403,"201051344000579","219011344069620",31.23,2.00,0,332.43,356.78,16.3,13.8,0.088,324230.7,324230.7,16015,0,0,0,L,1122011218,0,120.88,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454774415,111943.00
02/06/2016 11:00,2,0.502,ACTIVE,211.48,339.34,59.996,1454774403,"201051344000890","219011344069620",30.79,2.50,0,331.23,356.18,15.7,13.2,0.080,321070.1,321070.1,20547,0,0,0,L,1122011218,0,121.33,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454774416,111944.00
02/06/2016 11:00,2,0.510,ACTIVE,211.48,339.95,59.981,1454774403,"201051344000438","219011344069620",30.59,1.50,0,331.53,352.57,15.8,13.3,0.084,323223.9,323223.9,20598,0,0,0,L,1122011218,0,121.33,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454774417,111945.00
02/06/2016 11:00,2,0.543,ACTIVE,211.70,340.25,59.975,1454774403,"201051344000417","219011344069620",30.75,2.00,0,331.53,349.26,16.9,14.4,0.088,316968.2,316968.2,20707,0,0,0,L,1122011218,0,121.10,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454774418,111946.00
02/06/2016 11:00,2,0.414,ACTIVE,211.25,337.54,59.970,1454774403,"274151322000083","219011344069620",29.76,3.70,0,334.24,344.76,12.5,10.1,0.066,591795.9,591795.9,9753,0,0,0,L,1151911521,0,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454774419,111947.00
02/06/2016 11:00,2,0.424,ACTIVE,211.70,338.74,59.954,1454774403,"274151322000076","219011344069620",30.67,3.70,0,334.84,344.76,13.2,10.8,0.071,628944.8,628944.8,9799,0,0,0,L,1151911521,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454774420,111948.00
02/06/2016 11:00,2,0.479,ACTIVE,211.48,339.04,59.949,1454774403,"201051344000868","219011344069620",29.94,0.50,0,330.63,351.07,14.5,12.1,0.084,309210.6,309210.6,15797,0,0,0,L,1122011218,0,120.88,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454774420,111949.00
02/06/2016 11:00,2,0.400,ACTIVE,211.03,339.95,59.959,1454774403,"274151322000095","219011344069620",30.53,3.00,0,333.93,343.85,12.4,10.0,0.071,621931.2,621931.2,9640,0,0,0,L,1151911521,0,121.78,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454774421,111950.00
02/06/2016 11:00,2,0.156,ACTIVE,211.25,301.47,59.965,1454774403,"201051344000988","219011344069620",20.38,0.00,0,296.36,302.98,3.2,1.2,0.000,307817.8,307817.8,16051,0,0,0,L,1122011218,0,120.42,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454774422,111951.00
02/06/2016 11:00,2,0.422,ACTIVE,211.48,344.76,60.002,1454774403,"201051344001025","219011344069620",31.89,1.00,0,333.03,360.08,13.7,11.3,0.066,320734.5,320734.5,20602,0,0,0,L,1122011218,0,120.88,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454774423,111952.00
02/06/2016 11:00,2,0.176,ACTIVE,211.25,302.07,59.965,1454774403,"201051344000458","219011344069620",22.84,1.50,0,298.77,307.48,4.1,2.0,0.000,318059.2,318059.2,16022,0,0,0,L,1122011218,0,120.88,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454774424,111953.00
02/06/2016 11:00,2,0.000,ALERT,211.93,301.77,59.981,1454774403,"201051344000853","219011344069620",0.00,-1.00,0,298.47,303.58,0.0,0.0,0.000,316278.7,316278.7,15738,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454774426,111954.00
02/06/2016 11:00,2,0.500,ACTIVE,211.93,340.85,59.954,1454774403,"201051344000685","219011344069620",29.92,1.50,0,332.13,350.47,15.2,12.7,0.088,323064.3,323064.3,20488,0,0,0,L,1122011218,0,122.01,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454774427,111955.00
02/06/2016 11:00,2,0.471,ACTIVE,211.70,339.95,59.949,1454774403,"201051344000917","219011344069620",29.98,2.50,0,331.53,347.16,14.3,11.9,0.075,320657.6,320657.6,20463,0,0,0,L,1122011218,0,121.10,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454774428,111956.00
02/06/2016 11:00,2,0.467,ACTIVE,211.70,339.95,59.965,1454774403,"201051344001145","219011344069620",30.14,1.00,0,332.13,351.67,14.2,11.8,0.084,324799.5,324799.5,20409,0,0,0,L,1122011218,0,121.33,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454774429,111957.00
02/06/2016 11:00,2,0.445,ACTIVE,211.70,352.27,59.991,1454774403,"201051344000651","219011344069620",32.58,0.00,0,333.33,358.28,14.7,12.3,0.075,317073.4,317073.4,20634,0,0,0,L,1122011218,0,121.78,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454774430,111958.00
02/06/2016 11:00,2,0.113,ACTIVE,210.35,336.34,60.002,1454774403,"274151322000088","219011344069620",29.28,3.70,0,311.39,362.79,3.4,1.4,0.009,574237.3,574237.3,9531,0,0,0,L,1151911521,0,121.55,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454774431,111959.00
02/06/2016 11:00,2,0.182,ACTIVE,211.48,364.59,59.959,1454774403,"274151322000068","219011344069620",33.99,4.00,0,335.44,374.81,6.3,4.1,0.027,480619.0,480619.0,10203,0,0,0,L,1151911521,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454774432,111960.00
02/06/2016 11:00,2,0.471,ACTIVE,211.25,339.34,59.959,1454774403,"201051344001135","219011344069620",30.95,1.50,0,331.53,354.97,14.8,12.3,0.084,313759.3,313759.3,20626,0,0,0,L,1122011218,0,121.10,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454774432,111961.00
02/06/2016 11:00,2,0.512,ACTIVE,211.03,339.95,59.959,1454774403,"201051344000594","219011344069620",30.47,2.00,0,330.93,356.18,15.9,13.4,0.093,319852.6,319852.6,16032,0,0,0,L,1122011218,0,120.65,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454774434,111962.00
02/06/2016 11:00,2,0.443,ACTIVE,211.48,339.95,59.981,1454774403,"201051344001203","219011344069620",31.31,1.00,0,333.33,361.59,14.1,11.7,0.080,320104.7,320104.7,20598,0,0,0,L,1122011218,0,121.78,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454774435,111963.00
02/06/2016 11:00,2,0.113,ACTIVE,210.57,337.54,59.954,1454774403,"274151322000054","219011344069620",29.80,3.30,0,320.41,348.66,3.4,1.4,0.004,586746.8,586746.8,9547,0,0,0,L,1151911521,0,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454774436,111964.00
02/06/2016 11:00,2,0.486,ACTIVE,211.70,339.34,59.991,1454774403,"201051344000867","219011344069620",30.38,2.00,0,331.83,351.07,15.0,12.5,0.084,308670.1,308670.1,16023,0,0,0,L,1122011218,0,121.10,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454774437,111965.00
02/06/2016 11:00,2,0.492,ACTIVE,211.48,342.65,59.954,1454774403,"201051344001093","219011344069620",31.55,2.00,0,332.13,352.27,15.8,13.3,0.066,318977.2,318977.2,20517,0,0,0,L,1122011218,0,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454774438,111966.00
