ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/06/2016 11:00,2,0.318,ACTIVE,211.25,354.67,59.959,1454774403,"201051344000900","219011344069620",32.76,1.00,0,334.84,358.88,10.6,8.3,0.066,323978.4,323978.4,15647,0,0,0,L,1122011218,0,120.88,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454774439,111967.00
02/06/2016 11:00,2,0.477,ACTIVE,211.70,349.56,59.933,1454774403,"201051344000648","219011344069620",32.30,0.50,0,332.43,357.68,15.6,13.1,0.075,316922.5,316922.5,15795,0,0,0,L,1122011218,0,120.42,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454774440,111968.00
02/06/2016 11:00,2,0.086,ALERT,211.48,302.07,59.954,1454774403,"201051344000569","219011344069620",32.24,-1.00,0,299.37,306.28,2.9,0.8,0.000,324963.7,324963.7,15626,0,0,0,L,1122011218,0,120.20,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1454774441,111969.00
02/06/2016 11:00,2,0.121,ALERT,211.25,301.77,59.959,1454774403,"201051344000983","219011344069620",13.94,-0.50,0,299.07,308.69,1.7,0.0,0.000,318002.5,318002.5,15919,0,0,0,L,1122011218,0,120.65,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454774443,111970.00
02/06/2016 11:00,2,0.484,ACTIVE,211.70,340.55,59.959,1454774403,"201051344001158","219011344069620",30.12,1.00,0,331.53,352.27,14.8,12.4,0.093,313403.3,313403.3,16052,0,0,0,L,1122011218,0,120.65,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454774444,111971.00
02/06/2016 11:00,2,0.426,ACTIVE,212.16,341.15,59.922,1454774403,"201051344000576","219011344069620",31.01,1.00,0,332.43,363.09,13.4,11.0,0.071,318389.6,318389.6,15674,0,0,0,L,1122011218,0,121.10,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454774445,111972.00
02/06/2016 11:00,2,0.238,ACTIVE,210.80,351.07,59.954,1454774403,"274151322000087","219011344069620",32.66,4.00,0,334.24,356.78,7.9,5.7,0.022,561842.2,561842.2,9577,0,0,0,L,1151911521,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454774446,111973.00
02/06/2016 11:15,2,0.586,ACTIVE,212.61,342.65,59.965,1454775304,"201051344000645","219011344069620",31.23,2.00,0,334.54,358.58,18.6,16.0,0.115,317748.0,317748.0,15760,0,0,0,L,1122011218,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454775305,111974.00
02/06/2016 11:15,2,0.350,ACTIVE,211.70,359.48,60.012,1454775304,"274151322000085","219011344069620",33.36,3.70,0,335.44,363.99,11.8,9.5,0.062,589472.7,589472.7,9567,0,0,0,L,1151911521,0,122.23,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454775306,111975.00
02/06/2016 11:15,2,0.609,ACTIVE,212.83,344.45,59.996,1454775304,"201051344000633","219011344069620",31.19,1.50,0,332.13,356.18,19.3,16.7,0.128,309479.9,309479.9,16051,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454775307,111976.00
02/06/2016 11:15,2,0.189,ACTIVE,211.93,302.68,59.991,1454775304,"201051344000469","219011344069620",21.47,-1.50,0,298.77,303.88,4.1,2.0,0.000,310409.4,310409.4,16049,0,0,0,L,1122011218,0,120.88,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454775308,111977.00
02/06/2016 11:15,2,0.594,ACTIVE,211.70,343.85,60.018,1454775304,"201051344000646","219011344069620",31.47,1.50,0,331.83,358.88,19.0,16.4,0.124,315605.6,315605.6,20629,0,0,0,L,1122011218,0,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454775309,111978.00
02/06/2016 11:15,2,0.559,ACTIVE,211.48,340.25,59.986,1454775304,"274151322000052","219011344069620",30.18,4.50,0,333.63,346.56,17.1,14.6,0.106,597513.9,597513.9,9761,0,0,0,L,1151911521,0,120.88,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454775310,111979.00
02/06/2016 11:15,2,0.578,ACTIVE,212.16,345.36,59.991,1454775304,"201051344000585","219011344069620",31.63,1.50,0,333.03,355.88,18.5,15.9,0.119,320486.0,320486.0,20622,0,0,0,L,1122011218,0,121.10,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454775311,111980.00
02/06/2016 11:15,2,0.592,ACTIVE,211.70,340.25,59.944,1454775304,"201051344001230","219011344069620",30.63,2.00,0,331.23,356.48,18.4,15.8,0.119,319613.2,319613.2,20482,0,0,0,L,1122011218,0,121.55,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454775311,111981.00
02/06/2016 11:15,2,0.471,ACTIVE,212.38,355.58,60.012,1454775304,"201051344000582","219011344069620",32.86,0.50,0,333.63,368.80,15.7,13.2,0.080,313191.3,313191.3,20597,0,0,0,L,1122011218,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454775312,111982.00
02/06/2016 11:15,2,0.643,ACTIVE,211.48,340.55,59.996,1454775304,"201051344000955","219011344069620",30.34,1.50,0,331.53,354.97,19.8,17.2,0.128,323528.9,323528.9,20587,0,0,0,L,1122011218,0,120.88,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454775313,111983.00
02/06/2016 11:15,2,0.291,ACTIVE,211.70,455.97,59.981,1454775304,"274151322000094","219011344069620",43.36,5.00,0,335.44,459.87,12.8,10.4,0.071,480469.1,480469.1,10042,0,0,0,L,1151911521,0,121.33,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454775314,111984.00
02/06/2016 11:15,2,0.641,ACTIVE,212.38,342.35,59.986,1454775304,"201051344000579","219011344069620",31.25,2.50,0,333.33,361.29,20.3,17.7,0.124,324234.7,324234.7,16016,0,0,0,L,1122011218,0,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454775315,111985.00
02/06/2016 11:15,2,0.629,ACTIVE,211.70,340.25,59.996,1454775304,"201051344000890","219011344069620",31.13,2.50,0,332.13,358.58,19.9,17.3,0.119,321074.0,321074.0,20548,0,0,0,L,1122011218,0,121.55,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454775316,111986.00
02/06/2016 11:15,2,0.627,ACTIVE,211.93,342.95,60.018,1454775304,"201051344000438","219011344069620",31.45,1.50,0,332.43,358.28,20.0,17.4,0.119,323227.8,323227.8,20599,0,0,0,L,1122011218,0,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454775317,111987.00
02/06/2016 11:15,2,0.656,ACTIVE,212.16,342.65,59.986,1454775304,"201051344000417","219011344069620",31.39,2.00,0,332.43,357.38,20.9,18.2,0.128,316972.3,316972.3,20708,0,0,0,L,1122011218,0,121.33,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454775318,111988.00
02/06/2016 11:15,2,0.541,ACTIVE,211.70,342.05,59.991,1454775304,"274151322000083","219011344069620",30.16,4.00,0,333.63,346.86,16.5,14.0,0.106,591799.0,591799.0,9754,0,0,0,L,1151911521,0,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454775319,111989.00
02/06/2016 11:15,2,0.547,ACTIVE,212.16,343.55,59.996,1454775304,"274151322000076","219011344069620",31.25,4.00,0,335.44,348.66,17.4,14.8,0.110,628948.0,628948.0,9800,0,0,0,L,1151911521,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454775320,111990.00
02/06/2016 11:15,2,0.596,ACTIVE,212.16,342.35,59.996,1454775304,"201051344000868","219011344069620",31.13,0.50,0,331.53,355.28,18.8,16.2,0.124,309214.2,309214.2,15798,0,0,0,L,1122011218,0,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454775320,111991.00
02/06/2016 11:15,2,0.539,ACTIVE,211.48,339.95,59.981,1454775304,"274151322000095","219011344069620",30.65,3.00,0,334.24,346.56,16.8,14.2,0.102,621934.3,621934.3,9641,0,0,0,L,1151911521,0,121.78,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454775321,111992.00
02/06/2016 11:15,2,0.170,ACTIVE,211.93,303.28,59.991,1454775304,"201051344000988","219011344069620",21.51,0.50,0,297.57,304.18,3.7,1.7,0.000,307818.2,307818.2,16052,0,0,0,L,1122011218,0,120.88,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454775322,111993.00
02/06/2016 11:15,2,0.523,ACTIVE,211.93,350.77,60.028,1454775304,"201051344001025","219011344069620",32.38,1.00,0,333.63,368.20,17.2,14.7,0.106,320737.8,320737.8,20603,0,0,0,L,1122011218,0,121.10,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454775323,111994.00
02/06/2016 11:15,2,0.180,ACTIVE,211.93,302.68,59.996,1454775304,"201051344000458","219011344069620",23.24,1.50,0,300.27,324.02,4.3,2.2,0.000,318059.7,318059.7,16023,0,0,0,L,1122011218,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454775324,111995.00
02/06/2016 11:15,2,0.127,ALERT,212.61,302.37,59.996,1454775304,"201051344000853","219011344069620",12.56,-1.00,0,299.37,308.39,1.6,0.0,0.000,316278.8,316278.8,15740,0,0,0,L,1122011218,0,121.78,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454775326,111996.00
02/06/2016 11:15,2,0.621,ACTIVE,212.16,341.75,59.986,1454775304,"201051344000685","219011344069620",30.63,1.50,0,331.83,353.77,19.3,16.7,0.128,323068.0,323068.0,20489,0,0,0,L,1122011218,0,122.23,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454775327,111997.00
02/06/2016 11:15,2,0.586,ACTIVE,212.16,342.35,59.996,1454775304,"201051344000917","219011344069620",30.97,2.50,0,331.53,360.99,18.4,15.8,0.119,320661.1,320661.1,20464,0,0,0,L,1122011218,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454775328,111998.00
02/06/2016 11:15,2,0.596,ACTIVE,212.16,341.45,60.023,1454775304,"201051344001145","219011344069620",30.49,1.50,0,333.03,355.88,18.4,15.9,0.128,324803.0,324803.0,20410,0,0,0,L,1122011218,0,121.55,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454775329,111999.00
02/06/2016 11:15,2,0.574,ACTIVE,212.16,352.27,60.007,1454775304,"201051344000651","219011344069620",32.42,0.50,0,333.03,365.80,18.9,16.3,0.115,317076.9,317076.9,20635,0,0,0,L,1122011218,0,122.01,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454775330,112000.00
02/06/2016 11:15,2,0.158,ACTIVE,211.48,339.04,59.991,1454775304,"274151322000088","219011344069620",30.93,3.70,0,333.63,341.15,5.0,2.9,0.022,574237.8,574237.8,9532,0,0,0,L,1151911521,0,122.01,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454775331,112001.00
02/06/2016 11:15,2,0.227,ACTIVE,212.16,415.99,59.991,1454775304,"274151322000068","219011344069620",39.40,5.50,0,336.34,424.41,9.1,6.8,0.040,480620.5,480620.5,10204,0,0,0,L,1151911521,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454775332,112002.00
02/06/2016 11:15,2,0.594,ACTIVE,211.70,345.06,60.028,1454775304,"201051344001135","219011344069620",31.69,1.50,0,331.53,357.68,19.1,16.5,0.124,313763.0,313763.0,20627,0,0,0,L,1122011218,0,121.33,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454775332,112003.00
02/06/2016 11:15,2,0.627,ACTIVE,211.93,345.36,59.996,1454775304,"201051344000594","219011344069620",31.61,2.00,0,330.93,361.29,20.2,17.5,0.128,319856.5,319856.5,16033,0,0,0,L,1122011218,0,121.33,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454775333,112004.00
02/06/2016 11:15,2,0.584,ACTIVE,211.93,340.85,60.002,1454775304,"201051344001203","219011344069620",30.97,1.50,0,333.63,362.19,18.3,15.7,0.119,320108.1,320108.1,20599,0,0,0,L,1122011218,0,122.01,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454775334,112005.00
02/06/2016 11:15,2,0.154,ACTIVE,211.48,338.14,60.007,1454775304,"274151322000054","219011344069620",30.63,3.70,0,333.03,341.15,4.8,2.7,0.018,586747.3,586747.3,9548,0,0,0,L,1151911521,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454775335,112006.00
02/06/2016 11:15,2,0.604,ACTIVE,212.38,345.36,59.949,1454775304,"201051344000867","219011344069620",31.75,2.50,0,332.13,354.97,19.4,16.8,0.124,308673.8,308673.8,16024,0,0,0,L,1122011218,0,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454775336,112007.00
02/06/2016 11:15,2,0.615,ACTIVE,211.93,347.46,60.002,1454775304,"201051344001093","219011344069620",31.97,2.00,0,334.54,358.58,19.9,17.3,0.119,318980.7,318980.7,20518,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454775337,112008.00
02/06/2016 11:15,2,0.449,ACTIVE,211.93,343.85,59.996,1454775304,"201051344000900","219011344069620",31.63,1.00,0,334.84,364.59,14.4,12.0,0.106,323980.8,323980.8,15648,0,0,0,L,1122011218,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454775338,112009.00
02/06/2016 11:15,2,0.654,ACTIVE,212.38,342.35,60.018,1454775304,"201051344000648","219011344069620",30.83,1.00,0,333.63,358.88,20.4,17.8,0.133,316926.4,316926.4,15796,0,0,0,L,1122011218,0,121.10,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454775339,112010.00
02/06/2016 11:15,2,0.088,ALERT,211.93,303.28,59.996,1454775304,"201051344000569","219011344069620",32.82,-0.50,0,299.97,314.70,3.0,0.9,0.000,324963.9,324963.9,15628,0,0,0,L,1122011218,0,120.88,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454775341,112011.00
02/06/2016 11:15,2,0.137,ACTIVE,211.93,302.98,59.996,1454775304,"201051344000983","219011344069620",20.12,0.00,0,299.67,305.08,2.8,0.8,0.000,318002.6,318002.6,15921,0,0,0,L,1122011218,0,121.33,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454775342,112012.00
02/06/2016 11:15,2,0.611,ACTIVE,212.16,342.35,59.991,1454775304,"201051344001158","219011344069620",31.11,1.00,0,332.13,354.97,19.3,16.7,0.137,313406.9,313406.9,16053,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454775343,112013.00
02/06/2016 11:15,2,0.512,ACTIVE,212.61,363.69,59.996,1454775304,"201051344000576","219011344069620",33.72,1.50,0,333.63,368.20,17.4,14.9,0.093,318392.9,318392.9,15675,0,0,0,L,1122011218,0,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454775344,112014.00
02/06/2016 11:15,2,0.307,ACTIVE,211.48,362.79,59.991,1454775304,"274151322000087","219011344069620",33.60,5.00,0,335.14,364.29,10.5,8.2,0.049,561843.9,561843.9,9578,0,0,0,L,1151911521,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454775345,112015.00
02/06/2016 11:30,2,0.539,ACTIVE,212.38,348.96,59.996,1454776204,"201051344000645","219011344069620",32.14,2.50,0,335.14,358.58,17.6,15.0,0.106,317752.0,317752.0,15761,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454776205,112016.00
02/06/2016 11:30,2,0.350,ACTIVE,211.70,357.38,59.986,1454776204,"274151322000085","219011344069620",33.08,4.00,0,336.04,366.70,11.7,9.4,0.062,589475.2,589475.2,9568,0,0,0,L,1151911521,0,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454776206,112017.00
02/06/2016 11:30,2,0.602,ACTIVE,212.38,343.55,59.986,1454776204,"201051344000633","219011344069620",30.59,2.00,0,334.54,356.18,18.7,16.1,0.124,309484.2,309484.2,16052,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454776207,112018.00
02/06/2016 11:30,2,0.188,ACTIVE,211.93,302.07,59.986,1454776204,"201051344000469","219011344069620",21.43,-1.00,0,299.67,304.18,4.1,2.0,0.000,310410.0,310410.0,16050,0,0,0,L,1122011218,0,120.65,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454776207,112019.00
02/06/2016 11:30,2,0.584,ACTIVE,211.70,342.65,59.991,1454776204,"201051344000646","219011344069620",31.37,2.00,0,333.03,365.19,18.6,16.0,0.119,315609.8,315609.8,20630,0,0,0,L,1122011218,0,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454776208,112020.00
02/06/2016 11:30,2,0.357,ACTIVE,211.03,355.88,59.986,1454776204,"274151322000052","219011344069620",33.02,5.00,0,334.54,361.59,11.9,9.6,0.057,597517.3,597517.3,9762,0,0,0,L,1151911521,0,120.88,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454776209,112021.00
02/06/2016 11:30,2,0.545,ACTIVE,211.93,344.15,60.012,1454776204,"201051344000585","219011344069620",31.61,2.50,0,333.03,357.68,17.5,14.9,0.106,320490.0,320490.0,20623,0,0,0,L,1122011218,0,121.10,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454776210,112022.00
02/06/2016 11:30,2,0.572,ACTIVE,211.93,340.25,59.986,1454776204,"201051344001230","219011344069620",30.10,2.50,0,332.13,359.48,17.4,14.9,0.106,319617.2,319617.2,20483,0,0,0,L,1122011218,0,121.55,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454776211,112023.00
02/06/2016 11:30,2,0.457,ACTIVE,212.38,348.96,59.986,1454776204,"201051344000582","219011344069620",32.16,1.00,0,333.33,372.71,14.9,12.5,0.080,313194.7,313194.7,20598,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454776212,112024.00
02/06/2016 11:30,2,0.609,ACTIVE,211.48,340.25,59.986,1454776204,"201051344000955","219011344069620",31.07,2.00,0,331.83,357.08,19.2,16.7,0.119,323533.3,323533.3,20588,0,0,0,L,1122011218,0,120.88,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454776213,112025.00
02/06/2016 11:30,2,0.232,ACTIVE,211.48,422.90,59.991,1454776204,"274151322000094","219011344069620",40.18,6.00,0,335.44,465.28,9.5,7.2,0.049,480471.6,480471.6,10043,0,0,0,L,1151911521,0,121.10,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454776214,112026.00
02/06/2016 11:30,2,0.605,ACTIVE,212.16,347.46,60.002,1454776204,"201051344000579","219011344069620",31.95,3.00,0,334.24,367.60,19.6,17.0,0.124,324239.1,324239.1,16017,0,0,0,L,1122011218,0,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454776215,112027.00
02/06/2016 11:30,2,0.605,ACTIVE,211.70,339.95,59.986,1454776204,"201051344000890","219011344069620",30.91,3.00,0,332.13,362.79,19.0,16.4,0.115,321078.3,321078.3,20549,0,0,0,L,1122011218,0,121.55,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454776216,112028.00
02/06/2016 11:30,2,0.604,ACTIVE,212.16,341.15,59.996,1454776204,"201051344000438","219011344069620",31.23,2.00,0,332.43,361.59,19.1,16.5,0.119,323232.2,323232.2,20600,0,0,0,L,1122011218,0,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454776217,112029.00
02/06/2016 11:30,2,0.652,ACTIVE,212.16,341.45,59.996,1454776204,"201051344000417","219011344069620",30.65,2.50,0,332.43,357.38,20.3,17.7,0.124,316976.9,316976.9,20709,0,0,0,L,1122011218,0,121.33,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454776218,112030.00
02/06/2016 11:30,2,0.266,ACTIVE,211.48,361.89,59.970,1454776204,"274151322000083","219011344069620",33.66,4.50,0,335.44,365.19,9.1,6.8,0.049,591802.0,591802.0,9755,0,0,0,L,1151911521,0,121.33,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454776219,112031.00
02/06/2016 11:30,2,0.504,ACTIVE,211.93,340.25,59.986,1454776204,"274151322000076","219011344069620",31.35,4.50,0,335.44,351.97,16.0,13.5,0.097,628951.8,628951.8,9801,0,0,0,L,1151911521,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454776219,112032.00
02/06/2016 11:30,2,0.566,ACTIVE,211.93,341.45,60.002,1454776204,"201051344000868","219011344069620",30.83,1.00,0,333.63,358.58,17.7,15.2,0.115,309218.2,309218.2,15799,0,0,0,L,1122011218,0,121.10,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454776220,112033.00
02/06/2016 11:30,2,0.498,ACTIVE,211.25,339.04,59.986,1454776204,"274151322000095","219011344069620",30.89,3.30,0,334.54,347.16,15.6,13.1,0.093,621937.9,621937.9,9642,0,0,0,L,1151911521,0,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454776221,112034.00
02/06/2016 11:30,2,0.139,ALERT,211.70,302.07,59.996,1454776204,"201051344000988","219011344069620",23.20,0.50,0,298.77,338.44,3.3,1.2,0.000,307818.5,307818.5,16053,0,0,0,L,1122011218,0,120.88,121.55,0002,-1,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454776223,112035.00
02/06/2016 11:30,2,0.463,ACTIVE,211.70,359.18,59.996,1454776204,"201051344001025","219011344069620",33.40,1.50,0,333.63,370.60,15.7,13.2,0.080,320741.4,320741.4,20604,0,0,0,L,1122011218,0,121.10,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454776224,112036.00
02/06/2016 11:30,2,0.244,ALERT,211.93,337.54,60.007,1454776204,"201051344000458","219011344069620",22.46,2.50,0,301.47,341.15,5.5,3.4,0.009,318060.5,318060.5,16024,0,0,0,L,1122011218,0,121.33,121.33,0002,-1,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454776226,112037.00
02/06/2016 11:30,2,0.066,ALERT,212.38,302.07,59.996,1454776204,"201051344000853","219011344069620",31.87,-0.50,0,300.57,307.48,2.2,0.2,0.000,316278.8,316278.8,15742,0,0,0,L,1122011218,0,121.55,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1454776228,112038.00
02/06/2016 11:30,2,0.588,ACTIVE,212.16,341.45,59.991,1454776204,"201051344000685","219011344069620",30.67,2.00,0,332.43,359.18,18.3,15.8,0.119,323072.1,323072.1,20490,0,0,0,L,1122011218,0,122.23,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454776229,112039.00
02/06/2016 11:30,2,0.557,ACTIVE,211.93,341.15,59.996,1454776204,"201051344000917","219011344069620",30.91,3.00,0,332.73,358.88,17.4,14.9,0.110,320665.0,320665.0,20465,0,0,0,L,1122011218,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454776230,112040.00
02/06/2016 11:30,2,0.555,ACTIVE,211.93,343.55,59.991,1454776204,"201051344001145","219011344069620",31.55,2.00,0,333.63,355.88,17.7,15.2,0.115,324807.0,324807.0,20411,0,0,0,L,1122011218,0,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454776231,112041.00
02/06/2016 11:30,2,0.488,ACTIVE,211.93,345.96,59.986,1454776204,"201051344000651","219011344069620",31.95,1.00,0,333.63,369.40,15.8,13.3,0.088,317080.8,317080.8,20636,0,0,0,L,1122011218,0,121.78,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454776231,112042.00
02/06/2016 11:30,2,0.135,ACTIVE,211.25,336.34,59.954,1454776204,"274151322000088","219011344069620",30.45,4.00,0,333.93,344.45,4.2,2.1,0.004,574238.4,574238.4,9533,0,0,0,L,1151911521,0,122.01,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454776232,112043.00
02/06/2016 11:30,2,0.162,ACTIVE,212.16,339.34,59.991,1454776204,"274151322000068","219011344069620",31.39,6.00,0,336.64,432.22,5.1,3.0,0.018,480621.7,480621.7,10205,0,0,0,L,1151911521,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454776233,112044.00
02/06/2016 11:30,2,0.586,ACTIVE,211.48,339.65,59.991,1454776204,"201051344001135","219011344069620",30.79,2.00,0,333.33,359.78,18.3,15.8,0.124,313767.1,313767.1,20628,0,0,0,L,1122011218,0,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454776234,112045.00
02/06/2016 11:30,2,0.613,ACTIVE,211.70,342.65,59.954,1454776204,"201051344000594","219011344069620",31.39,2.50,0,332.43,363.09,19.5,16.9,0.119,319860.8,319860.8,16034,0,0,0,L,1122011218,0,121.10,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454776235,112046.00
02/06/2016 11:30,2,0.535,ACTIVE,211.93,342.65,59.986,1454776204,"201051344001203","219011344069620",31.53,1.50,0,333.03,364.89,17.1,14.6,0.106,320111.9,320111.9,20600,0,0,0,L,1122011218,0,122.01,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454776236,112047.00
02/06/2016 11:30,2,0.139,ACTIVE,211.48,337.84,59.996,1454776204,"274151322000054","219011344069620",30.34,4.00,0,334.54,341.75,4.3,2.2,0.018,586747.9,586747.9,9549,0,0,0,L,1151911521,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454776237,112048.00
02/06/2016 11:30,2,0.588,ACTIVE,212.16,341.45,59.949,1454776204,"201051344000867","219011344069620",30.89,3.00,0,334.24,356.48,18.4,15.9,0.115,308677.9,308677.9,16025,0,0,0,L,1122011218,0,121.55,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454776238,112049.00
02/06/2016 11:30,2,0.580,ACTIVE,211.70,340.85,59.949,1454776204,"201051344001093","219011344069620",31.01,2.50,0,331.83,361.29,18.2,15.7,0.106,318984.9,318984.9,20519,0,0,0,L,1122011218,0,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454776239,112050.00
02/06/2016 11:30,2,0.344,ACTIVE,211.93,360.69,60.034,1454776204,"201051344000900","219011344069620",33.42,1.50,0,335.74,370.30,11.7,9.3,0.071,323983.6,323983.6,15649,0,0,0,L,1122011218,0,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454776240,112051.00
02/06/2016 11:30,2,0.613,ACTIVE,212.16,341.75,59.986,1454776204,"201051344000648","219011344069620",30.85,1.00,0,333.63,357.68,19.2,16.6,0.124,316930.8,316930.8,15797,0,0,0,L,1122011218,0,120.88,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454776241,112052.00
02/06/2016 11:30,2,0.088,ALERT,211.93,302.98,59.991,1454776204,"201051344000569","219011344069620",32.64,-0.50,0,301.17,320.41,3.0,0.9,0.000,324964.2,324964.2,15630,0,0,0,L,1122011218,0,120.88,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454776243,112053.00
02/06/2016 11:30,2,0.135,ACTIVE,211.93,302.68,59.991,1454776204,"201051344000983","219011344069620",19.16,0.50,0,300.57,304.78,2.6,0.6,0.000,318002.8,318002.8,15922,0,0,0,L,1122011218,0,121.10,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454776243,112054.00
02/06/2016 11:30,2,0.572,ACTIVE,212.16,341.75,60.007,1454776204,"201051344001158","219011344069620",30.95,1.50,0,333.93,355.28,18.0,15.4,0.124,313410.9,313410.9,16054,0,0,0,L,1122011218,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454776244,112055.00
02/06/2016 11:30,2,0.469,ACTIVE,212.61,360.69,60.034,1454776204,"201051344000576","219011344069620",33.40,1.50,0,333.93,371.21,15.9,13.4,0.080,318396.5,318396.5,15676,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454776245,112056.00
02/06/2016 11:30,2,0.301,ACTIVE,211.48,354.97,59.986,1454776204,"274151322000087","219011344069620",32.78,5.50,0,334.84,366.70,10.1,7.8,0.049,561846.0,561846.0,9579,0,0,0,L,1151911521,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454776246,112057.00
02/06/2016 11:45,2,0.570,ACTIVE,212.61,347.16,59.965,1454777103,"201051344000645","219011344069620",31.95,2.50,0,335.44,359.78,18.5,15.9,0.115,317755.6,317755.6,15762,0,0,0,L,1122011218,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454777104,112058.00
02/06/2016 11:45,2,0.359,ACTIVE,211.70,357.98,59.981,1454777103,"274151322000085","219011344069620",33.22,4.50,0,335.44,364.89,12.2,9.8,0.066,589477.5,589477.5,9569,0,0,0,L,1151911521,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454777105,112059.00
02/06/2016 11:45,2,0.615,ACTIVE,212.83,344.76,59.991,1454777103,"201051344000633","219011344069620",31.51,2.00,0,333.63,354.67,19.7,17.1,0.133,309488.1,309488.1,16053,0,0,0,L,1122011218,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454777106,112060.00
02/06/2016 11:45,2,0.188,ACTIVE,212.16,302.68,59.970,1454777103,"201051344000469","219011344069620",21.81,-1.00,0,299.07,304.48,4.2,2.1,0.000,310410.5,310410.5,16051,0,0,0,L,1122011218,0,120.88,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454777107,112061.00
02/06/2016 11:45,2,0.602,ACTIVE,211.93,347.16,59.965,1454777103,"201051344000646","219011344069620",31.81,2.00,0,332.43,360.08,19.4,16.8,0.124,315613.7,315613.7,20631,0,0,0,L,1122011218,0,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454777108,112062.00
02/06/2016 11:45,2,0.381,ACTIVE,211.48,356.48,59.965,1454777103,"274151322000052","219011344069620",33.08,5.50,0,334.24,364.29,12.7,10.3,0.062,597519.6,597519.6,9763,0,0,0,L,1151911521,0,121.10,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454777109,112063.00
02/06/2016 11:45,2,0.580,ACTIVE,212.16,344.76,59.975,1454777103,"201051344000585","219011344069620",31.53,2.50,0,332.73,358.28,18.6,16.0,0.119,320493.7,320493.7,20624,0,0,0,L,1122011218,0,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454777110,112064.00
02/06/2016 11:45,2,0.592,ACTIVE,211.93,340.55,59.959,1454777103,"201051344001230","219011344069620",30.95,2.50,0,331.83,356.78,18.6,16.0,0.115,319620.8,319620.8,20484,0,0,0,L,1122011218,0,121.78,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454777110,112065.00
02/06/2016 11:45,2,0.477,ACTIVE,212.61,347.46,59.975,1454777103,"201051344000582","219011344069620",31.97,1.50,0,333.33,370.00,15.5,13.0,0.084,313197.7,313197.7,20599,0,0,0,L,1122011218,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454777111,112066.00
02/06/2016 11:45,2,0.639,ACTIVE,211.70,340.85,59.965,1454777103,"201051344000955","219011344069620",31.17,2.00,0,331.23,355.58,20.2,17.6,0.128,323537.4,323537.4,20589,0,0,0,L,1122011218,0,121.10,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454777112,112067.00
02/06/2016 11:45,2,0.221,ACTIVE,211.48,428.31,59.959,1454777103,"274151322000094","219011344069620",40.73,6.00,0,335.74,433.72,9.1,6.9,0.044,480473.2,480473.2,10044,0,0,0,L,1151911521,0,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454777113,112068.00
02/06/2016 11:45,2,0.629,ACTIVE,212.16,349.56,59.975,1454777103,"201051344000579","219011344069620",32.10,3.00,0,333.93,364.29,20.5,17.8,0.128,324243.2,324243.2,16018,0,0,0,L,1122011218,0,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454777114,112069.00
02/06/2016 11:45,2,0.623,ACTIVE,211.93,344.45,59.928,1454777103,"201051344000890","219011344069620",31.65,3.30,0,331.53,363.09,20.0,17.4,0.119,321082.3,321082.3,20550,0,0,0,L,1122011218,0,121.78,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454777115,112070.00
02/06/2016 11:45,2,0.629,ACTIVE,212.16,343.85,59.965,1454777103,"201051344000438","219011344069620",31.53,2.00,0,333.03,358.58,20.1,17.5,0.124,323236.2,323236.2,20601,0,0,0,L,1122011218,0,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454777116,112071.00
02/06/2016 11:45,2,0.666,ACTIVE,212.38,342.35,59.965,1454777103,"201051344000417","219011344069620",31.39,2.50,0,332.13,355.88,21.2,18.5,0.128,316981.2,316981.2,20710,0,0,0,L,1122011218,0,121.55,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454777117,112072.00
02/06/2016 11:45,2,0.289,ACTIVE,211.70,362.19,59.965,1454777103,"274151322000083","219011344069620",33.77,5.00,0,335.74,366.70,10.0,7.7,0.044,591803.7,591803.7,9756,0,0,0,L,1151911521,0,121.33,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454777118,112073.00
02/06/2016 11:45,2,0.566,ACTIVE,212.16,340.55,59.996,1454777103,"274151322000076","219011344069620",30.87,4.50,0,335.44,350.17,17.8,15.2,0.110,628955.2,628955.2,9802,0,0,0,L,1151911521,0,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454777119,112074.00
02/06/2016 11:45,2,0.594,ACTIVE,212.16,342.35,59.965,1454777103,"201051344000868","219011344069620",31.03,0.50,0,333.03,355.58,18.7,16.2,0.119,309221.9,309221.9,15800,0,0,0,L,1122011218,0,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454777119,112075.00
02/06/2016 11:45,2,0.555,ACTIVE,211.70,342.05,59.959,1454777103,"274151322000095","219011344069620",30.36,3.70,0,334.54,346.56,17.1,14.5,0.097,621941.2,621941.2,9643,0,0,0,L,1151911521,0,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454777120,112076.00
02/06/2016 11:45,2,0.170,ACTIVE,211.93,302.68,59.959,1454777103,"201051344000988","219011344069620",21.45,0.50,0,297.87,304.78,3.7,1.6,0.000,307818.9,307818.9,16055,0,0,0,L,1122011218,0,120.88,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454777121,112077.00
02/06/2016 11:45,2,0.504,ACTIVE,211.93,349.26,59.970,1454777103,"201051344001025","219011344069620",32.26,2.00,0,332.73,367.90,16.5,14.0,0.102,320744.6,320744.6,20605,0,0,0,L,1122011218,0,121.10,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454777122,112078.00
02/06/2016 11:45,2,0.246,ACTIVE,212.16,337.84,59.970,1454777103,"201051344000458","219011344069620",22.42,3.00,0,299.37,341.45,5.6,3.5,0.009,318061.2,318061.2,16026,0,0,0,L,1122011218,0,121.33,121.55,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454777123,112079.00
02/06/2016 11:45,2,0.086,ALERT,212.61,302.37,59.949,1454777103,"201051344000853","219011344069620",26.12,-0.50,0,299.67,308.09,2.0,0.0,0.000,316278.8,316278.8,15744,0,0,0,L,1122011218,0,121.55,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454777125,112080.00
02/06/2016 11:45,2,0.615,ACTIVE,212.38,341.75,59.944,1454777103,"201051344000685","219011344069620",31.01,2.50,0,332.73,354.37,19.4,16.8,0.133,323076.0,323076.0,20491,0,0,0,L,1122011218,0,122.23,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454777126,112081.00
02/06/2016 11:45,2,0.582,ACTIVE,212.38,341.45,59.975,1454777103,"201051344000917","219011344069620",31.01,3.00,0,331.83,359.18,18.3,15.8,0.119,320668.6,320668.6,20466,0,0,0,L,1122011218,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454777127,112082.00
02/06/2016 11:45,2,0.590,ACTIVE,212.38,341.75,60.012,1454777103,"201051344001145","219011344069620",31.03,2.00,0,335.14,356.48,18.6,16.1,0.128,324810.7,324810.7,20412,0,0,0,L,1122011218,0,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454777128,112083.00
02/06/2016 11:45,2,0.516,ACTIVE,212.16,348.66,59.975,1454777103,"201051344000651","219011344069620",32.07,1.00,0,333.33,367.30,16.8,14.3,0.093,317084.1,317084.1,20637,0,0,0,L,1122011218,0,122.01,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454777129,112084.00
02/06/2016 11:45,2,0.146,ACTIVE,211.25,338.14,59.970,1454777103,"274151322000088","219011344069620",30.67,4.00,0,333.63,340.85,4.6,2.5,0.013,574238.9,574238.9,9534,0,0,0,L,1151911521,0,122.23,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454777129,112085.00
02/06/2016 11:45,2,0.184,ACTIVE,212.38,366.10,59.965,1454777103,"274151322000068","219011344069620",34.25,5.50,0,335.74,368.80,6.4,4.2,0.022,480622.4,480622.4,10206,0,0,0,L,1151911521,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454777130,112086.00
02/06/2016 11:45,2,0.592,ACTIVE,211.93,346.26,59.970,1454777103,"201051344001135","219011344069620",31.83,2.00,0,332.13,360.99,19.1,16.5,0.124,313770.9,313770.9,20629,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454777131,112087.00
02/06/2016 11:45,2,0.627,ACTIVE,211.93,346.26,59.981,1454777103,"201051344000594","219011344069620",31.69,2.50,0,332.73,361.89,20.1,17.5,0.128,319864.9,319864.9,16035,0,0,0,L,1122011218,0,121.33,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454777132,112088.00
02/06/2016 11:45,2,0.566,ACTIVE,212.38,340.55,59.954,1454777103,"201051344001203","219011344069620",31.23,2.00,0,333.03,362.79,17.9,15.4,0.119,320115.4,320115.4,20601,0,0,0,L,1122011218,0,122.23,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454777133,112089.00
02/06/2016 11:45,2,0.143,ACTIVE,211.48,337.84,59.965,1454777103,"274151322000054","219011344069620",30.45,4.00,0,333.93,340.85,4.5,2.4,0.013,586748.4,586748.4,9550,0,0,0,L,1151911521,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454777134,112090.00
02/06/2016 11:45,2,0.609,ACTIVE,212.38,341.45,60.007,1454777103,"201051344000867","219011344069620",31.17,2.50,0,333.03,354.07,19.3,16.7,0.124,308681.8,308681.8,16026,0,0,0,L,1122011218,0,121.78,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454777135,112091.00
02/06/2016 11:45,2,0.604,ACTIVE,212.16,345.06,59.970,1454777103,"201051344001093","219011344069620",31.61,2.50,0,331.53,361.29,19.3,16.7,0.115,318988.4,318988.4,20520,0,0,0,L,1122011218,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454777136,112092.00
02/06/2016 11:45,2,0.330,ACTIVE,212.16,363.39,59.981,1454777103,"201051344000900","219011344069620",33.68,1.50,0,335.14,368.50,11.3,9.0,0.066,323985.7,323985.7,15650,0,0,0,L,1122011218,0,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454777137,112093.00
02/06/2016 11:45,2,0.627,ACTIVE,212.16,342.35,59.975,1454777103,"201051344000648","219011344069620",31.39,1.00,0,333.63,359.48,19.9,17.3,0.124,316934.8,316934.8,15798,0,0,0,L,1122011218,0,120.88,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454777138,112094.00
02/06/2016 11:45,2,0.088,ALERT,212.16,303.28,59.949,1454777103,"201051344000569","219011344069620",32.72,-0.50,0,300.57,314.70,3.0,0.9,0.000,324964.4,324964.4,15632,0,0,0,L,1122011218,0,120.88,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454777140,112095.00
02/06/2016 11:45,2,0.135,ACTIVE,211.93,302.68,59.975,1454777103,"201051344000983","219011344069620",19.54,0.50,0,300.27,305.08,2.7,0.7,0.000,318002.9,318002.9,15923,0,0,0,L,1122011218,0,121.33,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454777140,112096.00
02/06/2016 11:45,2,0.600,ACTIVE,212.38,342.05,59.981,1454777103,"201051344001158","219011344069620",31.19,1.50,0,333.33,354.37,19.0,16.4,0.133,313414.6,313414.6,16055,0,0,0,L,1122011218,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454777141,112097.00
02/06/2016 11:45,2,0.469,ACTIVE,212.83,363.39,59.991,1454777103,"201051344000576","219011344069620",33.70,2.00,0,334.24,369.40,16.0,13.6,0.084,318399.6,318399.6,15677,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454777142,112098.00
02/06/2016 11:45,2,0.307,ACTIVE,211.48,357.08,59.981,1454777103,"274151322000087","219011344069620",33.14,5.50,0,335.14,364.29,10.3,8.0,0.057,561847.8,561847.8,9580,0,0,0,L,1151911521,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454777143,112099.00
02/06/2016 12:00,2,0.646,ACTIVE,212.83,348.66,59.970,1454778003,"201051344000645","219011344069620",31.95,3.00,0,335.74,361.89,20.9,18.3,0.133,317759.9,317759.9,15763,0,0,0,L,1122011218,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454778004,112100.00
02/06/2016 12:00,2,0.398,ACTIVE,211.93,360.38,59.970,1454778003,"274151322000085","219011344069620",33.46,4.50,0,336.04,366.70,13.4,11.0,0.071,589480.0,589480.0,9570,0,0,0,L,1151911521,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454778005,112101.00
02/06/2016 12:00,2,0.688,ACTIVE,212.83,345.06,59.981,1454778003,"201051344000633","219011344069620",31.43,2.00,0,334.84,358.28,21.9,19.2,0.150,309492.5,309492.5,16054,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454778006,112102.00
02/06/2016 12:00,2,0.195,ACTIVE,212.16,302.68,59.965,1454778003,"201051344000469","219011344069620",22.80,-1.00,0,299.97,304.18,4.5,2.5,0.000,310411.0,310411.0,16052,0,0,0,L,1122011218,0,120.88,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454778007,112103.00
02/06/2016 12:00,2,0.688,ACTIVE,212.38,342.65,59.954,1454778003,"201051344000646","219011344069620",30.77,2.50,0,333.33,365.80,21.4,18.8,0.141,315618.0,315618.0,20632,0,0,0,L,1122011218,0,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454778008,112104.00
02/06/2016 12:00,2,0.490,ACTIVE,211.70,355.28,59.970,1454778003,"274151322000052","219011344069620",32.82,5.50,0,335.14,364.29,16.3,13.8,0.093,597522.6,597522.6,9764,0,0,0,L,1151911521,0,121.10,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454778009,112105.00
02/06/2016 12:00,2,0.668,ACTIVE,212.61,342.65,59.970,1454778003,"201051344000585","219011344069620",31.05,2.50,0,333.33,359.78,21.0,18.3,0.141,320497.9,320497.9,20625,0,0,0,L,1122011218,0,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454778010,112106.00
02/06/2016 12:00,2,0.646,ACTIVE,212.38,341.75,59.970,1454778003,"201051344001230","219011344069620",31.19,2.50,0,332.13,358.58,20.5,17.8,0.137,319625.0,319625.0,20485,0,0,0,L,1122011218,0,121.78,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454778011,112107.00
02/06/2016 12:00,2,0.521,ACTIVE,212.83,357.38,59.959,1454778003,"201051344000582","219011344069620",33.00,1.50,0,334.54,374.21,17.5,15.0,0.093,313201.2,313201.2,20600,0,0,0,L,1122011218,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454778012,112108.00
02/06/2016 12:00,2,0.715,ACTIVE,211.93,341.45,59.944,1454778003,"201051344000955","219011344069620",30.93,2.50,0,333.03,360.08,22.4,19.7,0.141,323542.0,323542.0,20590,0,0,0,L,1122011218,0,121.10,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454778013,112109.00
02/06/2016 12:00,2,0.301,ACTIVE,212.16,435.23,59.959,1454778003,"274151322000094","219011344069620",41.15,6.30,0,336.04,445.45,12.6,10.2,0.075,480475.3,480475.3,10045,0,0,0,L,1151911521,0,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454778014,112110.00
