ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/06/2016 12:00,2,0.701,ACTIVE,212.38,347.76,59.965,1454778003,"201051344000579","219011344069620",31.91,3.30,0,334.24,366.70,22.7,20.0,0.146,324247.9,324247.9,16019,0,0,0,L,1122011218,0,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454778015,112111.00
02/06/2016 12:00,2,0.703,ACTIVE,212.38,342.05,59.965,1454778003,"201051344000890","219011344069620",31.31,3.30,0,333.63,361.89,22.3,19.6,0.137,321086.8,321086.8,20551,0,0,0,L,1122011218,0,121.78,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454778016,112112.00
02/06/2016 12:00,2,0.703,ACTIVE,212.61,342.65,59.970,1454778003,"201051344000438","219011344069620",31.33,2.00,0,333.33,360.08,22.3,19.6,0.146,323240.8,323240.8,20602,0,0,0,L,1122011218,0,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454778017,112113.00
02/06/2016 12:00,2,0.738,ACTIVE,212.61,342.35,59.954,1454778003,"201051344000417","219011344069620",30.91,2.50,0,332.43,355.58,23.2,20.4,0.150,316986.0,316986.0,20711,0,0,0,L,1122011218,0,121.33,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454778018,112114.00
02/06/2016 12:00,2,0.422,ACTIVE,211.93,360.38,59.954,1454778003,"274151322000083","219011344069620",33.22,5.00,0,335.74,366.70,14.2,11.7,0.080,591806.1,591806.1,9757,0,0,0,L,1151911521,0,121.55,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454778019,112115.00
02/06/2016 12:00,2,0.672,ACTIVE,212.38,342.35,59.954,1454778003,"274151322000076","219011344069620",27.99,4.50,0,333.33,352.27,19.1,16.5,0.124,628959.2,628959.2,9803,0,0,0,L,1151911521,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454778020,112116.00
02/06/2016 12:00,2,0.678,ACTIVE,212.16,342.35,59.959,1454778003,"201051344000868","219011344069620",30.89,1.00,0,333.03,358.28,21.2,18.6,0.146,309226.2,309226.2,15801,0,0,0,L,1122011218,0,121.10,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454778020,112117.00
02/06/2016 12:00,2,0.625,ACTIVE,211.70,339.34,59.954,1454778003,"274151322000095","219011344069620",30.77,3.70,0,335.14,349.86,19.5,16.9,0.115,621945.0,621945.0,9644,0,0,0,L,1151911521,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454778021,112118.00
02/06/2016 12:00,2,0.143,ALERT,212.16,302.98,59.965,1454778003,"201051344000988","219011344069620",23.80,0.50,0,298.47,338.44,3.5,1.4,0.000,307819.3,307819.3,16056,0,0,0,L,1122011218,0,120.88,122.01,0002,-1,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454778023,112119.00
02/06/2016 12:00,2,0.549,ACTIVE,212.38,361.29,59.965,1454778003,"201051344001025","219011344069620",33.46,1.50,0,333.93,372.71,18.6,16.1,0.119,320748.2,320748.2,20606,0,0,0,L,1122011218,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454778024,112120.00
02/06/2016 12:00,2,0.260,ALERT,212.16,338.14,59.975,1454778003,"201051344000458","219011344069620",22.52,2.50,0,300.87,341.45,5.9,3.8,0.009,318062.1,318062.1,16027,0,0,0,L,1122011218,0,121.55,121.55,0002,-1,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454778026,112121.00
02/06/2016 12:00,2,0.127,ALERT,212.61,302.37,60.007,1454778003,"201051344000853","219011344069620",15.62,-0.50,0,299.97,306.28,2.0,0.0,0.000,316278.8,316278.8,15746,0,0,0,L,1122011218,0,121.78,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1454778028,112122.00
02/06/2016 12:00,2,0.691,ACTIVE,212.61,342.95,59.933,1454778003,"201051344000685","219011344069620",30.59,2.00,0,332.13,362.79,21.4,18.8,0.150,323080.3,323080.3,20492,0,0,0,L,1122011218,0,122.23,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454778029,112123.00
02/06/2016 12:00,2,0.652,ACTIVE,212.38,342.65,59.959,1454778003,"201051344000917","219011344069620",30.75,3.00,0,332.43,355.28,20.4,17.7,0.133,320672.7,320672.7,20467,0,0,0,L,1122011218,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454778029,112124.00
02/06/2016 12:00,2,0.643,ACTIVE,212.83,344.45,59.959,1454778003,"201051344001145","219011344069620",31.51,1.50,0,333.03,357.38,20.6,17.9,0.137,324814.8,324814.8,20413,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454778030,112125.00
02/06/2016 12:00,2,0.557,ACTIVE,212.61,361.89,59.986,1454778003,"201051344000651","219011344069620",33.52,1.00,0,334.84,374.21,18.8,16.3,0.110,317087.8,317087.8,20638,0,0,0,L,1122011218,0,122.01,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454778031,112126.00
02/06/2016 12:00,2,0.174,ACTIVE,211.48,348.06,59.986,1454778003,"274151322000088","219011344069620",32.28,4.00,0,334.54,352.27,5.7,3.6,0.022,574239.7,574239.7,9535,0,0,0,L,1151911521,0,122.23,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454778032,112127.00
02/06/2016 12:00,2,0.223,ACTIVE,212.38,417.79,59.965,1454778003,"274151322000068","219011344069620",39.50,6.30,0,336.94,419.90,8.9,6.7,0.035,480623.8,480623.8,10207,0,0,0,L,1151911521,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454778033,112128.00
02/06/2016 12:00,2,0.660,ACTIVE,212.16,345.66,59.938,1454778003,"201051344001135","219011344069620",31.69,2.00,0,333.93,360.69,21.2,18.5,0.146,313775.2,313775.2,20630,0,0,0,L,1122011218,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454778034,112129.00
02/06/2016 12:00,2,0.682,ACTIVE,211.93,350.77,59.928,1454778003,"201051344000594","219011344069620",32.08,2.50,0,333.63,363.69,22.2,19.5,0.141,319869.4,319869.4,16036,0,0,0,L,1122011218,0,121.10,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454778035,112130.00
02/06/2016 12:00,2,0.629,ACTIVE,212.61,346.86,59.965,1454778003,"201051344001203","219011344069620",31.85,2.00,0,333.63,366.40,20.3,17.7,0.133,320119.5,320119.5,20602,0,0,0,L,1122011218,0,122.23,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454778036,112131.00
02/06/2016 12:00,2,0.160,ACTIVE,211.48,337.84,59.965,1454778003,"274151322000054","219011344069620",30.89,4.50,0,334.54,341.45,5.0,2.9,0.018,586749.1,586749.1,9551,0,0,0,L,1151911521,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454778037,112132.00
02/06/2016 12:00,2,0.686,ACTIVE,212.38,342.35,59.970,1454778003,"201051344000867","219011344069620",30.89,3.00,0,333.33,356.48,21.5,18.8,0.141,308686.2,308686.2,16027,0,0,0,L,1122011218,0,121.55,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454778038,112133.00
02/06/2016 12:00,2,0.662,ACTIVE,212.38,349.86,60.007,1454778003,"201051344001093","219011344069620",32.12,2.50,0,333.03,361.89,21.6,18.9,0.128,318992.7,318992.7,20521,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454778039,112134.00
02/06/2016 12:00,2,0.385,ACTIVE,211.93,361.59,60.007,1454778003,"201051344000900","219011344069620",33.42,1.50,0,336.34,373.31,13.1,10.7,0.088,323988.2,323988.2,15651,0,0,0,L,1122011218,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454778040,112135.00
02/06/2016 12:00,2,0.695,ACTIVE,212.38,345.06,59.970,1454778003,"201051344000648","219011344069620",31.63,1.00,0,334.24,360.38,22.3,19.6,0.146,316939.3,316939.3,15799,0,0,0,L,1122011218,0,120.88,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454778040,112136.00
02/06/2016 12:00,2,0.088,ALERT,212.16,302.98,59.970,1454778003,"201051344000569","219011344069620",32.92,-0.50,0,300.87,321.61,2.9,0.9,0.000,324964.6,324964.6,15634,0,0,0,L,1122011218,0,120.88,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454778042,112137.00
02/06/2016 12:00,2,0.141,ACTIVE,211.93,302.37,59.917,1454778003,"201051344000983","219011344069620",20.95,0.50,0,300.87,304.78,3.0,1.0,0.000,318003.1,318003.1,15924,0,0,0,L,1122011218,0,121.10,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454778043,112138.00
02/06/2016 12:00,2,0.662,ACTIVE,212.16,343.85,59.928,1454778003,"201051344001158","219011344069620",31.43,1.50,0,332.73,355.28,21.1,18.5,0.150,313419.0,313419.0,16056,0,0,0,L,1122011218,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454778044,112139.00
02/06/2016 12:00,2,0.555,ACTIVE,212.61,347.46,59.959,1454778003,"201051344000576","219011344069620",31.93,2.00,0,334.54,373.31,18.0,15.4,0.106,318403.2,318403.2,15678,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454778045,112140.00
02/06/2016 12:00,2,0.340,ACTIVE,211.70,358.88,59.965,1454778003,"274151322000087","219011344069620",33.30,5.50,0,334.84,366.40,11.4,9.1,0.053,561849.9,561849.9,9581,0,0,0,L,1151911521,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454778046,112141.00
02/06/2016 12:15,2,0.879,ACTIVE,213.06,353.17,59.991,1454778903,"201051344000645","219011344069620",32.30,3.00,0,335.14,367.30,28.8,25.9,0.203,317765.4,317765.4,15764,0,0,0,L,1122011218,0,122.01,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454778904,112142.00
02/06/2016 12:15,2,0.557,ACTIVE,211.70,364.89,59.954,1454778903,"274151322000085","219011344069620",33.56,4.50,0,336.04,372.41,18.9,16.3,0.115,589483.4,589483.4,9571,0,0,0,L,1151911521,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454778905,112143.00
02/06/2016 12:15,2,0.910,ACTIVE,213.29,353.47,59.965,1454778903,"201051344000633","219011344069620",32.18,2.50,0,333.33,365.19,29.7,26.8,0.221,309498.3,309498.3,16055,0,0,0,L,1122011218,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454778906,112144.00
02/06/2016 12:15,2,0.211,ACTIVE,212.83,339.95,59.965,1454778903,"201051344000469","219011344069620",27.51,-0.50,0,299.37,349.26,5.9,3.8,0.000,310411.8,310411.8,16053,0,0,0,L,1122011218,0,121.33,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454778907,112145.00
02/06/2016 12:15,2,0.922,ACTIVE,212.16,347.76,59.954,1454778903,"201051344000646","219011344069620",31.53,2.50,0,332.43,363.69,29.5,26.5,0.221,315623.7,315623.7,20633,0,0,0,L,1122011218,0,121.78,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454778908,112146.00
02/06/2016 12:15,2,0.705,ACTIVE,211.48,360.99,59.917,1454778903,"274151322000052","219011344069620",32.94,6.00,0,331.83,367.00,23.6,20.9,0.146,597526.9,597526.9,9765,0,0,0,L,1151911521,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454778908,112147.00
02/06/2016 12:15,2,0.914,ACTIVE,212.61,348.66,59.970,1454778903,"201051344000585","219011344069620",31.69,2.50,0,332.73,363.99,29.4,26.4,0.221,320503.5,320503.5,20626,0,0,0,L,1122011218,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454778909,112148.00
02/06/2016 12:15,2,0.891,ACTIVE,212.16,345.96,59.965,1454778903,"201051344001230","219011344069620",31.47,3.00,0,330.93,360.38,28.4,25.5,0.208,319630.4,319630.4,20486,0,0,0,L,1122011218,0,121.78,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454778910,112149.00
02/06/2016 12:15,2,0.688,ACTIVE,213.06,368.20,60.007,1454778903,"201051344000582","219011344069620",33.95,1.50,0,333.93,378.42,23.7,21.0,0.155,313205.6,313205.6,20601,0,0,0,L,1122011218,0,122.01,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454778911,112150.00
02/06/2016 12:15,2,0.938,ACTIVE,212.16,350.47,59.912,1454778903,"201051344000955","219011344069620",31.95,2.50,0,331.53,364.29,30.4,27.4,0.221,323547.9,323547.9,20591,0,0,0,L,1122011218,0,121.10,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454778912,112151.00
02/06/2016 12:15,2,0.449,ACTIVE,211.70,432.22,59.965,1454778903,"274151322000094","219011344069620",40.95,6.30,0,336.04,442.44,18.6,16.1,0.115,480478.6,480478.6,10046,0,0,0,L,1151911521,0,121.33,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454778913,112152.00
02/06/2016 12:15,2,0.955,ACTIVE,212.61,347.16,59.975,1454778903,"201051344000579","219011344069620",31.57,3.30,0,333.03,369.10,30.6,27.6,0.221,324253.8,324253.8,16020,0,0,0,L,1122011218,0,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454778914,112153.00
02/06/2016 12:15,2,0.945,ACTIVE,212.16,347.76,59.933,1454778903,"201051344000890","219011344069620",31.71,3.70,0,332.13,364.59,30.4,27.4,0.212,321092.7,321092.7,20552,0,0,0,L,1122011218,0,121.78,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454778915,112154.00
02/06/2016 12:15,2,0.938,ACTIVE,212.38,349.26,59.965,1454778903,"201051344000438","219011344069620",31.87,2.50,0,333.63,366.40,30.3,27.3,0.221,323246.7,323246.7,20603,0,0,0,L,1122011218,0,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454778916,112155.00
02/06/2016 12:15,2,0.961,ACTIVE,212.61,348.66,59.959,1454778903,"201051344000417","219011344069620",31.73,3.30,0,332.13,362.79,30.9,27.9,0.221,316992.1,316992.1,20712,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454778917,112156.00
02/06/2016 12:15,2,0.641,ACTIVE,211.93,357.68,59.959,1454778903,"274151322000083","219011344069620",33.14,6.00,0,335.44,369.40,21.5,18.8,0.137,591810.0,591810.0,9758,0,0,0,L,1151911521,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454778918,112157.00
02/06/2016 12:15,2,0.893,ACTIVE,212.38,344.45,59.959,1454778903,"274151322000076","219011344069620",31.69,5.00,0,332.43,357.68,28.7,25.8,0.194,628964.6,628964.6,9804,0,0,0,L,1151911521,0,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454778919,112158.00
02/06/2016 12:15,2,0.926,ACTIVE,212.61,347.16,59.965,1454778903,"201051344000868","219011344069620",31.57,1.50,0,333.33,363.99,29.6,26.7,0.221,309231.9,309231.9,15802,0,0,0,L,1122011218,0,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454778919,112159.00
02/06/2016 12:15,2,0.871,ACTIVE,211.70,348.36,59.944,1454778903,"274151322000095","219011344069620",31.45,3.70,0,331.83,356.78,27.8,24.9,0.181,621950.2,621950.2,9645,0,0,0,L,1151911521,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454778920,112160.00
02/06/2016 12:15,2,0.193,ACTIVE,212.38,340.25,60.002,1454778903,"201051344000988","219011344069620",22.84,1.50,0,298.47,371.81,4.5,2.4,0.009,307819.8,307819.8,16058,0,0,0,L,1122011218,0,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454778921,112161.00
02/06/2016 12:15,2,0.754,ACTIVE,212.16,365.19,59.928,1454778903,"201051344001025","219011344069620",33.73,2.50,0,333.33,377.82,25.8,22.9,0.172,320753.1,320753.1,20607,0,0,0,L,1122011218,0,121.33,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454778922,112162.00
02/06/2016 12:15,2,0.312,ACTIVE,212.38,338.44,59.981,1454778903,"201051344000458","219011344069620",22.74,3.00,0,311.69,372.71,7.2,5.0,0.022,318063.2,318063.2,16029,0,0,0,L,1122011218,0,121.55,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454778923,112163.00
02/06/2016 12:15,2,0.145,ACTIVE,213.29,302.98,59.949,1454778903,"201051344000853","219011344069620",20.20,0.00,0,299.97,305.08,3.0,0.9,0.000,316279.0,316279.0,15748,0,0,0,L,1122011218,0,122.01,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454778924,112164.00
02/06/2016 12:15,2,0.918,ACTIVE,212.61,347.76,59.954,1454778903,"201051344000685","219011344069620",31.61,2.50,0,332.13,362.49,29.4,26.5,0.221,323086.0,323086.0,20493,0,0,0,L,1122011218,0,122.46,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454778925,112165.00
02/06/2016 12:15,2,0.898,ACTIVE,212.61,345.36,59.949,1454778903,"201051344000917","219011344069620",31.27,3.30,0,332.73,362.79,28.5,25.6,0.212,320678.2,320678.2,20468,0,0,0,L,1122011218,0,121.78,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454778926,112166.00
02/06/2016 12:15,2,0.896,ACTIVE,212.61,346.56,59.949,1454778903,"201051344001145","219011344069620",31.53,2.50,0,333.93,362.19,28.6,25.7,0.212,324820.3,324820.3,20414,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454778927,112167.00
02/06/2016 12:15,2,0.758,ACTIVE,212.83,366.40,59.954,1454778903,"201051344000651","219011344069620",33.73,1.50,0,334.24,376.92,25.9,23.1,0.177,317092.8,317092.8,20639,0,0,0,L,1122011218,0,122.23,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454778928,112168.00
02/06/2016 12:15,2,0.195,ACTIVE,211.48,370.60,59.944,1454778903,"274151322000088","219011344069620",34.59,4.50,0,335.14,373.01,7.0,4.8,0.027,574240.7,574240.7,9536,0,0,0,L,1151911521,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454778929,112169.00
02/06/2016 12:15,2,0.352,ACTIVE,212.61,390.74,59.944,1454778903,"274151322000068","219011344069620",36.70,7.00,0,337.24,454.76,13.1,10.7,0.071,480625.9,480625.9,10208,0,0,0,L,1151911521,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454778930,112170.00
02/06/2016 12:15,2,0.910,ACTIVE,212.16,348.66,59.949,1454778903,"201051344001135","219011344069620",31.75,2.50,0,333.33,363.39,29.3,26.3,0.217,313780.8,313780.8,20631,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454778931,112171.00
02/06/2016 12:15,2,0.947,ACTIVE,212.38,348.06,59.959,1454778903,"201051344000594","219011344069620",31.59,3.00,0,332.13,364.89,30.4,27.4,0.217,319875.3,319875.3,16037,0,0,0,L,1122011218,0,121.55,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454778932,112172.00
02/06/2016 12:15,2,0.885,ACTIVE,212.38,346.26,59.959,1454778903,"201051344001203","219011344069620",31.63,2.50,0,334.24,367.00,28.4,25.5,0.212,320124.9,320124.9,20603,0,0,0,L,1122011218,0,122.23,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454778933,112173.00
02/06/2016 12:15,2,0.223,ACTIVE,211.48,366.40,59.944,1454778903,"274151322000054","219011344069620",34.11,5.00,0,334.54,374.81,7.7,5.5,0.031,586750.1,586750.1,9552,0,0,0,L,1151911521,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454778934,112174.00
02/06/2016 12:15,2,0.918,ACTIVE,212.83,348.96,59.954,1454778903,"201051344000867","219011344069620",31.85,3.30,0,333.03,363.09,29.6,26.7,0.217,308691.9,308691.9,16028,0,0,0,L,1122011218,0,122.01,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454778935,112175.00
02/06/2016 12:15,2,0.916,ACTIVE,212.38,350.77,59.949,1454778903,"201051344001093","219011344069620",31.93,3.00,0,333.63,366.70,29.6,26.7,0.199,318998.5,318998.5,20522,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454778936,112176.00
02/06/2016 12:15,2,0.514,ACTIVE,212.38,373.91,59.944,1454778903,"201051344000900","219011344069620",34.61,2.00,0,334.54,382.33,18.1,15.5,0.137,323991.4,323991.4,15652,0,0,0,L,1122011218,0,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454778937,112177.00
02/06/2016 12:15,2,0.936,ACTIVE,212.83,348.96,59.954,1454778903,"201051344000648","219011344069620",31.83,1.50,0,333.03,364.59,30.2,27.2,0.217,316945.2,316945.2,15800,0,0,0,L,1122011218,0,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454778937,112178.00
02/06/2016 12:15,2,0.154,ALERT,212.61,303.88,59.954,1454778903,"201051344000569","219011344069620",20.83,0.00,0,300.87,321.31,3.3,1.2,0.000,324964.8,324964.8,15636,0,0,0,L,1122011218,0,121.10,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1454778939,112179.00
02/06/2016 12:15,2,0.160,ACTIVE,212.61,304.78,59.901,1454778903,"201051344000983","219011344069620",24.13,1.00,0,300.57,308.39,3.9,1.9,0.000,318003.4,318003.4,15925,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454778940,112180.00
02/06/2016 12:15,2,0.924,ACTIVE,212.83,345.66,59.949,1454778903,"201051344001158","219011344069620",31.17,2.00,0,333.03,363.69,29.2,26.2,0.225,313424.6,313424.6,16057,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454778941,112181.00
02/06/2016 12:15,2,0.711,ACTIVE,213.29,368.50,59.949,1454778903,"201051344000576","219011344069620",33.95,2.50,0,335.74,378.72,24.4,21.6,0.164,318407.9,318407.9,15679,0,0,0,L,1122011218,0,122.01,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454778942,112182.00
02/06/2016 12:15,2,0.467,ACTIVE,212.16,364.29,59.949,1454778903,"274151322000087","219011344069620",33.87,6.00,0,335.74,372.41,16.0,13.5,0.088,561852.8,561852.8,9582,0,0,0,L,1151911521,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454778943,112183.00
02/06/2016 12:30,2,0.885,ACTIVE,213.29,353.47,59.986,1454779803,"201051344000645","219011344069620",32.22,3.30,0,335.14,367.60,28.9,26.0,0.203,317771.9,317771.9,15765,0,0,0,L,1122011218,0,122.01,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454779804,112184.00
02/06/2016 12:30,2,0.564,ACTIVE,212.38,362.79,59.996,1454779803,"274151322000085","219011344069620",33.56,5.50,0,336.34,372.71,19.2,16.6,0.110,589487.6,589487.6,9572,0,0,0,L,1151911521,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454779805,112185.00
02/06/2016 12:30,2,0.924,ACTIVE,213.51,350.17,59.996,1454779803,"201051344000633","219011344069620",31.83,3.00,0,335.44,366.70,29.9,26.9,0.221,309505.1,309505.1,16056,0,0,0,L,1122011218,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454779806,112186.00
02/06/2016 12:30,2,0.211,ALERT,213.06,340.25,60.012,1454779803,"201051344000469","219011344069620",27.57,0.00,0,300.57,346.26,6.0,3.8,0.004,310412.7,310412.7,16054,0,0,0,L,1122011218,0,121.33,122.46,0002,-2,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454779807,112187.00
02/06/2016 12:30,2,0.926,ACTIVE,212.83,347.16,60.002,1454779803,"201051344000646","219011344069620",31.55,3.00,0,332.73,365.80,29.6,26.7,0.221,315630.4,315630.4,20634,0,0,0,L,1122011218,0,122.23,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454779808,112188.00
02/06/2016 12:30,2,0.758,ACTIVE,211.93,358.58,59.996,1454779803,"274151322000052","219011344069620",32.60,6.70,0,331.53,367.60,25.0,22.2,0.164,597532.4,597532.4,9766,0,0,0,L,1151911521,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454779809,112189.00
02/06/2016 12:30,2,0.928,ACTIVE,213.06,347.46,59.981,1454779803,"201051344000585","219011344069620",31.55,3.00,0,334.54,365.80,29.6,26.7,0.225,320510.2,320510.2,20627,0,0,0,L,1122011218,0,121.55,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454779810,112190.00
02/06/2016 12:30,2,0.906,ACTIVE,212.83,345.06,60.002,1454779803,"201051344001230","219011344069620",31.37,3.30,0,333.33,363.09,28.8,25.9,0.212,319636.9,319636.9,20487,0,0,0,L,1122011218,0,122.01,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454779811,112191.00
02/06/2016 12:30,2,0.703,ACTIVE,213.29,367.00,59.996,1454779803,"201051344000582","219011344069620",33.81,2.00,0,334.84,379.62,24.1,21.3,0.155,313211.0,313211.0,20602,0,0,0,L,1122011218,0,122.23,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454779812,112192.00
02/06/2016 12:30,2,0.951,ACTIVE,212.38,349.56,59.959,1454779803,"201051344000955","219011344069620",31.81,3.00,0,333.33,366.70,30.7,27.7,0.225,323554.8,323554.8,20592,0,0,0,L,1122011218,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454779813,112193.00
02/06/2016 12:30,2,0.475,ACTIVE,212.16,443.04,60.002,1454779803,"274151322000094","219011344069620",41.91,6.30,0,336.04,449.65,20.1,17.5,0.124,480482.9,480482.9,10047,0,0,0,L,1151911521,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454779814,112194.00
02/06/2016 12:30,2,0.949,ACTIVE,212.83,351.37,60.039,1454779803,"201051344000579","219011344069620",32.08,3.70,0,334.24,370.30,30.9,27.9,0.225,324260.8,324260.8,16021,0,0,0,L,1122011218,0,121.55,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454779815,112195.00
02/06/2016 12:30,2,0.951,ACTIVE,212.61,348.96,59.991,1454779803,"201051344000890","219011344069620",31.75,4.00,0,333.93,366.70,30.6,27.7,0.212,321099.6,321099.6,20553,0,0,0,L,1122011218,0,122.01,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454779816,112196.00
02/06/2016 12:30,2,0.951,ACTIVE,213.06,348.36,59.996,1454779803,"201051344000438","219011344069620",31.71,3.00,0,334.24,367.60,30.6,27.6,0.221,323253.6,323253.6,20604,0,0,0,L,1122011218,0,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454779816,112197.00
02/06/2016 12:30,2,0.977,ACTIVE,213.29,345.96,59.996,1454779803,"201051344000417","219011344069620",31.39,3.70,0,334.24,364.59,31.1,28.1,0.225,316999.1,316999.1,20713,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454779817,112198.00
02/06/2016 12:30,2,0.717,ACTIVE,212.16,359.78,59.981,1454779803,"274151322000083","219011344069620",32.76,6.00,0,332.13,369.70,23.8,21.1,0.159,591815.0,591815.0,9759,0,0,0,L,1151911521,0,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454779818,112199.00
02/06/2016 12:30,2,0.908,ACTIVE,212.83,345.06,59.981,1454779803,"274151322000076","219011344069620",31.45,5.50,0,336.04,358.88,28.9,26.0,0.194,628971.1,628971.1,9805,0,0,0,L,1151911521,0,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454779819,112200.00
02/06/2016 12:30,2,0.939,ACTIVE,212.61,344.76,60.012,1454779803,"201051344000868","219011344069620",31.35,2.00,0,333.63,365.80,29.8,26.9,0.217,309238.6,309238.6,15803,0,0,0,L,1122011218,0,121.55,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454779820,112201.00
02/06/2016 12:30,2,0.891,ACTIVE,212.16,341.75,59.991,1454779803,"274151322000095","219011344069620",31.29,4.50,0,332.73,357.08,28.2,25.3,0.181,621956.6,621956.6,9646,0,0,0,L,1151911521,0,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454779821,112202.00
02/06/2016 12:30,2,0.182,ALERT,212.61,340.55,59.965,1454779803,"201051344000988","219011344069620",24.77,2.50,0,298.47,343.85,4.6,2.5,0.013,307820.4,307820.4,16059,0,0,0,L,1122011218,0,121.33,122.01,0002,-1,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454779823,112203.00
02/06/2016 12:30,2,0.758,ACTIVE,212.83,366.70,59.981,1454779803,"201051344001025","219011344069620",33.79,3.00,0,334.24,379.32,26.0,23.2,0.172,320758.9,320758.9,20608,0,0,0,L,1122011218,0,121.55,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454779824,112204.00
02/06/2016 12:30,2,0.316,ACTIVE,212.61,338.74,59.991,1454779803,"201051344000458","219011344069620",22.62,3.30,0,333.33,343.85,7.2,5.1,0.027,318064.4,318064.4,16030,0,0,0,L,1122011218,0,121.55,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454779825,112205.00
02/06/2016 12:30,2,0.146,ACTIVE,213.29,302.98,60.012,1454779803,"201051344000853","219011344069620",20.20,0.50,0,300.87,305.08,3.0,1.0,0.000,316279.2,316279.2,15749,0,0,0,L,1122011218,0,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454779826,112206.00
02/06/2016 12:30,2,0.924,ACTIVE,213.29,348.66,59.991,1454779803,"201051344000685","219011344069620",31.69,3.00,0,335.44,363.69,29.7,26.7,0.225,323092.7,323092.7,20494,0,0,0,L,1122011218,0,122.68,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454779827,112207.00
02/06/2016 12:30,2,0.898,ACTIVE,213.06,346.26,59.970,1454779803,"201051344000917","219011344069620",31.45,3.30,0,332.13,363.99,28.6,25.7,0.212,320684.6,320684.6,20469,0,0,0,L,1122011218,0,122.01,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454779828,112208.00
02/06/2016 12:30,2,0.902,ACTIVE,213.29,346.56,59.986,1454779803,"201051344001145","219011344069620",31.57,2.50,0,335.14,364.29,28.9,26.0,0.212,324826.8,324826.8,20415,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454779828,112209.00
02/06/2016 12:30,2,0.775,ACTIVE,213.29,364.89,60.002,1454779803,"201051344000651","219011344069620",33.58,2.00,0,333.33,377.52,26.4,23.6,0.177,317098.7,317098.7,20640,0,0,0,L,1122011218,0,122.46,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454779829,112210.00
02/06/2016 12:30,2,0.197,ACTIVE,211.70,370.60,59.986,1454779803,"274151322000088","219011344069620",34.63,5.50,0,335.44,373.91,7.0,4.8,0.027,574241.9,574241.9,9537,0,0,0,L,1151911521,0,122.46,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454779830,112211.00
02/06/2016 12:30,2,0.348,ACTIVE,212.61,449.95,59.986,1454779803,"274151322000068","219011344069620",42.76,7.30,0,336.94,456.57,15.1,12.6,0.075,480628.7,480628.7,10209,0,0,0,L,1151911521,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454779831,112212.00
02/06/2016 12:30,2,0.920,ACTIVE,212.83,346.86,59.996,1454779803,"201051344001135","219011344069620",31.57,3.00,0,334.84,364.89,29.4,26.5,0.221,313787.5,313787.5,20632,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454779832,112213.00
02/06/2016 12:30,2,0.959,ACTIVE,212.38,346.86,59.991,1454779803,"201051344000594","219011344069620",31.45,3.30,0,333.33,369.70,30.6,27.6,0.225,319882.3,319882.3,16038,0,0,0,L,1122011218,0,121.55,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454779833,112214.00
02/06/2016 12:30,2,0.885,ACTIVE,213.06,350.47,60.018,1454779803,"201051344001203","219011344069620",32.01,2.50,0,334.54,366.40,28.8,25.8,0.217,320131.4,320131.4,20604,0,0,0,L,1122011218,0,122.46,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454779834,112215.00
02/06/2016 12:30,2,0.227,ACTIVE,211.93,364.59,59.986,1454779803,"274151322000054","219011344069620",34.05,6.00,0,335.14,373.61,7.8,5.6,0.031,586751.5,586751.5,9553,0,0,0,L,1151911521,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454779835,112216.00
02/06/2016 12:30,2,0.930,ACTIVE,212.83,345.66,59.991,1454779803,"201051344000867","219011344069620",31.47,3.70,0,333.93,364.29,29.7,26.7,0.217,308698.6,308698.6,16029,0,0,0,L,1122011218,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454779836,112217.00
02/06/2016 12:30,2,0.930,ACTIVE,213.06,349.56,59.991,1454779803,"201051344001093","219011344069620",31.87,3.30,0,332.73,366.40,30.1,27.1,0.208,319005.2,319005.2,20523,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454779837,112218.00
02/06/2016 12:30,2,0.547,ACTIVE,212.61,368.80,59.965,1454779803,"201051344000900","219011344069620",34.11,3.00,0,336.04,382.03,19.0,16.4,0.133,323995.4,323995.4,15653,0,0,0,L,1122011218,0,121.78,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454779838,112219.00
02/06/2016 12:30,2,0.934,ACTIVE,213.06,349.26,59.986,1454779803,"201051344000648","219011344069620",31.87,2.00,0,333.93,365.49,30.1,27.2,0.221,316952.0,316952.0,15801,0,0,0,L,1122011218,0,121.33,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454779838,112220.00
02/06/2016 12:30,2,0.152,ACTIVE,212.83,303.58,60.028,1454779803,"201051344000569","219011344069620",20.81,0.50,0,302.07,305.98,3.2,1.2,0.000,324965.1,324965.1,15638,0,0,0,L,1122011218,0,121.10,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454779839,112221.00
02/06/2016 12:30,2,0.160,ACTIVE,212.61,306.88,59.944,1454779803,"201051344000983","219011344069620",24.31,1.50,0,301.77,333.03,4.0,1.9,0.000,318003.9,318003.9,15926,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454779840,112222.00
02/06/2016 12:30,2,0.924,ACTIVE,213.06,345.66,59.991,1454779803,"201051344001158","219011344069620",31.39,2.50,0,333.93,364.89,29.4,26.5,0.225,313431.2,313431.2,16058,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454779841,112223.00
02/06/2016 12:30,2,0.723,ACTIVE,213.29,367.00,59.981,1454779803,"201051344000576","219011344069620",33.81,3.00,0,334.54,379.02,24.8,22.0,0.168,318413.4,318413.4,15680,0,0,0,L,1122011218,0,122.01,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454779842,112224.00
02/06/2016 12:30,2,0.469,ACTIVE,212.38,368.20,59.975,1454779803,"274151322000087","219011344069620",33.95,6.30,0,335.74,372.71,16.1,13.6,0.088,561856.2,561856.2,9583,0,0,0,L,1151911521,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454779843,112225.00
02/06/2016 12:45,2,1.213,ACTIVE,213.06,355.88,59.991,1454780703,"201051344000645","219011344069620",32.24,3.70,0,334.24,375.71,39.6,36.3,0.305,317779.3,317779.3,15766,0,0,0,L,1122011218,0,122.01,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454780704,112226.00
02/06/2016 12:45,2,0.771,ACTIVE,211.70,367.90,59.975,1454780703,"274151322000085","219011344069620",34.09,5.50,0,335.44,378.42,26.9,24.0,0.172,589492.3,589492.3,9573,0,0,0,L,1151911521,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454780705,112227.00
02/06/2016 12:45,2,1.264,ACTIVE,213.29,354.97,59.986,1454780703,"201051344000633","219011344069620",32.05,3.00,0,333.63,374.51,41.0,37.7,0.327,309512.7,309512.7,16057,0,0,0,L,1122011218,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454780706,112228.00
02/06/2016 12:45,2,0.264,ACTIVE,212.61,340.25,59.996,1454780703,"201051344000469","219011344069620",26.30,0.50,0,300.27,342.65,7.0,4.9,0.004,310413.8,310413.8,16056,0,0,0,L,1122011218,0,121.33,122.01,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454780707,112229.00
02/06/2016 12:45,2,1.260,ACTIVE,212.38,350.47,60.034,1454780703,"201051344000646","219011344069620",31.57,3.30,0,334.54,372.71,40.3,37.0,0.323,315637.9,315637.9,20635,0,0,0,L,1122011218,0,122.01,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454780708,112230.00
02/06/2016 12:45,2,1.078,ACTIVE,211.70,355.88,59.986,1454780703,"274151322000052","219011344069620",32.72,6.70,0,332.13,369.40,35.8,32.6,0.239,597538.8,597538.8,9767,0,0,0,L,1151911521,0,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454780709,112231.00
02/06/2016 12:45,2,1.256,ACTIVE,212.61,355.88,59.996,1454780703,"201051344000585","219011344069620",32.12,3.30,0,334.84,372.71,40.9,37.6,0.323,320517.8,320517.8,20628,0,0,0,L,1122011218,0,121.33,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454780710,112232.00
02/06/2016 12:45,2,1.252,ACTIVE,212.38,348.36,60.039,1454780703,"201051344001230","219011344069620",31.39,3.70,0,333.03,372.41,39.9,36.5,0.314,319644.2,319644.2,20488,0,0,0,L,1122011218,0,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454780710,112233.00
02/06/2016 12:45,2,0.932,ACTIVE,213.29,374.21,59.996,1454780703,"201051344000582","219011344069620",34.39,2.50,0,334.84,386.53,32.6,29.5,0.230,313217.0,313217.0,20603,0,0,0,L,1122011218,0,122.01,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454780711,112234.00
02/06/2016 12:45,2,1.283,ACTIVE,212.16,353.47,59.986,1454780703,"201051344000955","219011344069620",31.91,3.30,0,334.84,373.91,41.5,38.1,0.327,323562.6,323562.6,20593,0,0,0,L,1122011218,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454780712,112235.00
02/06/2016 12:45,2,0.664,ACTIVE,211.70,462.28,59.991,1454780703,"274151322000094","219011344069620",43.87,7.00,0,335.74,472.50,29.5,26.6,0.186,480488.0,480488.0,10048,0,0,0,L,1151911521,0,120.88,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454780713,112236.00
02/06/2016 12:45,2,1.279,ACTIVE,212.61,357.08,60.018,1454780703,"201051344000579","219011344069620",32.34,4.50,0,333.63,374.51,41.9,38.5,0.327,324268.6,324268.6,16022,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454780714,112237.00
02/06/2016 12:45,2,1.279,ACTIVE,212.16,354.07,60.023,1454780703,"201051344000890","219011344069620",32.07,4.00,0,333.63,374.51,41.5,38.2,0.309,321107.5,321107.5,20554,0,0,0,L,1122011218,0,121.78,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454780715,112238.00
02/06/2016 12:45,2,1.271,ACTIVE,212.61,354.67,60.002,1454780703,"201051344000438","219011344069620",32.01,3.30,0,333.63,375.11,41.3,37.9,0.323,323261.4,323261.4,20605,0,0,0,L,1122011218,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454780716,112239.00
02/06/2016 12:45,2,1.311,ACTIVE,212.61,349.26,60.007,1454780703,"201051344000417","219011344069620",31.23,3.70,0,333.33,371.51,41.5,38.1,0.327,317007.0,317007.0,20714,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454780717,112240.00
02/06/2016 12:45,2,1.082,ACTIVE,212.16,358.28,60.007,1454780703,"274151322000083","219011344069620",32.42,6.30,0,333.03,368.80,35.6,32.4,0.239,591821.3,591821.3,9760,0,0,0,L,1151911521,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454780718,112241.00
02/06/2016 12:45,2,1.254,ACTIVE,212.38,347.76,60.023,1454780703,"274151322000076","219011344069620",31.85,6.30,0,334.84,367.00,40.5,37.2,0.274,628978.6,628978.6,9806,0,0,0,L,1151911521,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454780719,112242.00
02/06/2016 12:45,2,1.264,ACTIVE,212.61,353.77,60.007,1454780703,"201051344000868","219011344069620",31.95,2.00,0,333.33,373.61,41.0,37.6,0.323,309246.2,309246.2,15804,0,0,0,L,1122011218,0,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454780720,112243.00
02/06/2016 12:45,2,1.234,ACTIVE,211.93,356.48,60.012,1454780703,"274151322000095","219011344069620",31.87,4.50,0,332.73,364.59,39.9,36.6,0.261,621963.8,621963.8,9647,0,0,0,L,1151911521,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454780721,112244.00
02/06/2016 12:45,2,0.199,ACTIVE,212.38,341.15,60.012,1454780703,"201051344000988","219011344069620",27.71,2.50,0,298.77,345.06,5.6,3.5,0.004,307821.0,307821.0,16061,0,0,0,L,1122011218,0,121.33,121.78,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454780721,112245.00
02/06/2016 12:45,2,1.027,ACTIVE,212.38,370.90,60.002,1454780703,"201051344001025","219011344069620",34.05,3.00,0,334.84,386.23,35.4,32.3,0.261,320765.5,320765.5,20609,0,0,0,L,1122011218,0,121.55,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454780722,112246.00
02/06/2016 12:45,2,0.391,ACTIVE,212.61,339.95,60.012,1454780703,"201051344000458","219011344069620",23.06,3.70,0,333.63,343.85,9.2,7.0,0.040,318065.8,318065.8,16031,0,0,0,L,1122011218,0,121.78,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454780723,112247.00
02/06/2016 12:45,2,0.189,ACTIVE,213.06,303.88,59.975,1454780703,"201051344000853","219011344069620",20.08,1.00,0,300.87,305.38,3.9,1.8,0.000,316279.5,316279.5,15750,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454780724,112248.00
02/06/2016 12:45,2,1.248,ACTIVE,212.61,354.97,60.007,1454780703,"201051344000685","219011344069620",32.10,3.30,0,335.74,370.90,40.6,37.3,0.327,323100.3,323100.3,20495,0,0,0,L,1122011218,0,122.46,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454780725,112249.00
02/06/2016 12:45,2,1.240,ACTIVE,212.83,352.57,60.002,1454780703,"201051344000917","219011344069620",31.77,3.70,0,334.24,373.01,40.0,36.7,0.314,320692.0,320692.0,20470,0,0,0,L,1122011218,0,121.78,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454780726,112250.00
02/06/2016 12:45,2,1.240,ACTIVE,212.38,351.37,59.986,1454780703,"201051344001145","219011344069620",31.75,3.00,0,334.54,371.51,39.9,36.6,0.318,324834.2,324834.2,20416,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454780727,112251.00
02/06/2016 12:45,2,1.045,ACTIVE,212.61,370.30,59.986,1454780703,"201051344000651","219011344069620",33.91,2.50,0,335.14,384.73,36.0,32.9,0.265,317105.3,317105.3,20641,0,0,0,L,1122011218,0,122.23,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454780728,112252.00
02/06/2016 12:45,2,0.201,ACTIVE,211.70,378.12,59.996,1454780703,"274151322000088","219011344069620",35.44,5.50,0,333.33,382.63,7.3,5.1,0.027,574243.1,574243.1,9538,0,0,0,L,1151911521,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454780729,112253.00
02/06/2016 12:45,2,0.508,ACTIVE,212.61,453.86,59.991,1454780703,"274151322000068","219011344069620",43.12,8.50,0,336.04,462.88,22.2,19.5,0.133,480632.5,480632.5,10210,0,0,0,L,1151911521,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454780730,112254.00
