ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/06/2016 12:45,2,1.236,ACTIVE,212.38,354.37,59.944,1454780703,"201051344001135","219011344069620",32.07,3.00,0,334.24,371.51,40.2,36.8,0.318,313795.0,313795.0,20633,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454780730,112255.00
02/06/2016 12:45,2,1.277,ACTIVE,212.16,356.78,60.002,1454780703,"201051344000594","219011344069620",32.18,3.70,0,332.73,374.21,41.6,38.3,0.323,319890.1,319890.1,16039,0,0,0,L,1122011218,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454780731,112256.00
02/06/2016 12:45,2,1.240,ACTIVE,212.61,351.97,60.007,1454780703,"201051344001203","219011344069620",31.87,3.00,0,334.54,373.31,40.0,36.7,0.327,320138.8,320138.8,20605,0,0,0,L,1122011218,0,122.23,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454780733,112257.00
02/06/2016 12:45,2,0.312,ACTIVE,211.93,374.81,59.991,1454780703,"274151322000054","219011344069620",35.01,6.30,0,335.44,378.72,11.1,8.8,0.053,586753.2,586753.2,9554,0,0,0,L,1151911521,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454780733,112258.00
02/06/2016 12:45,2,1.258,ACTIVE,213.06,354.67,59.991,1454780703,"201051344000867","219011344069620",32.08,3.70,0,333.63,372.41,40.9,37.5,0.318,308706.2,308706.2,16030,0,0,0,L,1122011218,0,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454780734,112259.00
02/06/2016 12:45,2,1.270,ACTIVE,212.61,355.58,59.981,1454780703,"201051344001093","219011344069620",32.12,3.30,0,333.93,374.81,41.4,38.0,0.305,319013.0,319013.0,20524,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454780735,112260.00
02/06/2016 12:45,2,0.760,ACTIVE,212.38,376.62,60.023,1454780703,"201051344000900","219011344069620",34.67,2.50,0,335.14,388.34,26.8,23.9,0.203,324000.2,324000.2,15654,0,0,0,L,1122011218,0,121.78,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454780736,112261.00
02/06/2016 12:45,2,1.264,ACTIVE,212.61,354.37,60.007,1454780703,"201051344000648","219011344069620",32.12,2.50,0,334.54,373.91,41.1,37.7,0.314,316959.8,316959.8,15802,0,0,0,L,1122011218,0,121.33,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454780737,112262.00
02/06/2016 12:45,2,0.174,ACTIVE,212.61,304.78,60.002,1454780703,"201051344000569","219011344069620",24.03,1.00,0,301.47,306.28,4.3,2.2,0.000,324965.5,324965.5,15639,0,0,0,L,1122011218,0,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454780738,112263.00
02/06/2016 12:45,2,0.199,ALERT,212.61,339.95,59.996,1454780703,"201051344000983","219011344069620",25.78,2.50,0,302.07,350.17,5.2,3.1,0.004,318004.5,318004.5,15927,0,0,0,L,1122011218,0,121.78,121.55,0002,2,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454780740,112264.00
02/06/2016 12:45,2,1.260,ACTIVE,212.83,352.57,60.002,1454780703,"201051344001158","219011344069620",31.81,3.00,0,334.24,372.11,40.6,37.3,0.331,313438.8,313438.8,16059,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454780741,112265.00
02/06/2016 12:45,2,0.957,ACTIVE,213.29,373.31,59.996,1454780703,"201051344000576","219011344069620",34.19,3.00,0,334.84,385.93,33.1,30.0,0.234,318419.6,318419.6,15681,0,0,0,L,1122011218,0,122.01,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454780742,112266.00
02/06/2016 12:45,2,0.641,ACTIVE,211.93,369.40,60.002,1454780703,"274151322000087","219011344069620",34.27,6.70,0,335.74,378.42,22.2,19.5,0.141,561860.1,561860.1,9584,0,0,0,L,1151911521,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454780743,112267.00
02/06/2016 13:00,2,1.285,ACTIVE,213.51,358.28,59.975,1454781604,"201051344000645","219011344069620",32.44,4.00,0,336.34,377.22,42.2,38.9,0.327,317788.3,317788.3,15767,0,0,0,L,1122011218,0,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454781605,112268.00
02/06/2016 13:00,2,0.816,ACTIVE,211.93,368.80,59.975,1454781604,"274151322000085","219011344069620",34.01,6.30,0,336.04,378.42,28.1,25.2,0.181,589498.2,589498.2,9574,0,0,0,L,1151911521,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454781606,112269.00
02/06/2016 13:00,2,1.344,ACTIVE,213.51,354.37,59.975,1454781604,"201051344000633","219011344069620",31.87,3.70,0,334.84,374.21,43.4,39.9,0.345,309522.0,309522.0,16058,0,0,0,L,1122011218,0,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454781606,112270.00
02/06/2016 13:00,2,0.252,ALERT,213.06,340.55,60.002,1454781604,"201051344000469","219011344069620",29.24,1.00,0,300.87,345.36,7.5,5.3,0.009,310415.0,310415.0,16057,0,0,0,L,1122011218,0,121.33,122.46,0002,-1,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454781608,112271.00
02/06/2016 13:00,2,1.305,ACTIVE,212.83,353.77,60.007,1454781604,"201051344000646","219011344069620",31.95,4.00,0,335.44,374.21,42.2,38.8,0.336,315647.0,315647.0,20636,0,0,0,L,1122011218,0,122.23,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454781609,112272.00
02/06/2016 13:00,2,1.166,ACTIVE,211.70,361.89,59.970,1454781604,"274151322000052","219011344069620",32.36,7.30,0,334.84,369.70,38.2,35.0,0.252,597546.9,597546.9,9768,0,0,0,L,1151911521,0,121.10,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454781610,112273.00
02/06/2016 13:00,2,1.332,ACTIVE,213.29,354.07,60.028,1454781604,"201051344000585","219011344069620",31.91,3.70,0,334.84,373.61,43.0,39.6,0.345,320527.0,320527.0,20629,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454781611,112274.00
02/06/2016 13:00,2,1.287,ACTIVE,212.83,355.58,59.981,1454781604,"201051344001230","219011344069620",32.10,4.00,0,334.54,375.41,41.9,38.5,0.323,319653.2,319653.2,20489,0,0,0,L,1122011218,0,122.23,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454781612,112275.00
02/06/2016 13:00,2,0.992,ACTIVE,213.51,373.31,59.933,1454781604,"201051344000582","219011344069620",34.17,3.00,0,336.64,387.74,34.5,31.3,0.247,313224.2,313224.2,20604,0,0,0,L,1122011218,0,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454781613,112276.00
02/06/2016 13:00,2,1.361,ACTIVE,212.38,350.47,59.970,1454781604,"201051344000955","219011344069620",31.51,3.70,0,333.93,374.21,43.5,40.0,0.349,323572.0,323572.0,20594,0,0,0,L,1122011218,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454781614,112277.00
02/06/2016 13:00,2,0.713,ACTIVE,211.70,466.49,59.975,1454781604,"274151322000094","219011344069620",43.99,7.70,0,333.33,474.30,31.8,28.8,0.208,480494.6,480494.6,10049,0,0,0,L,1151911521,0,121.10,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454781615,112278.00
02/06/2016 13:00,2,1.371,ACTIVE,213.06,352.87,59.986,1454781604,"201051344000579","219011344069620",31.83,5.00,0,335.14,376.92,44.2,40.7,0.349,324278.1,324278.1,16023,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454781616,112279.00
02/06/2016 13:00,2,1.346,ACTIVE,212.61,355.58,59.965,1454781604,"201051344000890","219011344069620",32.12,5.00,0,334.54,375.41,43.8,40.4,0.331,321116.9,321116.9,20555,0,0,0,L,1122011218,0,122.23,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454781616,112280.00
02/06/2016 13:00,2,1.338,ACTIVE,213.06,355.88,59.949,1454781604,"201051344000438","219011344069620",32.08,3.70,0,335.14,375.41,43.5,40.1,0.340,323270.7,323270.7,20606,0,0,0,L,1122011218,0,122.23,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454781617,112281.00
02/06/2016 13:00,2,1.365,ACTIVE,213.29,351.07,59.922,1454781604,"201051344000417","219011344069620",31.45,4.50,0,334.24,372.71,43.5,40.1,0.340,317016.4,317016.4,20715,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454781618,112282.00
02/06/2016 13:00,2,1.195,ACTIVE,211.93,350.47,59.944,1454781604,"274151322000083","219011344069620",31.99,7.00,0,335.74,368.20,38.7,35.4,0.274,591829.4,591829.4,9761,0,0,0,L,1151911521,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454781619,112283.00
02/06/2016 13:00,2,1.318,ACTIVE,212.61,355.28,59.975,1454781604,"274151322000076","219011344069620",32.03,7.00,0,335.44,367.90,42.8,39.4,0.301,628987.7,628987.7,9807,0,0,0,L,1151911521,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454781620,112284.00
02/06/2016 13:00,2,1.330,ACTIVE,213.06,356.18,59.986,1454781604,"201051344000868","219011344069620",32.12,2.50,0,335.14,375.11,43.3,39.9,0.336,309255.5,309255.5,15805,0,0,0,L,1122011218,0,121.55,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454781621,112285.00
02/06/2016 13:00,2,1.324,ACTIVE,211.93,348.36,59.975,1454781604,"274151322000095","219011344069620",31.49,6.00,0,334.84,366.10,42.2,38.8,0.278,621972.8,621972.8,9648,0,0,0,L,1151911521,0,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454781622,112286.00
02/06/2016 13:00,2,0.207,ACTIVE,212.61,341.75,59.975,1454781604,"201051344000988","219011344069620",27.85,3.30,0,313.20,360.99,5.9,3.7,0.013,307821.9,307821.9,16062,0,0,0,L,1122011218,0,121.33,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454781623,112287.00
02/06/2016 13:00,2,1.092,ACTIVE,212.83,368.50,59.975,1454781604,"201051344001025","219011344069620",33.66,3.70,0,336.64,387.14,37.2,34.0,0.270,320773.4,320773.4,20610,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454781624,112288.00
02/06/2016 13:00,2,0.408,ACTIVE,212.83,341.15,60.007,1454781604,"201051344000458","219011344069620",22.78,4.00,0,334.24,345.36,9.4,7.2,0.044,318067.5,318067.5,16032,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454781625,112289.00
02/06/2016 13:00,2,0.193,ACTIVE,213.29,304.48,59.975,1454781604,"201051344000853","219011344069620",20.04,1.50,0,301.47,309.89,4.0,1.9,0.000,316279.9,316279.9,15751,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454781626,112290.00
02/06/2016 13:00,2,1.336,ACTIVE,213.06,352.27,59.975,1454781604,"201051344000685","219011344069620",31.69,3.70,0,336.34,372.11,42.9,39.4,0.349,323109.5,323109.5,20496,0,0,0,L,1122011218,0,122.68,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454781627,112291.00
02/06/2016 13:00,2,1.314,ACTIVE,213.06,353.17,59.981,1454781604,"201051344000917","219011344069620",31.79,4.00,0,334.84,373.91,42.4,39.0,0.331,320701.0,320701.0,20471,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454781627,112292.00
02/06/2016 13:00,2,1.312,ACTIVE,212.83,351.97,59.986,1454781604,"201051344001145","219011344069620",31.73,3.30,0,336.34,373.91,42.2,38.8,0.336,324843.2,324843.2,20417,0,0,0,L,1122011218,0,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454781628,112293.00
02/06/2016 13:00,2,1.107,ACTIVE,212.83,370.30,59.986,1454781604,"201051344000651","219011344069620",33.85,3.00,0,336.64,386.23,38.0,34.8,0.287,317113.4,317113.4,20642,0,0,0,L,1122011218,0,122.46,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454781629,112294.00
02/06/2016 13:00,2,0.408,ACTIVE,211.70,364.89,59.981,1454781604,"274151322000088","219011344069620",33.85,6.70,0,334.54,382.93,14.1,11.7,0.075,574245.2,574245.2,9539,0,0,0,L,1151911521,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454781630,112295.00
02/06/2016 13:00,2,0.537,ACTIVE,212.16,473.10,59.981,1454781604,"274151322000068","219011344069620",45.21,10.00,0,334.24,484.52,24.6,21.9,0.146,480637.4,480637.4,10211,0,0,0,L,1151911521,0,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454781631,112296.00
02/06/2016 13:00,2,1.326,ACTIVE,212.83,351.07,59.938,1454781604,"201051344001135","219011344069620",31.65,3.30,0,335.74,372.71,42.5,39.1,0.340,313804.1,313804.1,20634,0,0,0,L,1122011218,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454781632,112297.00
02/06/2016 13:00,2,1.365,ACTIVE,212.61,355.58,60.028,1454781604,"201051344000594","219011344069620",31.93,4.00,0,333.93,374.81,44.2,40.7,0.336,319899.5,319899.5,16040,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454781633,112298.00
02/06/2016 13:00,2,1.338,ACTIVE,213.06,350.17,60.028,1454781604,"201051344001203","219011344069620",31.49,3.30,0,335.44,375.71,42.7,39.3,0.336,320147.9,320147.9,20606,0,0,0,L,1122011218,0,122.46,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454781634,112299.00
02/06/2016 13:00,2,0.334,ACTIVE,211.70,375.11,59.991,1454781604,"274151322000054","219011344069620",34.89,7.00,0,335.74,379.32,11.8,9.4,0.062,586755.3,586755.3,9555,0,0,0,L,1151911521,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454781635,112300.00
02/06/2016 13:00,2,1.348,ACTIVE,213.06,351.37,59.981,1454781604,"201051344000867","219011344069620",31.75,4.00,0,334.54,372.71,43.4,39.9,0.340,308715.5,308715.5,16031,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454781636,112301.00
02/06/2016 13:00,2,1.365,ACTIVE,213.06,351.67,59.949,1454781604,"201051344001093","219011344069620",31.61,3.70,0,333.33,375.71,43.7,40.3,0.327,319022.3,319022.3,20525,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454781637,112302.00
02/06/2016 13:00,2,0.820,ACTIVE,212.61,377.22,60.007,1454781604,"201051344000900","219011344069620",34.69,3.30,0,336.94,389.54,28.9,26.0,0.221,324006.1,324006.1,15655,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454781638,112303.00
02/06/2016 13:00,2,1.359,ACTIVE,213.06,351.37,60.023,1454781604,"201051344000648","219011344069620",31.69,3.00,0,334.54,375.11,43.6,40.2,0.340,316969.1,316969.1,15803,0,0,0,L,1122011218,0,121.33,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454781639,112304.00
02/06/2016 13:00,2,0.176,ALERT,213.06,328.22,60.002,1454781604,"201051344000569","219011344069620",25.92,1.50,0,302.68,345.06,4.7,2.6,0.000,324966.0,324966.0,15640,0,0,0,L,1122011218,0,121.33,122.23,0002,-1,0,0,0,0,0,0,8,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454781640,112305.00
02/06/2016 13:00,2,0.191,ACTIVE,212.83,339.65,59.981,1454781604,"201051344000983","219011344069620",28.13,3.00,0,301.47,343.85,5.5,3.4,0.004,318005.3,318005.3,15929,0,0,0,L,1122011218,0,121.55,121.55,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454781641,112306.00
02/06/2016 13:00,2,1.338,ACTIVE,213.06,351.67,59.965,1454781604,"201051344001158","219011344069620",31.73,3.70,0,336.04,373.61,43.0,39.6,0.354,313448.0,313448.0,16060,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454781642,112307.00
02/06/2016 13:00,2,1.018,ACTIVE,213.29,373.01,59.981,1454781604,"201051344000576","219011344069620",34.15,3.30,0,335.44,387.74,35.2,32.0,0.256,318427.0,318427.0,15682,0,0,0,L,1122011218,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454781643,112308.00
02/06/2016 13:00,2,0.678,ACTIVE,211.70,369.70,59.975,1454781604,"274151322000087","219011344069620",34.25,7.00,0,332.43,379.32,23.5,20.8,0.141,561864.9,561864.9,9585,0,0,0,L,1151911521,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454781644,112309.00
02/06/2016 13:15,2,1.082,ACTIVE,213.06,351.07,60.023,1454782503,"201051344000645","219011344069620",31.91,4.00,0,336.34,376.01,35.0,31.9,0.261,317797.2,317797.2,15768,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454782504,112310.00
02/06/2016 13:15,2,0.678,ACTIVE,212.16,361.59,60.002,1454782503,"274151322000085","219011344069620",33.50,6.70,0,336.04,378.42,23.1,20.4,0.133,589504.0,589504.0,9575,0,0,0,L,1151911521,0,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454782505,112311.00
02/06/2016 13:15,2,1.119,ACTIVE,213.06,348.66,59.986,1454782503,"201051344000633","219011344069620",31.37,4.00,0,335.14,375.41,35.6,32.4,0.283,309531.1,309531.1,16059,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454782506,112312.00
02/06/2016 13:15,2,0.223,ACTIVE,212.83,339.95,59.991,1454782503,"201051344000469","219011344069620",28.13,1.50,0,315.30,365.49,6.4,4.3,0.004,310416.2,310416.2,16059,0,0,0,L,1122011218,0,121.33,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454782507,112313.00
02/06/2016 13:15,2,1.088,ACTIVE,212.61,348.06,59.996,1454782503,"201051344000646","219011344069620",31.39,4.50,0,334.84,373.01,34.6,31.5,0.270,315655.9,315655.9,20637,0,0,0,L,1122011218,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454782508,112314.00
02/06/2016 13:15,2,0.969,ACTIVE,211.70,352.87,60.034,1454782503,"274151322000052","219011344069620",31.99,8.00,0,334.24,368.80,31.5,28.4,0.212,597554.9,597554.9,9769,0,0,0,L,1151911521,0,121.10,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454782509,112315.00
02/06/2016 13:15,2,1.100,ACTIVE,213.06,349.26,59.986,1454782503,"201051344000585","219011344069620",31.63,4.00,0,335.44,373.31,35.3,32.2,0.270,320536.1,320536.1,20630,0,0,0,L,1122011218,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454782510,112316.00
02/06/2016 13:15,2,1.076,ACTIVE,212.61,346.26,59.938,1454782503,"201051344001230","219011344069620",31.23,4.50,0,334.84,375.11,34.1,31.0,0.256,319662.0,319662.0,20490,0,0,0,L,1122011218,0,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454782511,112317.00
02/06/2016 13:15,2,0.838,ACTIVE,213.29,369.10,59.991,1454782503,"201051344000582","219011344069620",33.85,3.30,0,335.74,388.94,28.7,25.8,0.194,313231.5,313231.5,20605,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454782511,112318.00
02/06/2016 13:15,2,1.104,ACTIVE,212.38,351.97,59.996,1454782503,"201051344000955","219011344069620",31.93,4.00,0,333.63,373.31,35.7,32.5,0.265,323581.1,323581.1,20595,0,0,0,L,1122011218,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454782512,112319.00
02/06/2016 13:15,2,0.609,ACTIVE,211.93,456.57,59.975,1454782503,"274151322000094","219011344069620",43.18,8.50,0,333.63,476.71,26.6,23.7,0.172,480501.3,480501.3,10050,0,0,0,L,1151911521,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454782513,112320.00
02/06/2016 13:15,2,1.119,ACTIVE,212.61,352.57,60.028,1454782503,"201051344000579","219011344069620",31.97,5.50,0,335.14,375.71,36.2,33.0,0.274,324287.4,324287.4,16024,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454782514,112321.00
02/06/2016 13:15,2,1.109,ACTIVE,212.61,352.57,59.991,1454782503,"201051344000890","219011344069620",31.95,6.00,0,333.33,374.51,35.9,32.7,0.256,321126.1,321126.1,20556,0,0,0,L,1122011218,0,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454782515,112322.00
02/06/2016 13:15,2,1.115,ACTIVE,212.83,348.36,59.996,1454782503,"201051344000438","219011344069620",31.53,4.50,0,334.54,375.11,35.6,32.5,0.270,323279.9,323279.9,20607,0,0,0,L,1122011218,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454782516,112323.00
02/06/2016 13:15,2,1.133,ACTIVE,213.06,348.06,59.954,1454782503,"201051344000417","219011344069620",31.17,5.00,0,334.24,371.51,35.8,32.6,0.270,317025.5,317025.5,20716,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454782517,112324.00
02/06/2016 13:15,2,0.996,ACTIVE,211.70,345.96,59.975,1454782503,"274151322000083","219011344069620",31.21,7.30,0,335.74,365.80,31.5,28.5,0.212,591837.4,591837.4,9762,0,0,0,L,1151911521,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454782518,112325.00
02/06/2016 13:15,2,1.082,ACTIVE,212.83,350.47,59.959,1454782503,"274151322000076","219011344069620",31.45,7.30,0,335.44,367.30,34.5,31.4,0.243,628996.7,628996.7,9808,0,0,0,L,1151911521,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454782519,112326.00
02/06/2016 13:15,2,1.109,ACTIVE,212.61,348.06,59.996,1454782503,"201051344000868","219011344069620",31.41,3.00,0,334.84,374.21,35.3,32.1,0.270,309264.6,309264.6,15806,0,0,0,L,1122011218,0,121.33,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454782520,112327.00
02/06/2016 13:15,2,1.070,ACTIVE,211.93,343.25,60.012,1454782503,"274151322000095","219011344069620",31.23,6.30,0,333.93,365.80,33.9,30.8,0.225,621981.6,621981.6,9649,0,0,0,L,1151911521,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454782520,112328.00
02/06/2016 13:15,2,0.170,ACTIVE,212.38,340.85,59.996,1454782503,"201051344000988","219011344069620",28.80,3.70,0,322.51,357.08,5.0,2.9,0.004,307822.7,307822.7,16063,0,0,0,L,1122011218,0,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454782521,112329.00
02/06/2016 13:15,2,0.904,ACTIVE,212.61,365.80,60.002,1454782503,"201051344001025","219011344069620",33.62,4.00,0,335.74,386.83,30.9,27.9,0.221,320781.2,320781.2,20611,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454782522,112330.00
02/06/2016 13:15,2,0.348,ACTIVE,212.38,338.74,59.949,1454782503,"201051344000458","219011344069620",22.82,4.50,0,335.14,346.56,8.1,5.9,0.031,318069.1,318069.1,16033,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454782523,112331.00
02/06/2016 13:15,2,0.174,ACTIVE,213.06,303.28,59.933,1454782503,"201051344000853","219011344069620",19.22,2.00,0,302.07,305.98,3.4,1.4,0.000,316280.3,316280.3,15752,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454782524,112332.00
02/06/2016 13:15,2,1.084,ACTIVE,213.06,348.36,59.996,1454782503,"201051344000685","219011344069620",31.57,4.00,0,335.14,373.01,34.7,31.5,0.278,323118.4,323118.4,20497,0,0,0,L,1122011218,0,122.46,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454782525,112333.00
02/06/2016 13:15,2,1.068,ACTIVE,212.83,348.36,59.986,1454782503,"201051344000917","219011344069620",31.39,4.50,0,334.24,374.51,34.0,30.9,0.265,320709.8,320709.8,20472,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454782526,112334.00
02/06/2016 13:15,2,1.062,ACTIVE,212.83,347.76,59.991,1454782503,"201051344001145","219011344069620",31.47,4.00,0,336.94,372.71,33.9,30.8,0.261,324852.0,324852.0,20418,0,0,0,L,1122011218,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454782527,112335.00
02/06/2016 13:15,2,0.922,ACTIVE,213.06,364.29,59.986,1454782503,"201051344000651","219011344069620",33.42,3.30,0,336.04,385.03,31.3,28.3,0.221,317121.3,317121.3,20643,0,0,0,L,1122011218,0,122.46,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454782528,112336.00
02/06/2016 13:15,2,0.328,ACTIVE,211.48,363.99,59.991,1454782503,"274151322000088","219011344069620",33.81,7.00,0,335.74,372.41,11.2,8.9,0.053,574247.8,574247.8,9540,0,0,0,L,1151911521,0,122.23,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454782529,112337.00
02/06/2016 13:15,2,0.436,ACTIVE,212.38,472.80,59.975,1454782503,"274151322000068","219011344069620",45.23,10.70,0,337.54,483.62,20.0,17.3,0.106,480642.4,480642.4,10212,0,0,0,L,1151911521,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454782530,112338.00
02/06/2016 13:15,2,1.080,ACTIVE,212.61,346.86,59.981,1454782503,"201051344001135","219011344069620",31.39,4.00,0,334.84,373.61,34.4,31.3,0.265,313812.9,313812.9,20635,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454782530,112339.00
02/06/2016 13:15,2,1.102,ACTIVE,212.16,353.47,60.002,1454782503,"201051344000594","219011344069620",31.99,4.50,0,333.03,372.71,35.7,32.5,0.270,319908.8,319908.8,16041,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454782531,112340.00
02/06/2016 13:15,2,1.080,ACTIVE,212.83,347.16,60.012,1454782503,"201051344001203","219011344069620",31.51,3.70,0,335.14,373.61,34.5,31.4,0.270,320156.8,320156.8,20607,0,0,0,L,1122011218,0,122.23,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454782533,112341.00
02/06/2016 13:15,2,0.271,ACTIVE,211.70,370.30,59.975,1454782503,"274151322000054","219011344069620",34.53,7.30,0,336.34,379.32,9.5,7.2,0.040,586757.4,586757.4,9556,0,0,0,L,1151911521,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454782534,112342.00
02/06/2016 13:15,2,1.105,ACTIVE,212.83,346.56,60.044,1454782503,"201051344000867","219011344069620",31.33,4.50,0,335.44,373.61,35.1,32.0,0.265,308724.5,308724.5,16032,0,0,0,L,1122011218,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454782535,112343.00
02/06/2016 13:15,2,1.102,ACTIVE,212.83,350.17,59.996,1454782503,"201051344001093","219011344069620",31.79,4.00,0,335.44,373.31,35.5,32.4,0.252,319031.5,319031.5,20526,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454782536,112344.00
02/06/2016 13:15,2,0.689,ACTIVE,212.38,368.50,59.991,1454782503,"201051344000900","219011344069620",33.91,3.30,0,335.44,389.54,23.8,21.0,0.181,324012.0,324012.0,15656,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454782537,112345.00
02/06/2016 13:15,2,1.111,ACTIVE,212.83,348.06,59.981,1454782503,"201051344000648","219011344069620",31.59,3.30,0,334.84,374.21,35.6,32.4,0.270,316978.2,316978.2,15804,0,0,0,L,1122011218,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454782538,112346.00
02/06/2016 13:15,2,0.164,ALERT,212.61,304.18,60.012,1454782503,"201051344000569","219011344069620",22.70,2.00,0,302.37,340.55,3.8,1.7,0.000,324966.5,324966.5,15642,0,0,0,L,1122011218,0,121.10,122.23,0002,0,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454782539,112347.00
02/06/2016 13:15,2,0.170,ALERT,212.61,339.65,59.986,1454782503,"201051344000983","219011344069620",27.43,3.30,0,302.68,342.95,4.8,2.7,0.004,318006.0,318006.0,15930,0,0,0,L,1122011218,0,121.55,121.78,0002,3,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454782541,112348.00
02/06/2016 13:15,2,1.086,ACTIVE,212.83,346.56,59.944,1454782503,"201051344001158","219011344069620",31.41,4.00,0,335.74,370.90,34.5,31.4,0.278,313456.9,313456.9,16061,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454782542,112349.00
02/06/2016 13:15,2,0.852,ACTIVE,213.06,367.90,59.991,1454782503,"201051344000576","219011344069620",33.73,3.70,0,335.14,386.53,29.1,26.2,0.203,318434.4,318434.4,15683,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454782543,112350.00
02/06/2016 13:15,2,0.553,ACTIVE,212.16,365.49,59.996,1454782503,"274151322000087","219011344069620",33.99,7.30,0,332.43,379.32,19.1,16.5,0.106,561869.6,561869.6,9586,0,0,0,L,1151911521,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454782544,112351.00
02/06/2016 13:30,2,1.156,ACTIVE,213.29,350.17,60.002,1454783404,"201051344000645","219011344069620",31.71,4.50,0,336.04,370.00,37.1,33.9,0.283,317805.3,317805.3,15769,0,0,0,L,1122011218,0,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454783405,112352.00
02/06/2016 13:30,2,0.723,ACTIVE,211.93,367.30,59.986,1454783404,"274151322000085","219011344069620",33.68,6.70,0,331.83,374.51,24.6,21.8,0.155,589509.1,589509.1,9576,0,0,0,L,1151911521,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454783406,112353.00
02/06/2016 13:30,2,1.170,ACTIVE,213.29,352.57,59.991,1454783404,"201051344000633","219011344069620",31.91,4.00,0,335.14,370.90,37.9,34.6,0.301,309539.4,309539.4,16060,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454783406,112354.00
02/06/2016 13:30,2,0.256,ALERT,212.83,339.65,59.991,1454783404,"201051344000469","219011344069620",25.29,2.00,0,300.27,344.45,6.6,4.4,0.009,310417.3,310417.3,16060,0,0,0,L,1122011218,0,121.10,122.23,0002,-1,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454783408,112355.00
02/06/2016 13:30,2,1.145,ACTIVE,212.61,350.77,59.996,1454783404,"201051344000646","219011344069620",31.77,5.00,0,333.63,369.70,36.8,33.6,0.287,315663.9,315663.9,20638,0,0,0,L,1122011218,0,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454783409,112356.00
02/06/2016 13:30,2,1.047,ACTIVE,211.48,348.96,59.981,1454783404,"274151322000052","219011344069620",31.81,8.50,0,334.54,361.59,33.8,30.7,0.221,597562.2,597562.2,9770,0,0,0,L,1151911521,0,121.10,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454783410,112357.00
02/06/2016 13:30,2,1.168,ACTIVE,213.06,350.17,59.991,1454783404,"201051344000585","219011344069620",31.67,4.00,0,335.44,368.20,37.5,34.3,0.292,320544.3,320544.3,20631,0,0,0,L,1122011218,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454783411,112358.00
02/06/2016 13:30,2,1.146,ACTIVE,212.83,347.16,59.996,1454783404,"201051344001230","219011344069620",31.35,4.50,0,333.03,367.90,36.5,33.3,0.283,319669.9,319669.9,20491,0,0,0,L,1122011218,0,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454783412,112359.00
02/06/2016 13:30,2,0.900,ACTIVE,213.29,368.80,59.959,1454783404,"201051344000582","219011344069620",33.85,3.30,0,337.24,382.63,30.9,27.9,0.217,313238.1,313238.1,20606,0,0,0,L,1122011218,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454783413,112360.00
02/06/2016 13:30,2,1.176,ACTIVE,212.38,351.37,59.991,1454783404,"201051344000955","219011344069620",31.83,4.00,0,334.84,370.90,38.0,34.7,0.296,323589.4,323589.4,20596,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454783414,112361.00
02/06/2016 13:30,2,0.641,ACTIVE,211.93,457.47,59.986,1454783404,"274151322000094","219011344069620",43.48,9.00,0,333.63,466.79,28.3,25.4,0.186,480507.4,480507.4,10051,0,0,0,L,1151911521,0,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454783415,112362.00
02/06/2016 13:30,2,1.203,ACTIVE,212.61,350.77,59.981,1454783404,"201051344000579","219011344069620",31.71,6.00,0,334.24,372.41,38.7,35.4,0.301,324295.9,324295.9,16025,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454783416,112363.00
02/06/2016 13:30,2,1.197,ACTIVE,212.61,348.36,60.002,1454783404,"201051344000890","219011344069620",31.51,6.00,0,334.24,370.00,38.2,35.0,0.283,321134.5,321134.5,20557,0,0,0,L,1122011218,0,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454783417,112364.00
02/06/2016 13:30,2,1.180,ACTIVE,212.83,350.77,59.986,1454783404,"201051344000438","219011344069620",31.69,4.50,0,335.14,370.90,37.9,34.7,0.292,323288.2,323288.2,20608,0,0,0,L,1122011218,0,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454783418,112365.00
02/06/2016 13:30,2,1.201,ACTIVE,212.83,347.76,59.991,1454783404,"201051344000417","219011344069620",31.25,5.50,0,332.73,367.90,38.1,34.8,0.292,317033.9,317033.9,20717,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454783419,112366.00
02/06/2016 13:30,2,1.080,ACTIVE,211.93,350.17,59.991,1454783404,"274151322000083","219011344069620",30.99,7.30,0,335.14,356.78,33.9,30.8,0.225,591844.8,591844.8,9763,0,0,0,L,1151911521,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454783420,112367.00
02/06/2016 13:30,2,1.152,ACTIVE,212.38,347.76,59.986,1454783404,"274151322000076","219011344069620",31.51,7.70,0,336.04,363.99,36.9,33.7,0.261,629004.7,629004.7,9809,0,0,0,L,1151911521,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454783421,112368.00
02/06/2016 13:30,2,1.162,ACTIVE,212.61,353.47,59.991,1454783404,"201051344000868","219011344069620",32.05,3.00,0,335.14,369.70,37.7,34.5,0.292,309272.8,309272.8,15807,0,0,0,L,1122011218,0,121.55,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454783422,112369.00
02/06/2016 13:30,2,1.152,ACTIVE,211.93,350.77,59.996,1454783404,"274151322000095","219011344069620",31.17,6.30,0,335.14,361.29,36.4,33.2,0.239,621989.5,621989.5,9650,0,0,0,L,1151911521,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454783423,112370.00
02/06/2016 13:30,2,0.176,ALERT,212.61,340.85,59.991,1454783404,"201051344000988","219011344069620",29.22,3.70,0,298.77,347.16,5.2,3.1,0.013,307823.5,307823.5,16064,0,0,0,L,1122011218,0,121.33,122.01,0002,1,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454783424,112371.00
02/06/2016 13:30,2,0.975,ACTIVE,212.83,366.70,59.996,1454783404,"201051344001025","219011344069620",33.68,4.50,0,335.14,382.63,33.3,30.2,0.239,320788.4,320788.4,20612,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454783425,112372.00
02/06/2016 13:30,2,0.367,ACTIVE,212.61,339.34,60.023,1454783404,"201051344000458","219011344069620",23.00,5.00,0,333.93,344.76,8.6,6.3,0.035,318070.6,318070.6,16034,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454783426,112373.00
02/06/2016 13:30,2,0.184,ACTIVE,213.06,303.28,59.996,1454783404,"201051344000853","219011344069620",19.48,2.00,0,301.47,305.38,3.6,1.6,0.000,316280.7,316280.7,15753,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454783427,112374.00
02/06/2016 13:30,2,1.158,ACTIVE,213.06,350.17,59.991,1454783404,"201051344000685","219011344069620",31.67,4.50,0,335.14,367.60,37.2,34.0,0.301,323126.5,323126.5,20498,0,0,0,L,1122011218,0,122.68,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454783428,112375.00
02/06/2016 13:30,2,1.150,ACTIVE,213.06,348.96,59.996,1454783404,"201051344000917","219011344069620",31.47,4.50,0,334.24,369.40,36.7,33.5,0.283,320717.8,320717.8,20473,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454783429,112376.00
02/06/2016 13:30,2,1.137,ACTIVE,212.83,350.47,59.996,1454783404,"201051344001145","219011344069620",31.73,4.00,0,334.54,368.50,36.6,33.4,0.287,324859.9,324859.9,20419,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454783430,112377.00
02/06/2016 13:30,2,0.980,ACTIVE,213.06,367.30,60.018,1454783404,"201051344000651","219011344069620",33.66,3.30,0,336.34,380.82,33.5,30.4,0.243,317128.5,317128.5,20644,0,0,0,L,1122011218,0,122.46,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454783431,112378.00
02/06/2016 13:30,2,0.363,ACTIVE,211.70,365.19,59.991,1454783404,"274151322000088","219011344069620",33.87,7.00,0,336.34,370.60,12.5,10.1,0.071,574250.1,574250.1,9541,0,0,0,L,1151911521,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454783432,112379.00
02/06/2016 13:30,2,0.480,ACTIVE,212.38,470.99,59.991,1454783404,"274151322000068","219011344069620",44.71,11.30,0,337.54,482.42,21.9,19.2,0.124,480646.9,480646.9,10213,0,0,0,L,1151911521,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454783433,112380.00
02/06/2016 13:30,2,1.146,ACTIVE,212.83,350.77,59.986,1454783404,"201051344001135","219011344069620",31.71,4.00,0,333.93,368.80,36.9,33.7,0.292,313821.0,313821.0,20636,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454783434,112381.00
02/06/2016 13:30,2,1.186,ACTIVE,212.38,353.77,60.007,1454783404,"201051344000594","219011344069620",31.97,5.00,0,332.73,371.21,38.4,35.2,0.296,319917.2,319917.2,16042,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454783435,112382.00
02/06/2016 13:30,2,1.154,ACTIVE,212.83,348.96,59.996,1454783404,"201051344001203","219011344069620",31.65,4.00,0,333.93,371.21,37.1,33.9,0.287,320164.9,320164.9,20608,0,0,0,L,1122011218,0,122.46,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454783436,112383.00
02/06/2016 13:30,2,0.291,ACTIVE,211.70,371.51,59.981,1454783404,"274151322000054","219011344069620",34.71,7.70,0,336.34,376.31,10.2,7.9,0.053,586759.3,586759.3,9557,0,0,0,L,1151911521,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454783436,112384.00
02/06/2016 13:30,2,1.188,ACTIVE,213.06,348.36,59.991,1454783404,"201051344000867","219011344069620",31.47,4.50,0,333.93,368.20,37.9,34.6,0.287,308732.8,308732.8,16033,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454783437,112385.00
02/06/2016 13:30,2,1.182,ACTIVE,213.06,353.47,60.049,1454783404,"201051344001093","219011344069620",32.03,4.00,0,333.93,369.40,38.4,35.1,0.283,319039.8,319039.8,20527,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454783438,112386.00
02/06/2016 13:30,2,0.762,ACTIVE,212.61,371.81,59.954,1454783404,"201051344000900","219011344069620",34.29,3.70,0,336.34,385.33,26.5,23.7,0.199,324017.6,324017.6,15657,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454783439,112387.00
02/06/2016 13:30,2,1.188,ACTIVE,212.83,351.37,59.996,1454783404,"201051344000648","219011344069620",31.81,3.70,0,334.24,368.80,38.3,35.0,0.292,316986.6,316986.6,15805,0,0,0,L,1122011218,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454783440,112388.00
02/06/2016 13:30,2,0.170,ACTIVE,212.83,304.48,60.060,1454783404,"201051344000569","219011344069620",23.18,2.00,0,302.37,306.28,4.0,1.9,0.000,324966.9,324966.9,15644,0,0,0,L,1122011218,0,121.10,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454783441,112389.00
02/06/2016 13:30,2,0.174,ACTIVE,212.83,339.34,60.002,1454783404,"201051344000983","219011344069620",27.83,3.70,0,301.47,346.86,5.0,2.9,0.004,318006.7,318006.7,15932,0,0,0,L,1122011218,0,121.55,121.78,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454783442,112390.00
02/06/2016 13:30,2,1.176,ACTIVE,213.06,348.06,60.028,1454783404,"201051344001158","219011344069620",31.41,4.00,0,333.63,367.30,37.4,34.1,0.305,313465.0,313465.0,16062,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454783443,112391.00
02/06/2016 13:30,2,0.918,ACTIVE,213.29,367.00,59.991,1454783404,"201051344000576","219011344069620",33.72,4.00,0,334.84,382.33,31.3,28.3,0.225,318441.1,318441.1,15684,0,0,0,L,1122011218,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454783444,112392.00
02/06/2016 13:30,2,0.598,ACTIVE,212.16,364.89,59.970,1454783404,"274151322000087","219011344069620",33.89,7.70,0,334.84,375.11,20.6,17.9,0.124,561873.9,561873.9,9587,0,0,0,L,1151911521,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454783445,112393.00
02/06/2016 13:45,2,1.418,ACTIVE,213.29,354.97,59.922,1454784303,"201051344000645","219011344069620",31.91,5.00,0,336.64,381.42,45.9,42.3,0.358,317815.8,317815.8,15770,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454784304,112394.00
02/06/2016 13:45,2,0.904,ACTIVE,212.38,367.30,59.965,1454784303,"274151322000085","219011344069620",33.87,7.00,0,336.64,381.73,31.2,28.2,0.199,589516.0,589516.0,9577,0,0,0,L,1151911521,0,122.68,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454784305,112395.00
02/06/2016 13:45,2,1.424,ACTIVE,213.51,357.08,59.944,1454784303,"201051344000633","219011344069620",32.12,4.50,0,334.84,379.92,46.4,42.8,0.380,309550.0,309550.0,16061,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454784306,112396.00
02/06/2016 13:45,2,0.256,ACTIVE,213.06,340.85,59.981,1454784303,"201051344000469","219011344069620",29.66,2.00,0,300.57,345.66,7.7,5.5,0.013,310418.7,310418.7,16062,0,0,0,L,1122011218,0,121.33,122.46,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454784307,112397.00
02/06/2016 13:45,2,1.404,ACTIVE,213.06,353.17,59.954,1454784303,"201051344000646","219011344069620",31.71,5.50,0,333.33,377.22,45.1,41.6,0.362,315674.2,315674.2,20639,0,0,0,L,1122011218,0,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454784308,112398.00
