ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/06/2016 13:45,2,1.320,ACTIVE,211.70,355.28,59.944,1454784303,"274151322000052","219011344069620",31.79,9.00,0,334.24,369.40,42.5,39.1,0.278,597571.7,597571.7,9771,0,0,0,L,1151911521,0,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454784309,112399.00
02/06/2016 13:45,2,1.439,ACTIVE,213.74,351.97,59.965,1454784303,"201051344000585","219011344069620",31.49,4.50,0,335.14,379.62,45.9,42.4,0.367,320554.8,320554.8,20632,0,0,0,L,1122011218,0,121.78,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454784309,112400.00
02/06/2016 13:45,2,1.377,ACTIVE,213.06,355.28,60.002,1454784303,"201051344001230","219011344069620",32.01,5.00,0,333.33,377.22,44.6,41.1,0.349,319680.2,319680.2,20492,0,0,0,L,1122011218,0,122.23,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454784310,112401.00
02/06/2016 13:45,2,1.111,ACTIVE,213.96,370.90,59.954,1454784303,"201051344000582","219011344069620",33.91,3.30,0,337.54,392.25,38.1,34.9,0.283,313246.6,313246.6,20607,0,0,0,L,1122011218,0,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454784311,112402.00
02/06/2016 13:45,2,1.441,ACTIVE,212.83,352.27,60.018,1454784303,"201051344000955","219011344069620",31.65,4.50,0,334.54,380.52,46.3,42.7,0.371,323600.0,323600.0,20597,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454784312,112403.00
02/06/2016 13:45,2,0.830,ACTIVE,211.93,457.47,59.959,1454784303,"274151322000094","219011344069620",43.22,9.00,0,336.64,477.61,36.3,33.1,0.239,480515.4,480515.4,10052,0,0,0,L,1151911521,0,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454784313,112404.00
02/06/2016 13:45,2,1.453,ACTIVE,213.06,354.67,59.991,1454784303,"201051344000579","219011344069620",31.89,6.30,0,335.44,379.92,47.0,43.4,0.371,324306.7,324306.7,16026,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454784314,112405.00
02/06/2016 13:45,2,1.445,ACTIVE,213.06,354.07,59.970,1454784303,"201051344000890","219011344069620",31.81,6.30,0,333.93,379.32,46.6,43.0,0.358,321145.2,321145.2,20558,0,0,0,L,1122011218,0,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454784315,112406.00
02/06/2016 13:45,2,1.430,ACTIVE,213.29,354.67,59.975,1454784303,"201051344000438","219011344069620",31.89,5.00,0,335.14,380.82,46.2,42.7,0.367,323298.8,323298.8,20609,0,0,0,L,1122011218,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454784316,112407.00
02/06/2016 13:45,2,1.436,ACTIVE,213.29,352.57,59.928,1454784303,"201051344000417","219011344069620",31.69,5.50,0,333.33,376.31,46.1,42.6,0.367,317044.5,317044.5,20718,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454784317,112408.00
02/06/2016 13:45,2,1.346,ACTIVE,212.16,351.67,59.965,1454784303,"274151322000083","219011344069620",31.05,7.70,0,335.14,365.49,42.3,38.9,0.301,591854.4,591854.4,9764,0,0,0,L,1151911521,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454784318,112409.00
02/06/2016 13:45,2,1.428,ACTIVE,212.83,348.06,59.970,1454784303,"274151322000076","219011344069620",31.73,8.00,0,335.74,373.01,45.9,42.3,0.323,629015.1,629015.1,9810,0,0,0,L,1151911521,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454784319,112410.00
02/06/2016 13:45,2,1.438,ACTIVE,212.61,353.47,59.981,1454784303,"201051344000868","219011344069620",31.77,3.00,0,334.54,379.92,46.3,42.8,0.371,309283.4,309283.4,15808,0,0,0,L,1122011218,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454784320,112411.00
02/06/2016 13:45,2,1.424,ACTIVE,212.16,345.36,59.970,1454784303,"274151322000095","219011344069620",31.39,6.70,0,334.84,370.90,45.3,41.8,0.301,621999.9,621999.9,9651,0,0,0,L,1151911521,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454784320,112412.00
02/06/2016 13:45,2,0.199,ACTIVE,212.83,342.05,60.012,1454784303,"201051344000988","219011344069620",30.83,4.00,0,299.07,347.46,6.2,4.1,0.013,307824.4,307824.4,16066,0,0,0,L,1122011218,0,121.55,122.01,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454784321,112413.00
02/06/2016 13:45,2,1.170,ACTIVE,213.06,370.90,60.018,1454784303,"201051344001025","219011344069620",33.95,4.50,0,336.64,392.55,40.2,36.9,0.296,320797.5,320797.5,20613,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454784323,112414.00
02/06/2016 13:45,2,0.434,ACTIVE,212.61,340.85,60.002,1454784303,"201051344000458","219011344069620",23.04,5.50,0,334.24,346.56,10.2,7.9,0.049,318072.5,318072.5,16035,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454784324,112415.00
02/06/2016 13:45,2,0.164,ALERT,213.51,330.93,59.965,1454784303,"201051344000853","219011344069620",25.33,3.30,0,301.47,343.25,4.2,2.1,0.000,316281.2,316281.2,15754,0,0,0,L,1122011218,0,122.23,122.46,0002,3,0,0,0,0,0,0,2,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454784325,112416.00
02/06/2016 13:45,2,1.426,ACTIVE,213.29,351.97,60.023,1454784303,"201051344000685","219011344069620",31.33,4.50,0,336.04,377.22,45.2,41.8,0.367,323136.9,323136.9,20499,0,0,0,L,1122011218,0,122.68,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454784326,112417.00
02/06/2016 13:45,2,1.396,ACTIVE,213.74,351.37,59.959,1454784303,"201051344000917","219011344069620",31.61,5.00,0,333.93,377.82,44.8,41.3,0.349,320728.1,320728.1,20474,0,0,0,L,1122011218,0,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454784327,112418.00
02/06/2016 13:45,2,1.395,ACTIVE,213.29,350.77,59.975,1454784303,"201051344001145","219011344069620",31.53,4.00,0,336.34,378.12,44.5,41.1,0.354,324870.2,324870.2,20420,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454784328,112419.00
02/06/2016 13:45,2,1.178,ACTIVE,213.51,371.21,59.975,1454784303,"201051344000651","219011344069620",33.85,3.70,0,337.24,390.44,40.4,37.0,0.309,317137.8,317137.8,20645,0,0,0,L,1122011218,0,122.46,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454784329,112420.00
02/06/2016 13:45,2,0.467,ACTIVE,211.70,369.40,59.954,1454784303,"274151322000088","219011344069620",34.05,7.30,0,336.34,377.52,16.1,13.7,0.088,574253.4,574253.4,9542,0,0,0,L,1151911521,0,122.46,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454784330,112421.00
02/06/2016 13:45,2,0.625,ACTIVE,213.06,471.90,59.965,1454784303,"274151322000068","219011344069620",45.01,11.30,0,334.84,488.13,28.5,25.6,0.177,480653.0,480653.0,10214,0,0,0,L,1151911521,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454784331,112422.00
02/06/2016 13:45,2,1.391,ACTIVE,213.06,354.07,59.981,1454784303,"201051344001135","219011344069620",31.87,4.50,0,334.54,379.92,44.9,41.4,0.362,313831.3,313831.3,20637,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454784332,112423.00
02/06/2016 13:45,2,1.463,ACTIVE,212.61,351.37,60.007,1454784303,"201051344000594","219011344069620",31.47,5.50,0,333.33,380.82,46.7,43.1,0.367,319928.0,319928.0,16043,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454784333,112424.00
02/06/2016 13:45,2,1.418,ACTIVE,213.29,350.17,59.949,1454784303,"201051344001203","219011344069620",31.53,4.00,0,336.34,379.62,45.3,41.8,0.362,320175.3,320175.3,20609,0,0,0,L,1122011218,0,122.68,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454784333,112425.00
02/06/2016 13:45,2,0.361,ACTIVE,211.70,373.91,59.991,1454784303,"274151322000054","219011344069620",34.87,8.00,0,336.34,382.33,12.8,10.4,0.071,586761.9,586761.9,9558,0,0,0,L,1151911521,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454784334,112426.00
02/06/2016 13:45,2,1.443,ACTIVE,213.06,350.77,59.959,1454784303,"201051344000867","219011344069620",31.43,5.00,0,334.24,377.82,46.0,42.4,0.367,308743.4,308743.4,16034,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454784335,112427.00
02/06/2016 13:45,2,1.430,ACTIVE,213.06,354.97,59.981,1454784303,"201051344001093","219011344069620",31.87,4.00,0,334.54,379.92,46.1,42.6,0.349,319050.5,319050.5,20528,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454784336,112428.00
02/06/2016 13:45,2,1.006,ACTIVE,212.83,374.51,59.917,1454784303,"201051344000900","219011344069620",34.31,4.00,0,336.64,393.45,35.0,31.9,0.278,324025.1,324025.1,15658,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454784338,112429.00
02/06/2016 13:45,2,1.451,ACTIVE,213.06,350.47,59.970,1454784303,"201051344000648","219011344069620",31.45,3.70,0,335.14,379.32,46.2,42.7,0.362,316997.3,316997.3,15806,0,0,0,L,1122011218,0,121.33,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454784339,112430.00
02/06/2016 13:45,2,0.180,ACTIVE,212.83,340.25,60.007,1454784303,"201051344000569","219011344069620",27.08,3.30,0,302.37,351.67,5.0,2.9,0.000,324967.6,324967.6,15645,0,0,0,L,1122011218,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454784339,112431.00
02/06/2016 13:45,2,0.193,ALERT,212.83,340.25,60.007,1454784303,"201051344000983","219011344069620",29.00,4.00,0,301.77,344.45,5.7,3.6,0.009,318007.6,318007.6,15933,0,0,0,L,1122011218,0,121.78,121.78,0002,3,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454784341,112432.00
02/06/2016 13:45,2,1.418,ACTIVE,213.06,351.67,59.954,1454784303,"201051344001158","219011344069620",31.61,5.00,0,334.84,377.52,45.4,41.8,0.371,313475.6,313475.6,16063,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454784342,112433.00
02/06/2016 13:45,2,1.094,ACTIVE,213.51,372.71,59.981,1454784303,"201051344000576","219011344069620",33.99,4.00,0,336.94,392.55,37.8,34.5,0.278,318449.8,318449.8,15685,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454784343,112434.00
02/06/2016 13:45,2,0.744,ACTIVE,211.93,372.41,59.965,1454784303,"274151322000087","219011344069620",34.11,7.70,0,335.44,381.73,25.7,22.8,0.164,561879.5,561879.5,9588,0,0,0,L,1151911521,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454784344,112435.00
02/06/2016 14:00,2,1.504,ACTIVE,213.74,354.97,59.991,1454785203,"201051344000645","219011344069620",31.91,5.50,0,337.54,379.32,48.6,45.0,0.380,317826.1,317826.1,15771,0,0,0,L,1122011218,0,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454785204,112436.00
02/06/2016 14:00,2,0.969,ACTIVE,212.38,365.19,59.986,1454785203,"274151322000085","219011344069620",33.75,7.70,0,336.94,381.12,33.1,30.0,0.208,589522.8,589522.8,9578,0,0,0,L,1151911521,0,122.68,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454785205,112437.00
02/06/2016 14:00,2,1.543,ACTIVE,213.51,353.77,59.996,1454785203,"201051344000633","219011344069620",31.47,5.00,0,336.04,379.32,49.2,45.6,0.398,309560.5,309560.5,16062,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454785206,112438.00
02/06/2016 14:00,2,0.256,ACTIVE,213.29,341.15,60.002,1454785203,"201051344000469","219011344069620",30.79,2.50,0,326.12,351.97,8.0,5.8,0.013,310420.0,310420.0,16063,0,0,0,L,1122011218,0,121.55,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454785207,112439.00
02/06/2016 14:00,2,1.488,ACTIVE,213.29,353.47,59.996,1454785203,"201051344000646","219011344069620",31.59,6.00,0,335.44,377.52,47.7,44.1,0.384,315684.4,315684.4,20640,0,0,0,L,1122011218,0,122.46,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454785207,112440.00
02/06/2016 14:00,2,1.443,ACTIVE,212.16,354.37,59.965,1454785203,"274151322000052","219011344069620",31.05,9.30,0,335.74,363.99,45.4,41.9,0.318,597581.3,597581.3,9772,0,0,0,L,1151911521,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454785208,112441.00
02/06/2016 14:00,2,1.525,ACTIVE,213.96,353.17,60.018,1454785203,"201051344000585","219011344069620",31.39,5.50,0,335.44,379.02,48.5,44.9,0.393,320565.2,320565.2,20633,0,0,0,L,1122011218,0,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454785209,112442.00
02/06/2016 14:00,2,1.490,ACTIVE,213.29,351.97,60.002,1454785203,"201051344001230","219011344069620",31.53,6.00,0,334.54,377.52,47.6,44.0,0.380,319690.3,319690.3,20493,0,0,0,L,1122011218,0,122.23,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454785210,112443.00
02/06/2016 14:00,2,1.178,ACTIVE,214.19,372.11,60.007,1454785203,"201051344000582","219011344069620",33.85,3.70,0,337.54,391.34,40.3,37.0,0.296,313255.2,313255.2,20608,0,0,0,L,1122011218,0,122.46,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454785211,112444.00
02/06/2016 14:00,2,1.525,ACTIVE,213.06,351.97,60.012,1454785203,"201051344000955","219011344069620",31.49,5.00,0,334.24,377.82,48.7,45.1,0.393,323610.5,323610.5,20598,0,0,0,L,1122011218,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454785212,112445.00
02/06/2016 14:00,2,0.871,ACTIVE,212.38,461.08,59.991,1454785203,"274151322000094","219011344069620",43.22,9.70,0,334.84,476.41,38.3,35.0,0.261,480523.4,480523.4,10053,0,0,0,L,1151911521,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454785213,112446.00
02/06/2016 14:00,2,1.537,ACTIVE,213.06,352.87,60.007,1454785203,"201051344000579","219011344069620",31.65,6.70,0,336.34,378.12,49.3,45.6,0.398,324317.3,324317.3,16027,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454785214,112447.00
02/06/2016 14:00,2,1.516,ACTIVE,213.06,354.97,59.970,1454785203,"201051344000890","219011344069620",31.89,6.70,0,334.84,379.02,49.0,45.4,0.376,321155.8,321155.8,20559,0,0,0,L,1122011218,0,122.23,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454785215,112448.00
02/06/2016 14:00,2,1.475,ACTIVE,213.74,359.18,59.996,1454785203,"201051344000438","219011344069620",32.30,5.50,0,335.14,380.82,48.3,44.7,0.380,323309.2,323309.2,20610,0,0,0,L,1122011218,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454785216,112449.00
02/06/2016 14:00,2,1.516,ACTIVE,213.74,352.87,60.002,1454785203,"201051344000417","219011344069620",31.47,6.30,0,335.44,376.31,48.4,44.7,0.384,317054.9,317054.9,20719,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454785216,112450.00
02/06/2016 14:00,2,1.410,ACTIVE,212.16,344.45,60.002,1454785203,"274151322000083","219011344069620",31.09,8.50,0,335.74,364.29,44.4,40.9,0.309,591863.9,591863.9,9765,0,0,0,L,1151911521,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454785217,112451.00
02/06/2016 14:00,2,1.488,ACTIVE,212.83,358.28,59.986,1454785203,"274151322000076","219011344069620",31.87,9.00,0,336.64,371.21,48.1,44.5,0.336,629025.5,629025.5,9811,0,0,0,L,1151911521,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454785218,112452.00
02/06/2016 14:00,2,1.521,ACTIVE,213.06,351.67,60.034,1454785203,"201051344000868","219011344069620",31.45,3.30,0,336.04,379.02,48.5,44.9,0.389,309293.9,309293.9,15809,0,0,0,L,1122011218,0,121.78,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454785219,112453.00
02/06/2016 14:00,2,1.479,ACTIVE,212.16,358.88,60.007,1454785203,"274151322000095","219011344069620",31.71,7.30,0,335.74,369.70,47.5,43.9,0.314,622010.1,622010.1,9652,0,0,0,L,1151911521,0,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454785220,112454.00
02/06/2016 14:00,2,0.203,ACTIVE,212.83,342.35,60.023,1454785203,"201051344000988","219011344069620",31.21,4.00,0,333.93,347.46,6.5,4.3,0.013,307825.4,307825.4,16067,0,0,0,L,1122011218,0,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454785221,112455.00
02/06/2016 14:00,2,1.240,ACTIVE,213.29,370.00,59.954,1454785203,"201051344001025","219011344069620",33.72,5.00,0,336.34,390.14,42.4,39.0,0.318,320806.6,320806.6,20614,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454785222,112456.00
02/06/2016 14:00,2,0.443,ACTIVE,212.83,341.15,60.034,1454785203,"201051344000458","219011344069620",23.16,5.50,0,335.14,347.46,10.4,8.1,0.057,318074.4,318074.4,16036,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454785223,112457.00
02/06/2016 14:00,2,0.168,ALERT,213.51,341.75,59.944,1454785203,"201051344000853","219011344069620",26.40,3.30,0,302.07,357.98,4.5,2.5,0.000,316281.7,316281.7,15756,0,0,0,L,1122011218,0,122.23,122.46,0002,3,0,0,0,0,0,0,5,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454785225,112458.00
02/06/2016 14:00,2,1.475,ACTIVE,213.74,353.17,60.007,1454785203,"201051344000685","219011344069620",31.57,5.50,0,334.24,376.92,47.1,43.6,0.389,323147.2,323147.2,20500,0,0,0,L,1122011218,0,122.91,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454785226,112459.00
02/06/2016 14:00,2,1.453,ACTIVE,213.96,354.67,60.039,1454785203,"201051344000917","219011344069620",31.85,5.50,0,334.84,377.52,46.9,43.3,0.376,320738.3,320738.3,20475,0,0,0,L,1122011218,0,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454785227,112460.00
02/06/2016 14:00,2,1.457,ACTIVE,213.51,352.27,59.996,1454785203,"201051344001145","219011344069620",31.63,4.50,0,335.44,377.52,46.7,43.2,0.371,324880.4,324880.4,20421,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454785228,112461.00
02/06/2016 14:00,2,1.258,ACTIVE,213.96,367.90,60.044,1454785203,"201051344000651","219011344069620",33.48,4.00,0,339.04,389.24,42.6,39.2,0.327,317147.0,317147.0,20646,0,0,0,L,1122011218,0,122.68,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454785229,112462.00
02/06/2016 14:00,2,0.545,ACTIVE,211.70,367.90,60.018,1454785203,"274151322000088","219011344069620",34.19,7.70,0,336.34,377.82,18.9,16.3,0.115,574256.9,574256.9,9543,0,0,0,L,1151911521,0,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454785230,112463.00
02/06/2016 14:00,2,0.686,ACTIVE,212.61,473.10,60.002,1454785203,"274151322000068","219011344069620",44.89,12.30,0,334.54,484.82,31.2,28.2,0.194,480659.5,480659.5,10215,0,0,0,L,1151911521,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454785230,112464.00
02/06/2016 14:00,2,1.459,ACTIVE,213.51,351.07,60.002,1454785203,"201051344001135","219011344069620",31.45,5.50,0,336.34,377.52,46.5,43.0,0.371,313841.5,313841.5,20638,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454785231,112465.00
02/06/2016 14:00,2,1.486,ACTIVE,212.61,356.78,59.996,1454785203,"201051344000594","219011344069620",32.05,6.30,0,333.93,378.42,48.3,44.7,0.380,319938.6,319938.6,16044,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454785232,112466.00
02/06/2016 14:00,2,1.455,ACTIVE,213.74,353.17,59.949,1454785203,"201051344001203","219011344069620",31.79,4.50,0,335.74,378.12,46.9,43.3,0.380,320185.6,320185.6,20610,0,0,0,L,1122011218,0,122.68,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454785233,112467.00
02/06/2016 14:00,2,0.387,ACTIVE,212.16,375.41,59.991,1454785203,"274151322000054","219011344069620",34.87,9.00,0,337.54,382.03,13.7,11.3,0.080,586764.4,586764.4,9559,0,0,0,L,1151911521,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454785234,112468.00
02/06/2016 14:00,2,1.480,ACTIVE,213.29,352.87,60.023,1454785203,"201051344000867","219011344069620",31.65,6.00,0,334.24,377.22,47.5,43.9,0.376,308753.9,308753.9,16035,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454785235,112469.00
02/06/2016 14:00,2,1.486,ACTIVE,213.51,354.07,59.996,1454785203,"201051344001093","219011344069620",31.81,4.50,0,334.54,379.32,48.0,44.4,0.362,319061.1,319061.1,20529,0,0,0,L,1122011218,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454785236,112470.00
02/06/2016 14:00,2,1.125,ACTIVE,213.06,371.21,59.996,1454785203,"201051344000900","219011344069620",33.81,4.50,0,337.54,392.25,38.5,35.2,0.309,324033.1,324033.1,15659,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454785237,112471.00
02/06/2016 14:00,2,1.496,ACTIVE,213.29,351.37,59.996,1454785203,"201051344000648","219011344069620",31.37,4.00,0,335.74,377.82,47.6,44.0,0.376,317007.9,317007.9,15807,0,0,0,L,1122011218,0,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454785238,112472.00
02/06/2016 14:00,2,0.180,ALERT,213.06,340.85,59.996,1454785203,"201051344000569","219011344069620",27.33,3.70,0,302.37,354.67,5.0,2.9,0.000,324968.3,324968.3,15646,0,0,0,L,1122011218,0,121.33,122.46,0002,1,0,0,0,0,0,0,4,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454785240,112473.00
02/06/2016 14:00,2,0.221,ACTIVE,212.83,339.65,60.007,1454785203,"201051344000983","219011344069620",25.84,4.50,0,302.37,344.15,5.8,3.7,0.009,318008.4,318008.4,15935,0,0,0,L,1122011218,0,121.78,122.01,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454785241,112474.00
02/06/2016 14:00,2,1.471,ACTIVE,213.29,351.07,59.986,1454785203,"201051344001158","219011344069620",31.37,5.50,0,335.14,376.92,46.8,43.2,0.384,313485.9,313485.9,16064,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454785242,112475.00
02/06/2016 14:00,2,1.127,ACTIVE,213.51,368.20,60.039,1454785203,"201051344000576","219011344069620",33.54,5.00,0,336.04,390.74,38.3,35.0,0.283,318458.2,318458.2,15686,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454785242,112476.00
02/06/2016 14:00,2,0.758,ACTIVE,212.38,370.90,59.991,1454785203,"274151322000087","219011344069620",34.13,8.50,0,335.74,380.52,26.2,23.4,0.168,561885.1,561885.1,9589,0,0,0,L,1151911521,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454785243,112477.00
02/06/2016 14:15,2,1.068,ACTIVE,213.06,350.47,60.002,1454786103,"201051344000645","219011344069620",31.79,5.50,0,336.04,378.12,34.5,31.3,0.261,317834.8,317834.8,15772,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454786104,112478.00
02/06/2016 14:15,2,0.682,ACTIVE,212.16,363.39,59.981,1454786103,"274151322000085","219011344069620",33.40,7.70,0,333.63,378.12,23.1,20.4,0.137,589528.4,589528.4,9579,0,0,0,L,1151911521,0,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454786105,112479.00
02/06/2016 14:15,2,1.098,ACTIVE,213.29,349.56,59.975,1454786103,"201051344000633","219011344069620",31.41,5.50,0,334.54,374.51,35.0,31.8,0.278,309569.3,309569.3,16063,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454786106,112480.00
02/06/2016 14:15,2,0.221,ACTIVE,212.83,340.25,59.986,1454786103,"201051344000469","219011344069620",28.49,2.50,0,334.24,346.26,6.3,4.2,0.004,310421.2,310421.2,16064,0,0,0,L,1122011218,0,121.10,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454786107,112481.00
02/06/2016 14:15,2,1.076,ACTIVE,212.83,347.46,59.975,1454786103,"201051344000646","219011344069620",31.11,6.30,0,333.63,373.31,33.9,30.8,0.265,315692.9,315692.9,20641,0,0,0,L,1122011218,0,122.23,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454786108,112482.00
02/06/2016 14:15,2,1.025,ACTIVE,211.93,347.16,59.970,1454786103,"274151322000052","219011344069620",30.67,9.70,0,334.54,362.49,31.9,28.8,0.217,597589.3,597589.3,9773,0,0,0,L,1151911521,0,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454786109,112483.00
02/06/2016 14:15,2,1.084,ACTIVE,213.29,348.36,59.986,1454786103,"201051344000585","219011344069620",31.51,5.50,0,335.74,375.11,34.6,31.5,0.265,320573.9,320573.9,20634,0,0,0,L,1122011218,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454786110,112484.00
02/06/2016 14:15,2,1.051,ACTIVE,213.06,346.26,60.023,1454786103,"201051344001230","219011344069620",31.27,6.00,0,333.93,372.71,33.3,30.2,0.247,319698.7,319698.7,20494,0,0,0,L,1122011218,0,122.23,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454786111,112485.00
02/06/2016 14:15,2,0.873,ACTIVE,213.74,364.89,59.970,1454786103,"201051344000582","219011344069620",33.50,3.70,0,336.64,387.74,29.6,26.7,0.203,313262.5,313262.5,20609,0,0,0,L,1122011218,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454786112,112486.00
02/06/2016 14:15,2,1.098,ACTIVE,212.61,347.76,59.975,1454786103,"201051344000955","219011344069620",31.49,5.00,0,334.24,374.81,35.0,31.9,0.265,323619.3,323619.3,20599,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454786112,112487.00
02/06/2016 14:15,2,0.611,ACTIVE,212.16,454.46,59.970,1454786103,"274151322000094","219011344069620",42.82,9.70,0,334.24,474.00,26.5,23.7,0.168,480530.0,480530.0,10054,0,0,0,L,1151911521,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454786113,112488.00
02/06/2016 14:15,2,1.117,ACTIVE,212.83,348.36,59.954,1454786103,"201051344000579","219011344069620",31.53,7.00,0,334.84,374.81,35.8,32.6,0.270,324326.2,324326.2,16028,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454786114,112489.00
02/06/2016 14:15,2,1.104,ACTIVE,212.83,348.06,59.970,1454786103,"201051344000890","219011344069620",31.55,6.70,0,334.24,376.01,35.3,32.1,0.256,321164.6,321164.6,20560,0,0,0,L,1122011218,0,122.23,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454786115,112490.00
02/06/2016 14:15,2,1.078,ACTIVE,213.29,351.97,59.965,1454786103,"201051344000438","219011344069620",31.93,5.50,0,335.14,378.12,34.9,31.8,0.265,323317.9,323317.9,20611,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454786116,112491.00
02/06/2016 14:15,2,1.104,ACTIVE,213.29,348.06,59.975,1454786103,"201051344000417","219011344069620",31.41,6.30,0,335.44,373.01,35.1,32.0,0.265,317063.7,317063.7,20720,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454786117,112492.00
02/06/2016 14:15,2,0.994,ACTIVE,212.16,343.25,59.975,1454786103,"274151322000083","219011344069620",30.97,8.50,0,334.84,362.79,31.2,28.2,0.203,591871.7,591871.7,9766,0,0,0,L,1151911521,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454786118,112493.00
02/06/2016 14:15,2,1.061,ACTIVE,212.83,347.16,59.954,1454786103,"274151322000076","219011344069620",31.47,9.00,0,335.44,368.80,33.8,30.7,0.225,629034.0,629034.0,9812,0,0,0,L,1151911521,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454786119,112494.00
02/06/2016 14:15,2,1.098,ACTIVE,212.61,347.16,59.975,1454786103,"201051344000868","219011344069620",31.33,3.70,0,333.03,373.61,34.8,31.7,0.261,309302.7,309302.7,15810,0,0,0,L,1122011218,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454786120,112495.00
02/06/2016 14:15,2,1.053,ACTIVE,212.38,350.47,59.954,1454786103,"274151322000095","219011344069620",31.13,7.30,0,335.14,367.00,33.2,30.2,0.217,622018.4,622018.4,9653,0,0,0,L,1151911521,0,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454786121,112496.00
02/06/2016 14:15,2,0.168,ACTIVE,212.61,340.55,59.975,1454786103,"201051344000988","219011344069620",28.86,4.50,0,334.24,346.56,5.0,2.9,0.013,307826.2,307826.2,16068,0,0,0,L,1122011218,0,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454786122,112497.00
02/06/2016 14:15,2,0.924,ACTIVE,213.06,363.09,59.965,1454786103,"201051344001025","219011344069620",33.26,5.50,0,336.64,389.24,31.1,28.1,0.230,320814.3,320814.3,20615,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454786123,112498.00
02/06/2016 14:15,2,0.350,ACTIVE,212.61,339.04,60.028,1454786103,"201051344000458","219011344069620",22.72,6.00,0,335.44,346.86,8.1,5.9,0.035,318076.0,318076.0,16037,0,0,0,L,1122011218,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454786124,112499.00
02/06/2016 14:15,2,0.143,ALERT,213.29,303.58,59.912,1454786103,"201051344000853","219011344069620",21.37,3.30,0,302.07,344.76,3.1,1.1,0.000,316282.0,316282.0,15758,0,0,0,L,1122011218,0,122.01,122.23,0002,4,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454786126,112500.00
02/06/2016 14:15,2,1.074,ACTIVE,213.51,348.36,59.981,1454786103,"201051344000685","219011344069620",31.25,5.50,0,335.14,374.21,34.0,30.9,0.274,323155.7,323155.7,20501,0,0,0,L,1122011218,0,122.91,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454786127,112501.00
02/06/2016 14:15,2,1.041,ACTIVE,213.51,350.47,59.986,1454786103,"201051344000917","219011344069620",31.75,5.50,0,334.24,374.51,33.5,30.4,0.252,320746.7,320746.7,20476,0,0,0,L,1122011218,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454786128,112502.00
02/06/2016 14:15,2,1.047,ACTIVE,213.29,347.76,60.012,1454786103,"201051344001145","219011344069620",31.53,5.00,0,336.04,373.31,33.5,30.4,0.265,324888.7,324888.7,20422,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454786128,112503.00
02/06/2016 14:15,2,0.949,ACTIVE,213.51,354.07,59.981,1454786103,"201051344000651","219011344069620",32.64,4.00,0,337.24,386.53,31.5,28.4,0.225,317154.8,317154.8,20647,0,0,0,L,1122011218,0,122.46,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454786129,112504.00
02/06/2016 14:15,2,0.430,ACTIVE,211.70,360.69,59.986,1454786103,"274151322000088","219011344069620",33.48,8.00,0,334.84,374.81,14.6,12.1,0.084,574260.2,574260.2,9544,0,0,0,L,1151911521,0,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454786130,112505.00
02/06/2016 14:15,2,0.518,ACTIVE,212.83,464.38,59.981,1454786103,"274151322000068","219011344069620",44.33,12.70,0,334.54,482.42,23.2,20.5,0.137,480665.0,480665.0,10216,0,0,0,L,1151911521,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454786131,112506.00
02/06/2016 14:15,2,1.074,ACTIVE,213.06,347.16,59.975,1454786103,"201051344001135","219011344069620",31.27,5.50,0,334.54,374.51,34.1,31.0,0.261,313849.9,313849.9,20639,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454786132,112507.00
02/06/2016 14:15,2,1.117,ACTIVE,212.38,347.76,59.981,1454786103,"201051344000594","219011344069620",31.27,6.30,0,333.03,376.62,35.4,32.3,0.265,319947.4,319947.4,16045,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454786133,112508.00
02/06/2016 14:15,2,1.072,ACTIVE,213.29,348.06,59.991,1454786103,"201051344001203","219011344069620",31.39,4.50,0,335.74,373.91,34.1,31.0,0.265,320194.1,320194.1,20611,0,0,0,L,1122011218,0,122.46,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454786134,112509.00
02/06/2016 14:15,2,0.293,ACTIVE,211.93,368.80,59.981,1454786103,"274151322000054","219011344069620",34.31,9.00,0,336.04,379.32,10.3,8.0,0.057,586766.6,586766.6,9560,0,0,0,L,1151911521,0,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454786135,112510.00
02/06/2016 14:15,2,1.092,ACTIVE,213.06,347.46,59.975,1454786103,"201051344000867","219011344069620",31.49,6.00,0,335.14,373.01,34.9,31.8,0.265,308762.5,308762.5,16036,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454786136,112511.00
02/06/2016 14:15,2,1.094,ACTIVE,213.29,349.86,59.986,1454786103,"201051344001093","219011344069620",31.69,5.00,0,333.33,373.91,35.1,32.0,0.256,319069.9,319069.9,20530,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454786137,112512.00
02/06/2016 14:15,2,0.875,ACTIVE,212.83,363.69,59.991,1454786103,"201051344000900","219011344069620",33.30,4.50,0,336.94,387.14,29.6,26.6,0.234,324040.2,324040.2,15660,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454786138,112513.00
02/06/2016 14:15,2,1.105,ACTIVE,212.83,348.36,59.970,1454786103,"201051344000648","219011344069620",31.55,4.50,0,334.84,371.81,35.4,32.2,0.270,317016.6,317016.6,15808,0,0,0,L,1122011218,0,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454786139,112514.00
02/06/2016 14:15,2,0.160,ALERT,212.83,304.48,59.938,1454786103,"201051344000569","219011344069620",22.76,3.30,0,302.68,342.35,3.7,1.7,0.000,324968.8,324968.8,15648,0,0,0,L,1122011218,0,121.10,122.23,0002,1,0,0,0,0,0,0,7,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454786141,112515.00
02/06/2016 14:15,2,0.176,ALERT,212.83,339.65,59.991,1454786103,"201051344000983","219011344069620",26.66,4.50,0,302.07,345.96,4.8,2.7,0.000,318009.2,318009.2,15936,0,0,0,L,1122011218,0,121.78,121.78,0002,4,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454786142,112516.00
02/06/2016 14:15,2,1.092,ACTIVE,213.06,346.56,59.959,1454786103,"201051344001158","219011344069620",31.11,5.50,0,334.84,371.81,34.4,31.3,0.274,313494.5,313494.5,16065,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454786143,112517.00
02/06/2016 14:15,2,0.852,ACTIVE,213.29,367.00,59.991,1454786103,"201051344000576","219011344069620",33.72,4.50,0,336.04,385.93,29.1,26.1,0.212,318465.3,318465.3,15687,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454786144,112518.00
02/06/2016 14:15,2,0.570,ACTIVE,211.93,363.99,59.991,1454786103,"274151322000087","219011344069620",33.56,9.00,0,336.34,377.22,19.4,16.8,0.102,561889.7,561889.7,9590,0,0,0,L,1151911521,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454786145,112519.00
02/06/2016 14:30,2,1.717,ACTIVE,213.74,357.68,60.012,1454787003,"201051344000645","219011344069620",32.05,6.00,0,336.94,382.63,55.8,51.9,0.438,317845.1,317845.1,15773,0,0,0,L,1122011218,0,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454787004,112520.00
02/06/2016 14:30,2,1.117,ACTIVE,212.38,372.71,59.944,1454787003,"274151322000085","219011344069620",33.79,8.50,0,333.03,381.12,38.3,35.0,0.247,589535.4,589535.4,9580,0,0,0,L,1151911521,0,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454787005,112521.00
02/06/2016 14:30,2,1.752,ACTIVE,213.51,355.88,60.012,1454787003,"201051344000633","219011344069620",31.69,6.00,0,334.54,380.22,56.3,52.4,0.468,309579.8,309579.8,16064,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454787006,112522.00
02/06/2016 14:30,2,0.279,ALERT,213.29,338.74,60.018,1454787003,"201051344000469","219011344069620",30.10,2.50,0,300.87,346.26,8.5,6.3,0.018,310422.5,310422.5,16065,0,0,0,L,1122011218,0,121.55,122.46,0002,1,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454787008,112523.00
02/06/2016 14:30,2,1.717,ACTIVE,213.29,354.97,59.959,1454787003,"201051344000646","219011344069620",31.39,6.70,0,333.03,379.32,54.6,50.8,0.451,315703.1,315703.1,20642,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454787009,112524.00
02/06/2016 14:30,2,1.654,ACTIVE,212.38,354.37,59.970,1454787003,"274151322000052","219011344069620",31.19,10.30,0,335.14,366.10,52.3,48.5,0.354,597599.0,597599.0,9774,0,0,0,L,1151911521,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454787010,112525.00
02/06/2016 14:30,2,1.744,ACTIVE,213.74,354.97,59.933,1454787003,"201051344000585","219011344069620",31.57,6.00,0,335.14,381.42,55.9,52.0,0.446,320584.3,320584.3,20635,0,0,0,L,1122011218,0,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454787011,112526.00
02/06/2016 14:30,2,1.666,ACTIVE,213.29,354.37,59.975,1454787003,"201051344001230","219011344069620",31.63,6.30,0,333.03,379.32,53.4,49.6,0.424,319708.7,319708.7,20495,0,0,0,L,1122011218,0,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454787011,112527.00
02/06/2016 14:30,2,1.381,ACTIVE,213.96,373.01,59.975,1454787003,"201051344000582","219011344069620",33.79,4.00,0,337.24,392.55,47.2,43.6,0.362,313271.2,313271.2,20610,0,0,0,L,1122011218,0,122.46,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454787012,112528.00
02/06/2016 14:30,2,1.727,ACTIVE,212.83,356.48,59.975,1454787003,"201051344000955","219011344069620",31.87,6.00,0,334.24,379.62,55.8,51.9,0.455,323629.7,323629.7,20600,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454787013,112529.00
02/06/2016 14:30,2,1.016,ACTIVE,212.16,461.38,59.965,1454787003,"274151322000094","219011344069620",43.22,10.30,0,334.54,473.10,44.5,41.0,0.305,480538.1,480538.1,10055,0,0,0,L,1151911521,0,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454787014,112530.00
02/06/2016 14:30,2,1.779,ACTIVE,213.29,354.67,59.970,1454787003,"201051344000579","219011344069620",31.55,7.30,0,335.74,380.22,56.8,52.9,0.460,324336.9,324336.9,16029,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454787015,112531.00
02/06/2016 14:30,2,1.748,ACTIVE,213.29,354.37,59.981,1454787003,"201051344000890","219011344069620",31.69,7.30,0,335.14,380.82,56.1,52.2,0.433,321175.1,321175.1,20561,0,0,0,L,1122011218,0,122.23,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454787016,112532.00
02/06/2016 14:30,2,1.727,ACTIVE,213.29,357.68,59.959,1454787003,"201051344000438","219011344069620",31.91,6.00,0,335.44,382.03,55.9,52.0,0.451,323328.4,323328.4,20612,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454787017,112533.00
02/06/2016 14:30,2,1.744,ACTIVE,213.51,354.37,59.970,1454787003,"201051344000417","219011344069620",31.55,7.00,0,334.24,378.72,55.7,51.9,0.455,317074.1,317074.1,20721,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454787018,112534.00
02/06/2016 14:30,2,1.631,ACTIVE,212.61,345.66,59.991,1454787003,"274151322000083","219011344069620",31.23,9.00,0,335.44,366.40,51.6,47.8,0.358,591881.2,591881.2,9767,0,0,0,L,1151911521,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454787019,112535.00
02/06/2016 14:30,2,1.746,ACTIVE,212.83,355.88,59.959,1454787003,"274151322000076","219011344069620",31.83,9.70,0,336.04,374.51,56.2,52.3,0.389,629044.4,629044.4,9813,0,0,0,L,1151911521,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454787020,112536.00
02/06/2016 14:30,2,1.748,ACTIVE,212.83,356.48,59.975,1454787003,"201051344000868","219011344069620",31.79,4.00,0,333.63,380.82,56.3,52.4,0.446,309313.2,309313.2,15811,0,0,0,L,1122011218,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454787020,112537.00
02/06/2016 14:30,2,1.717,ACTIVE,212.61,351.07,59.975,1454787003,"274151322000095","219011344069620",31.67,8.00,0,335.44,371.81,55.1,51.2,0.371,622028.7,622028.7,9654,0,0,0,L,1151911521,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454787021,112538.00
02/06/2016 14:30,2,0.219,ALERT,212.83,355.58,59.975,1454787003,"201051344000988","219011344069620",32.96,5.00,0,299.37,357.98,7.3,5.2,0.027,307827.2,307827.2,16069,0,0,0,L,1122011218,0,121.55,122.01,0002,2,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454787023,112539.00
02/06/2016 14:30,2,1.467,ACTIVE,213.29,370.90,60.018,1454787003,"201051344001025","219011344069620",33.68,6.00,0,336.34,392.25,50.0,46.4,0.384,320823.6,320823.6,20616,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454787024,112540.00
02/06/2016 14:30,2,0.496,ACTIVE,212.83,340.55,59.970,1454787003,"201051344000458","219011344069620",23.26,6.00,0,334.24,348.06,11.7,9.4,0.057,318077.9,318077.9,16038,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454787025,112541.00
02/06/2016 14:30,2,0.180,ACTIVE,213.74,342.35,59.981,1454787003,"201051344000853","219011344069620",27.21,3.70,0,301.47,368.80,5.0,2.9,0.004,316282.5,316282.5,15760,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454787026,112542.00
