ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/06/2016 14:30,2,1.727,ACTIVE,213.51,354.67,59.996,1454787003,"201051344000685","219011344069620",31.45,6.00,0,333.93,378.12,55.0,51.2,0.468,323166.0,323166.0,20502,0,0,0,L,1122011218,0,122.91,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454787027,112543.00
02/06/2016 14:30,2,1.682,ACTIVE,213.74,354.97,59.922,1454787003,"201051344000917","219011344069620",31.75,6.00,0,336.04,379.62,54.1,50.3,0.442,320756.9,320756.9,20477,0,0,0,L,1122011218,0,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454787028,112544.00
02/06/2016 14:30,2,1.682,ACTIVE,213.51,354.07,59.944,1454787003,"201051344001145","219011344069620",31.51,5.50,0,336.04,380.22,53.6,49.8,0.433,324898.9,324898.9,20423,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454787029,112545.00
02/06/2016 14:30,2,1.486,ACTIVE,213.74,372.11,60.002,1454787003,"201051344000651","219011344069620",33.62,4.50,0,336.64,390.44,50.7,47.0,0.398,317164.3,317164.3,20648,0,0,0,L,1122011218,0,122.68,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454787030,112546.00
02/06/2016 14:30,2,0.752,ACTIVE,212.61,373.01,59.981,1454787003,"274151322000088","219011344069620",34.07,8.50,0,335.44,378.42,25.9,23.1,0.155,574264.5,574264.5,9545,0,0,0,L,1151911521,0,122.68,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454787031,112547.00
02/06/2016 14:30,2,0.896,ACTIVE,213.06,470.99,59.965,1454787003,"274151322000068","219011344069620",44.73,13.00,0,334.84,484.82,40.7,37.4,0.256,480672.1,480672.1,10217,0,0,0,L,1151911521,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454787031,112548.00
02/06/2016 14:30,2,1.721,ACTIVE,213.29,354.07,59.975,1454787003,"201051344001135","219011344069620",31.59,6.00,0,334.54,379.92,55.1,51.2,0.442,313860.3,313860.3,20640,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454787032,112549.00
02/06/2016 14:30,2,1.766,ACTIVE,212.61,357.68,59.970,1454787003,"201051344000594","219011344069620",31.89,6.70,0,333.03,381.12,57.0,53.1,0.455,319958.2,319958.2,16046,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454787033,112550.00
02/06/2016 14:30,2,1.732,ACTIVE,213.74,354.67,59.928,1454787003,"201051344001203","219011344069620",31.51,5.50,0,335.14,380.82,55.3,51.5,0.451,320204.5,320204.5,20612,0,0,0,L,1122011218,0,122.68,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454787034,112551.00
02/06/2016 14:30,2,0.504,ACTIVE,212.16,374.51,59.933,1454787003,"274151322000054","219011344069620",34.91,10.00,0,336.04,383.23,17.8,15.3,0.110,586769.5,586769.5,9561,0,0,0,L,1151911521,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454787035,112552.00
02/06/2016 14:30,2,1.756,ACTIVE,213.29,354.37,59.975,1454787003,"201051344000867","219011344069620",31.69,6.30,0,334.84,379.92,56.3,52.4,0.455,308773.1,308773.1,16037,0,0,0,L,1122011218,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454787036,112553.00
02/06/2016 14:30,2,1.736,ACTIVE,213.74,355.88,59.965,1454787003,"201051344001093","219011344069620",31.73,5.50,0,333.93,381.42,55.8,51.9,0.424,319080.5,319080.5,20531,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454787037,112554.00
02/06/2016 14:30,2,1.496,ACTIVE,212.83,369.10,59.933,1454787003,"201051344000900","219011344069620",33.30,5.00,0,337.24,391.94,50.4,46.8,0.415,324049.3,324049.3,15661,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454787038,112555.00
02/06/2016 14:30,2,1.783,ACTIVE,213.29,354.37,59.970,1454787003,"201051344000648","219011344069620",31.43,5.00,0,333.63,381.12,56.7,52.8,0.451,317027.3,317027.3,15809,0,0,0,L,1122011218,0,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454787039,112556.00
02/06/2016 14:30,2,0.195,ACTIVE,213.06,341.15,59.975,1454787003,"201051344000569","219011344069620",28.71,4.00,0,302.68,355.58,5.7,3.6,0.004,324969.5,324969.5,15650,0,0,0,L,1122011218,0,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454787040,112557.00
02/06/2016 14:30,2,0.217,ACTIVE,213.06,340.55,59.959,1454787003,"201051344000983","219011344069620",30.34,5.00,0,301.77,344.15,6.7,4.5,0.013,318010.0,318010.0,15938,0,0,0,L,1122011218,0,122.01,121.78,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454787041,112558.00
02/06/2016 14:30,2,1.748,ACTIVE,213.06,354.07,59.981,1454787003,"201051344001158","219011344069620",31.65,6.30,0,333.93,379.62,56.0,52.1,0.464,313505.0,313505.0,16066,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454787042,112559.00
02/06/2016 14:30,2,1.334,ACTIVE,213.74,374.81,59.970,1454787003,"201051344000576","219011344069620",34.07,5.50,0,335.74,393.45,46.1,42.6,0.354,318474.0,318474.0,15688,0,0,0,L,1122011218,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454787043,112560.00
02/06/2016 14:30,2,0.926,ACTIVE,212.38,369.70,59.959,1454787003,"274151322000087","219011344069620",34.15,9.30,0,336.04,381.12,32.0,29.0,0.208,561895.4,561895.4,9591,0,0,0,L,1151911521,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454787044,112561.00
02/06/2016 14:45,2,3.566,ACTIVE,215.54,355.28,59.970,1454787903,"201051344000645","219011344069620",31.91,10.30,0,339.04,395.85,115.2,109.3,0.517,317864.8,317864.8,15774,0,0,0,L,1122011218,0,123.14,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454787904,112562.00
02/06/2016 14:45,2,2.562,ACTIVE,213.74,371.51,59.965,1454787903,"274151322000085","219011344069620",33.38,11.70,0,350.47,399.46,86.8,81.9,0.327,589549.3,589549.3,9581,0,0,0,L,1151911521,0,122.91,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454787905,112563.00
02/06/2016 14:45,2,3.654,ACTIVE,215.54,356.18,59.965,1454787903,"201051344000633","219011344069620",31.45,8.50,0,335.44,394.05,116.4,110.4,0.552,309599.6,309599.6,16065,0,0,0,L,1122011218,0,123.14,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454787906,112564.00
02/06/2016 14:45,2,0.408,ACTIVE,215.32,364.59,59.970,1454787903,"201051344000469","219011344069620",33.85,4.50,0,332.13,372.41,14.1,11.6,0.062,310424.7,310424.7,16067,0,0,0,L,1122011218,0,122.46,123.59,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454787907,112565.00
02/06/2016 14:45,2,3.605,ACTIVE,215.32,354.07,59.949,1454787903,"201051344000646","219011344069620",31.13,10.70,0,334.54,396.75,113.7,107.8,0.535,315722.4,315722.4,20643,0,0,0,L,1122011218,0,123.59,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454787908,112566.00
02/06/2016 14:45,2,3.520,ACTIVE,213.51,360.38,59.965,1454787903,"274151322000052","219011344069620",30.95,15.80,0,334.54,379.62,110.2,104.5,0.429,597617.6,597617.6,9775,0,0,0,L,1151911521,0,122.23,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454787909,112567.00
02/06/2016 14:45,2,3.645,ACTIVE,216.22,356.18,59.938,1454787903,"201051344000585","219011344069620",31.55,10.00,0,336.64,397.05,116.5,110.5,0.535,320604.0,320604.0,20636,0,0,0,L,1122011218,0,123.36,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454787910,112568.00
02/06/2016 14:45,2,3.492,ACTIVE,215.32,353.77,59.970,1454787903,"201051344001230","219011344069620",31.75,9.70,0,336.34,394.65,112.2,106.4,0.508,319727.6,319727.6,20496,0,0,0,L,1122011218,0,123.36,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454787910,112569.00
02/06/2016 14:45,2,3.590,ACTIVE,216.45,355.88,59.970,1454787903,"201051344000582","219011344069620",31.31,7.30,0,339.65,410.58,113.8,107.9,0.517,313288.3,313288.3,20611,0,0,0,L,1122011218,0,123.81,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454787911,112570.00
02/06/2016 14:45,2,3.615,ACTIVE,215.09,353.47,59.970,1454787903,"201051344000955","219011344069620",31.47,9.30,0,336.94,394.65,115.2,109.3,0.544,323649.3,323649.3,20601,0,0,0,L,1122011218,0,122.91,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454787912,112571.00
02/06/2016 14:45,2,2.252,ACTIVE,213.29,454.46,59.954,1454787903,"274151322000094","219011344069620",42.90,15.00,0,439.74,486.32,97.8,92.5,0.376,480554.3,480554.3,10056,0,0,0,L,1151911521,0,122.01,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454787913,112572.00
02/06/2016 14:45,2,3.697,ACTIVE,215.32,355.28,59.959,1454787903,"201051344000579","219011344069620",31.41,11.70,0,335.74,394.65,117.7,111.6,0.548,324356.9,324356.9,16030,0,0,0,L,1122011218,0,122.91,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454787914,112573.00
02/06/2016 14:45,2,3.652,ACTIVE,215.32,354.07,59.965,1454787903,"201051344000890","219011344069620",31.43,11.30,0,336.94,393.75,116.2,110.3,0.526,321194.9,321194.9,20562,0,0,0,L,1122011218,0,123.36,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454787915,112574.00
02/06/2016 14:45,2,3.643,ACTIVE,215.54,354.07,59.933,1454787903,"201051344000438","219011344069620",31.43,9.70,0,337.24,397.35,116.0,110.0,0.535,323348.1,323348.1,20613,0,0,0,L,1122011218,0,123.59,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454787916,112575.00
02/06/2016 14:45,2,3.633,ACTIVE,215.54,354.67,60.007,1454787903,"201051344000417","219011344069620",31.15,10.70,0,334.24,395.85,114.7,108.7,0.535,317093.7,317093.7,20722,0,0,0,L,1122011218,0,123.14,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454787917,112576.00
02/06/2016 14:45,2,3.568,ACTIVE,213.51,347.16,59.959,1454787903,"274151322000083","219011344069620",30.87,14.30,0,334.84,380.52,111.6,105.8,0.442,591899.9,591899.9,9768,0,0,0,L,1151911521,0,122.46,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454787918,112577.00
02/06/2016 14:45,2,3.732,ACTIVE,214.19,355.88,59.970,1454787903,"274151322000076","219011344069620",31.75,15.00,0,338.44,384.43,120.0,113.9,0.473,629064.6,629064.6,9814,0,0,0,L,1151911521,0,122.91,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454787919,112578.00
02/06/2016 14:45,2,3.713,ACTIVE,215.09,354.07,59.965,1454787903,"201051344000868","219011344069620",31.57,7.70,0,336.34,393.15,118.7,112.6,0.544,309333.2,309333.2,15812,0,0,0,L,1122011218,0,122.68,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454787920,112579.00
02/06/2016 14:45,2,3.777,ACTIVE,213.51,346.26,59.954,1454787903,"274151322000095","219011344069620",31.53,13.70,0,335.74,383.53,120.6,114.5,0.442,622048.8,622048.8,9655,0,0,0,L,1151911521,0,122.91,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454787921,112580.00
02/06/2016 14:45,2,0.402,ACTIVE,215.09,386.23,59.949,1454787903,"201051344000988","219011344069620",35.94,7.00,0,336.94,390.74,14.6,12.2,0.084,307829.2,307829.2,16071,0,0,0,L,1122011218,0,122.46,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454787922,112581.00
02/06/2016 14:45,2,3.488,ACTIVE,216.00,363.69,59.965,1454787903,"201051344001025","219011344069620",32.74,9.70,0,347.46,409.08,115.8,109.8,0.526,320841.9,320841.9,20617,0,0,0,L,1122011218,0,123.36,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454787922,112582.00
02/06/2016 14:45,2,0.496,ACTIVE,215.54,378.12,59.970,1454787903,"201051344000458","219011344069620",35.27,7.70,0,334.84,393.15,17.7,15.1,0.102,318081.0,318081.0,16039,0,0,0,L,1122011218,0,122.91,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454787923,112583.00
02/06/2016 14:45,2,0.287,ALERT,216.00,345.06,59.970,1454787903,"201051344000853","219011344069620",31.67,6.00,0,302.37,350.17,9.2,7.0,0.035,316283.7,316283.7,15761,0,0,0,L,1122011218,0,123.36,123.59,0002,6,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454787925,112584.00
02/06/2016 14:45,2,3.734,ACTIVE,215.54,354.97,59.986,1454787903,"201051344000685","219011344069620",31.49,9.30,0,335.44,395.85,119.1,113.1,0.570,323185.7,323185.7,20503,0,0,0,L,1122011218,0,124.04,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454787926,112585.00
02/06/2016 14:45,2,3.713,ACTIVE,216.22,354.67,59.959,1454787903,"201051344000917","219011344069620",31.17,10.00,0,331.53,396.45,117.2,111.2,0.544,320776.3,320776.3,20478,0,0,0,L,1122011218,0,123.59,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454787927,112586.00
02/06/2016 14:45,2,3.646,ACTIVE,215.54,354.67,60.002,1454787903,"201051344001145","219011344069620",31.33,9.30,0,335.44,396.15,115.7,109.7,0.535,324918.2,324918.2,20424,0,0,0,L,1122011218,0,123.36,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454787928,112587.00
02/06/2016 14:45,2,3.432,ACTIVE,216.22,362.49,59.975,1454787903,"201051344000651","219011344069620",32.70,8.00,0,346.26,407.87,113.8,108.0,0.504,317182.9,317182.9,20649,0,0,0,L,1122011218,0,124.04,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454787929,112588.00
02/06/2016 14:45,2,2.061,ACTIVE,213.06,369.70,59.975,1454787903,"274151322000088","219011344069620",33.62,10.70,0,332.73,396.75,70.1,65.7,0.468,574274.7,574274.7,9546,0,0,0,L,1151911521,0,123.14,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454787930,112589.00
02/06/2016 14:45,2,2.184,ACTIVE,214.19,467.39,59.965,1454787903,"274151322000068","219011344069620",43.52,18.70,0,444.54,497.45,96.4,91.1,0.358,480687.7,480687.7,10218,0,0,0,L,1151911521,0,123.14,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454787931,112590.00
02/06/2016 14:45,2,3.615,ACTIVE,215.77,353.17,60.007,1454787903,"201051344001135","219011344069620",31.65,9.70,0,336.34,395.85,116.0,110.0,0.535,313879.9,313879.9,20641,0,0,0,L,1122011218,0,123.59,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454787932,112591.00
02/06/2016 14:45,2,3.789,ACTIVE,214.64,354.67,59.981,1454787903,"201051344000594","219011344069620",31.05,10.00,0,335.14,392.85,119.2,113.1,0.544,319978.6,319978.6,16047,0,0,0,L,1122011218,0,122.68,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454787933,112592.00
02/06/2016 14:45,2,3.682,ACTIVE,216.00,355.88,59.970,1454787903,"201051344001203","219011344069620",31.45,9.00,0,336.94,397.35,117.2,111.2,0.552,320224.4,320224.4,20613,0,0,0,L,1122011218,0,124.04,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454787933,112593.00
02/06/2016 14:45,2,1.564,ACTIVE,213.51,379.62,59.959,1454787903,"274151322000054","219011344069620",34.41,11.70,0,335.74,397.66,54.4,50.6,0.367,586776.8,586776.8,9562,0,0,0,L,1151911521,0,122.91,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454787934,112594.00
02/06/2016 14:45,2,3.705,ACTIVE,215.32,354.97,59.991,1454787903,"201051344000867","219011344069620",31.59,10.00,0,336.04,393.15,118.6,112.6,0.544,308793.4,308793.4,16038,0,0,0,L,1122011218,0,123.14,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454787935,112595.00
02/06/2016 14:45,2,3.635,ACTIVE,216.00,355.88,59.970,1454787903,"201051344001093","219011344069620",31.81,8.50,0,336.64,396.75,117.1,111.1,0.517,319100.3,319100.3,20532,0,0,0,L,1122011218,0,123.59,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454787936,112596.00
02/06/2016 14:45,2,3.762,ACTIVE,215.09,355.58,59.970,1454787903,"201051344000900","219011344069620",31.47,8.50,0,336.94,396.45,119.9,113.8,0.552,324069.3,324069.3,15662,0,0,0,L,1122011218,0,122.91,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454787937,112597.00
02/06/2016 14:45,2,3.799,ACTIVE,215.54,355.28,60.007,1454787903,"201051344000648","219011344069620",31.11,8.50,0,321.61,425.01,119.7,113.6,0.544,317047.6,317047.6,15810,0,0,0,L,1122011218,0,122.46,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454787938,112598.00
02/06/2016 14:45,2,0.293,ALERT,215.32,350.77,59.981,1454787903,"201051344000569","219011344069620",32.56,6.30,0,303.28,361.89,9.7,7.4,0.035,324970.8,324970.8,15651,0,0,0,L,1122011218,0,122.46,123.36,0002,4,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454787940,112599.00
02/06/2016 14:45,2,0.346,ACTIVE,215.32,361.59,59.975,1454787903,"201051344000983","219011344069620",33.62,7.00,0,335.14,369.10,11.8,9.5,0.053,318011.8,318011.8,15939,0,0,0,L,1122011218,0,122.91,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454787941,112600.00
02/06/2016 14:45,2,3.750,ACTIVE,215.54,354.97,59.975,1454787903,"201051344001158","219011344069620",31.27,10.00,0,336.64,394.65,118.7,112.7,0.557,313525.2,313525.2,16067,0,0,0,L,1122011218,0,122.68,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454787942,112601.00
02/06/2016 14:45,2,3.199,ACTIVE,215.77,367.00,59.970,1454787903,"201051344000576","219011344069620",33.20,9.00,0,336.34,417.79,107.6,101.9,0.486,318490.1,318490.1,15689,0,0,0,L,1122011218,0,123.14,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454787943,112602.00
02/06/2016 14:45,2,2.086,ACTIVE,213.29,376.92,59.949,1454787903,"274151322000087","219011344069620",33.93,11.30,0,358.28,400.66,71.6,67.2,0.477,561907.2,561907.2,9592,0,0,0,L,1151911521,0,122.68,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454787944,112603.00
02/06/2016 15:00,2,1.746,ACTIVE,214.19,354.67,59.917,1454788803,"201051344000645","219011344069620",30.97,9.70,0,323.41,393.15,54.8,51.0,0.442,317882.4,317882.4,15775,0,0,0,L,1122011218,0,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454788804,112604.00
02/06/2016 15:00,2,1.260,ACTIVE,213.29,357.38,59.970,1454788803,"274151322000085","219011344069620",32.78,11.30,0,334.54,391.94,41.8,38.4,0.278,589562.8,589562.8,9582,0,0,0,L,1151911521,0,123.14,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454788805,112605.00
02/06/2016 15:00,2,1.744,ACTIVE,214.41,356.18,59.981,1454788803,"201051344000633","219011344069620",30.89,9.00,0,318.91,395.85,54.6,50.8,0.455,309617.6,309617.6,16066,0,0,0,L,1122011218,0,122.91,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454788806,112606.00
02/06/2016 15:00,2,0.270,ACTIVE,213.96,342.35,59.975,1454788803,"201051344000469","219011344069620",31.45,6.00,0,337.84,374.51,8.7,6.4,0.022,310426.8,310426.8,16068,0,0,0,L,1122011218,0,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454788807,112607.00
02/06/2016 15:00,2,1.699,ACTIVE,213.74,354.97,59.970,1454788803,"201051344000646","219011344069620",30.89,10.30,0,319.81,394.95,53.2,49.4,0.442,315739.9,315739.9,20644,0,0,0,L,1122011218,0,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454788808,112608.00
02/06/2016 15:00,2,1.650,ACTIVE,213.06,355.88,59.975,1454788803,"274151322000052","219011344069620",30.75,14.30,0,330.03,378.72,51.3,47.6,0.358,597634.5,597634.5,9776,0,0,0,L,1151911521,0,122.01,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454788809,112609.00
02/06/2016 15:00,2,1.709,ACTIVE,214.41,355.58,59.970,1454788803,"201051344000585","219011344069620",31.43,9.70,0,319.51,396.45,54.4,50.6,0.438,320621.9,320621.9,20637,0,0,0,L,1122011218,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454788810,112610.00
02/06/2016 15:00,2,1.662,ACTIVE,213.74,353.17,59.901,1454788803,"201051344001230","219011344069620",31.21,10.00,0,321.31,389.24,52.5,48.8,0.415,319744.8,319744.8,20497,0,0,0,L,1122011218,0,122.68,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454788811,112611.00
02/06/2016 15:00,2,1.676,ACTIVE,214.64,355.88,59.970,1454788803,"201051344000582","219011344069620",31.33,7.00,0,321.61,395.85,53.2,49.5,0.415,313305.8,313305.8,20612,0,0,0,L,1122011218,0,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454788812,112612.00
02/06/2016 15:00,2,1.713,ACTIVE,213.51,354.37,59.954,1454788803,"201051344000955","219011344069620",31.15,9.70,0,318.61,389.84,54.1,50.3,0.438,323666.9,323666.9,20602,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454788812,112613.00
02/06/2016 15:00,2,1.025,ACTIVE,213.06,451.76,59.954,1454788803,"274151322000094","219011344069620",42.78,14.30,0,337.24,478.21,44.6,41.1,0.301,480568.9,480568.9,10057,0,0,0,L,1151911521,0,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454788813,112614.00
02/06/2016 15:00,2,1.736,ACTIVE,213.96,354.97,59.954,1454788803,"201051344000579","219011344069620",31.31,11.00,0,320.11,394.05,55.0,51.2,0.451,324374.8,324374.8,16031,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454788814,112615.00
02/06/2016 15:00,2,1.721,ACTIVE,213.74,354.07,59.907,1454788803,"201051344000890","219011344069620",31.19,11.30,0,321.91,392.25,54.3,50.5,0.424,321212.5,321212.5,20563,0,0,0,L,1122011218,0,122.68,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454788815,112616.00
02/06/2016 15:00,2,1.678,ACTIVE,214.19,354.67,59.886,1454788803,"201051344000438","219011344069620",31.65,9.70,0,320.71,395.85,53.8,50.0,0.433,323365.7,323365.7,20614,0,0,0,L,1122011218,0,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454788816,112617.00
02/06/2016 15:00,2,1.713,ACTIVE,214.19,354.67,59.912,1454788803,"201051344000417","219011344069620",30.87,11.00,0,319.21,393.75,53.6,49.8,0.438,317111.1,317111.1,20723,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454788817,112618.00
02/06/2016 15:00,2,1.617,ACTIVE,212.61,357.38,59.981,1454788803,"274151322000083","219011344069620",30.87,13.70,0,327.62,379.02,50.6,46.9,0.354,591916.6,591916.6,9769,0,0,0,L,1151911521,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454788818,112619.00
02/06/2016 15:00,2,1.713,ACTIVE,213.51,350.47,59.965,1454788803,"274151322000076","219011344069620",31.49,14.00,0,330.63,379.62,54.6,50.8,0.376,629082.6,629082.6,9815,0,0,0,L,1151911521,0,122.46,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454788819,112620.00
02/06/2016 15:00,2,1.295,ACTIVE,213.51,370.30,59.944,1454788803,"201051344000868","219011344069620",33.64,7.00,0,321.91,393.45,44.0,40.5,0.354,309349.7,309349.7,15813,0,0,0,L,1122011218,0,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454788820,112621.00
02/06/2016 15:00,2,1.707,ACTIVE,212.83,357.08,59.975,1454788803,"274151322000095","219011344069620",31.17,12.70,0,330.93,379.92,53.9,50.1,0.362,622066.7,622066.7,9656,0,0,0,L,1151911521,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454788821,112622.00
02/06/2016 15:00,2,0.285,ACTIVE,213.51,357.38,59.901,1454788803,"201051344000988","219011344069620",33.14,7.70,0,338.74,393.75,9.6,7.3,0.040,307831.4,307831.4,16072,0,0,0,L,1122011218,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454788822,112623.00
02/06/2016 15:00,2,1.676,ACTIVE,213.96,354.07,59.944,1454788803,"201051344001025","219011344069620",31.49,9.30,0,327.62,394.65,53.5,49.7,0.433,320859.1,320859.1,20618,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454788823,112624.00
02/06/2016 15:00,2,0.264,ACTIVE,213.51,341.15,59.981,1454788803,"201051344000458","219011344069620",31.05,9.00,0,338.74,394.95,8.3,6.1,0.022,318083.3,318083.3,16040,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454788824,112625.00
02/06/2016 15:00,2,0.176,ACTIVE,214.41,342.95,59.996,1454788803,"201051344000853","219011344069620",27.19,6.70,0,340.25,356.18,4.9,2.8,0.009,316284.7,316284.7,15763,0,0,0,L,1122011218,0,122.91,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454788825,112626.00
02/06/2016 15:00,2,1.672,ACTIVE,213.96,354.37,60.007,1454788803,"201051344000685","219011344069620",31.13,9.70,0,316.80,393.75,52.8,49.0,0.438,323202.9,323202.9,20504,0,0,0,L,1122011218,0,123.14,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454788826,112627.00
02/06/2016 15:00,2,1.650,ACTIVE,214.19,355.28,60.002,1454788803,"201051344000917","219011344069620",31.23,9.30,0,322.21,394.95,52.3,48.5,0.415,320793.4,320793.4,20479,0,0,0,L,1122011218,0,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454788827,112628.00
02/06/2016 15:00,2,1.664,ACTIVE,213.96,354.07,59.981,1454788803,"201051344001145","219011344069620",30.87,9.30,0,320.11,394.35,52.1,48.3,0.429,324935.1,324935.1,20425,0,0,0,L,1122011218,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454788828,112629.00
02/06/2016 15:00,2,1.699,ACTIVE,214.19,354.67,59.981,1454788803,"201051344000651","219011344069620",30.97,7.70,0,321.01,394.95,53.3,49.6,0.424,317200.1,317200.1,20650,0,0,0,L,1122011218,0,122.91,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454788829,112630.00
02/06/2016 15:00,2,1.068,ACTIVE,212.61,356.18,59.970,1454788803,"274151322000088","219011344069620",32.72,11.70,0,336.64,398.56,35.4,32.3,0.230,574285.7,574285.7,9547,0,0,0,L,1151911521,0,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454788830,112631.00
02/06/2016 15:00,2,1.016,ACTIVE,213.74,456.87,59.959,1454788803,"274151322000068","219011344069620",42.80,16.30,0,337.84,482.42,44.0,40.5,0.278,480702.0,480702.0,10219,0,0,0,L,1151911521,0,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454788831,112632.00
02/06/2016 15:00,2,1.666,ACTIVE,213.74,353.77,59.949,1454788803,"201051344001135","219011344069620",31.21,9.30,0,320.71,394.95,52.7,48.9,0.433,313897.1,313897.1,20642,0,0,0,L,1122011218,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454788832,112633.00
02/06/2016 15:00,2,1.729,ACTIVE,213.29,353.17,59.965,1454788803,"201051344000594","219011344069620",30.99,10.00,0,318.61,390.44,54.3,50.5,0.429,319996.3,319996.3,16048,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454788833,112634.00
02/06/2016 15:00,2,1.662,ACTIVE,214.19,354.67,59.981,1454788803,"201051344001203","219011344069620",31.41,8.00,0,322.51,397.05,52.9,49.1,0.438,320241.6,320241.6,20614,0,0,0,L,1122011218,0,122.91,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454788834,112635.00
02/06/2016 15:00,2,0.920,ACTIVE,213.06,368.20,59.970,1454788803,"274151322000054","219011344069620",33.46,13.30,0,337.24,398.26,31.2,28.2,0.199,586785.9,586785.9,9563,0,0,0,L,1151911521,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454788835,112636.00
02/06/2016 15:00,2,1.695,ACTIVE,213.74,352.87,59.938,1454788803,"201051344000867","219011344069620",31.15,9.70,0,318.61,390.14,53.5,49.7,0.424,308810.8,308810.8,16039,0,0,0,L,1122011218,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454788836,112637.00
02/06/2016 15:00,2,1.666,ACTIVE,214.19,354.97,59.975,1454788803,"201051344001093","219011344069620",31.61,7.70,0,321.91,395.25,53.4,49.6,0.411,319117.5,319117.5,20533,0,0,0,L,1122011218,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454788836,112638.00
02/06/2016 15:00,2,0.465,ACTIVE,213.74,370.00,59.933,1454788803,"201051344000900","219011344069620",34.27,8.00,0,330.63,406.37,16.0,13.5,0.115,324077.5,324077.5,15663,0,0,0,L,1122011218,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454788837,112639.00
02/06/2016 15:00,2,1.711,ACTIVE,213.96,354.37,59.954,1454788803,"201051344000648","219011344069620",30.97,7.70,0,318.00,393.15,53.7,49.9,0.429,317065.1,317065.1,15811,0,0,0,L,1122011218,0,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454788838,112640.00
02/06/2016 15:00,2,0.182,ACTIVE,213.74,341.45,59.954,1454788803,"201051344000569","219011344069620",28.21,7.70,0,339.04,364.29,5.2,3.1,0.000,324971.9,324971.9,15653,0,0,0,L,1122011218,0,121.78,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454788839,112641.00
02/06/2016 15:00,2,0.213,ACTIVE,213.74,341.45,59.933,1454788803,"201051344000983","219011344069620",30.10,7.70,0,338.14,370.00,6.5,4.4,0.013,318013.3,318013.3,15940,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454788840,112642.00
02/06/2016 15:00,2,1.686,ACTIVE,213.96,353.47,59.970,1454788803,"201051344001158","219011344069620",30.95,9.70,0,318.00,391.34,52.9,49.1,0.442,313542.4,313542.4,16068,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454788841,112643.00
02/06/2016 15:00,2,1.668,ACTIVE,214.19,354.37,59.954,1454788803,"201051344000576","219011344069620",31.43,8.00,0,323.72,397.96,53.1,49.3,0.420,318506.9,318506.9,15690,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454788842,112644.00
02/06/2016 15:00,2,0.953,ACTIVE,212.83,367.60,59.959,1454788803,"274151322000087","219011344069620",33.42,12.00,0,336.94,400.06,32.2,29.2,0.203,561917.3,561917.3,9593,0,0,0,L,1151911521,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454788843,112645.00
02/06/2016 15:15,2,1.145,ACTIVE,213.06,347.46,59.970,1454789703,"201051344000645","219011344069620",31.13,8.50,0,336.04,380.52,36.1,33.0,0.283,317892.2,317892.2,15776,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454789704,112646.00
02/06/2016 15:15,2,0.807,ACTIVE,212.38,358.28,59.959,1454789703,"274151322000085","219011344069620",32.90,11.00,0,337.84,373.61,26.9,24.0,0.168,589570.1,589570.1,9583,0,0,0,L,1151911521,0,122.46,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454789705,112647.00
02/06/2016 15:15,2,1.143,ACTIVE,213.29,348.96,59.959,1454789703,"201051344000633","219011344069620",31.23,7.70,0,335.74,379.62,36.1,33.0,0.292,309627.4,309627.4,16067,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454789706,112648.00
02/06/2016 15:15,2,0.219,ACTIVE,212.83,339.95,59.965,1454789703,"201051344000469","219011344069620",28.84,5.00,0,335.74,347.16,6.4,4.3,0.009,310428.0,310428.0,16069,0,0,0,L,1122011218,0,121.33,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454789707,112649.00
02/06/2016 15:15,2,1.119,ACTIVE,213.06,348.36,59.975,1454789703,"201051344000646","219011344069620",30.95,9.30,0,335.44,377.22,35.1,32.0,0.274,315749.4,315749.4,20645,0,0,0,L,1122011218,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454789708,112650.00
02/06/2016 15:15,2,1.080,ACTIVE,212.38,345.06,59.965,1454789703,"274151322000052","219011344069620",30.34,13.30,0,335.44,367.00,33.2,30.1,0.225,597643.6,597643.6,9777,0,0,0,L,1151911521,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454789708,112651.00
02/06/2016 15:15,2,1.133,ACTIVE,213.74,349.56,59.991,1454789703,"201051344000585","219011344069620",31.17,8.50,0,336.34,380.22,35.9,32.7,0.283,320631.7,320631.7,20638,0,0,0,L,1122011218,0,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454789709,112652.00
02/06/2016 15:15,2,1.096,ACTIVE,213.06,347.46,59.959,1454789703,"201051344001230","219011344069620",31.17,9.00,0,334.84,375.41,34.6,31.5,0.265,319754.3,319754.3,20498,0,0,0,L,1122011218,0,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454789710,112653.00
02/06/2016 15:15,2,1.102,ACTIVE,213.96,348.36,59.965,1454789703,"201051344000582","219011344069620",31.41,6.00,0,337.24,379.62,35.1,32.0,0.265,313315.3,313315.3,20613,0,0,0,L,1122011218,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454789711,112654.00
02/06/2016 15:15,2,1.137,ACTIVE,213.06,347.76,59.970,1454789703,"201051344000955","219011344069620",31.31,8.00,0,335.14,376.92,36.0,32.8,0.278,323676.7,323676.7,20603,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454789712,112655.00
02/06/2016 15:15,2,0.652,ACTIVE,212.38,445.15,59.954,1454789703,"274151322000094","219011344069620",42.32,13.00,0,335.14,468.29,28.0,25.1,0.177,480576.5,480576.5,10058,0,0,0,L,1151911521,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454789713,112656.00
02/06/2016 15:15,2,1.150,ACTIVE,212.83,347.76,59.965,1454789703,"201051344000579","219011344069620",31.51,10.00,0,335.74,379.02,36.7,33.5,0.278,324384.8,324384.8,16032,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454789714,112657.00
02/06/2016 15:15,2,1.146,ACTIVE,213.06,347.46,59.965,1454789703,"201051344000890","219011344069620",31.13,10.30,0,334.84,377.22,36.2,33.0,0.274,321222.4,321222.4,20564,0,0,0,L,1122011218,0,122.01,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454789715,112658.00
02/06/2016 15:15,2,1.125,ACTIVE,213.51,348.96,59.965,1454789703,"201051344000438","219011344069620",31.31,8.50,0,336.34,377.22,35.7,32.5,0.274,323375.4,323375.4,20615,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454789716,112659.00
02/06/2016 15:15,2,1.137,ACTIVE,213.51,348.66,59.959,1454789703,"201051344000417","219011344069620",31.15,9.70,0,336.34,376.62,35.9,32.8,0.274,317120.8,317120.8,20724,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454789717,112660.00
02/06/2016 15:15,2,1.051,ACTIVE,212.38,342.95,59.933,1454789703,"274151322000083","219011344069620",30.32,12.30,0,336.04,366.70,32.3,29.2,0.212,591925.5,591925.5,9770,0,0,0,L,1151911521,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454789717,112661.00
02/06/2016 15:15,2,1.098,ACTIVE,212.61,346.26,59.975,1454789703,"274151322000076","219011344069620",31.43,12.30,0,337.24,369.10,35.0,31.8,0.239,629092.3,629092.3,9816,0,0,0,L,1151911521,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454789718,112662.00
02/06/2016 15:15,2,0.857,ACTIVE,212.61,363.09,59.970,1454789703,"201051344000868","219011344069620",33.24,6.30,0,336.64,386.53,28.9,26.0,0.208,309357.5,309357.5,15814,0,0,0,L,1122011218,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454789719,112663.00
02/06/2016 15:15,2,1.094,ACTIVE,212.16,350.17,59.959,1454789703,"274151322000095","219011344069620",31.07,11.30,0,335.14,367.90,34.4,31.3,0.221,622076.2,622076.2,9657,0,0,0,L,1151911521,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454789720,112664.00
02/06/2016 15:15,2,0.211,ACTIVE,212.61,341.75,59.959,1454789703,"201051344000988","219011344069620",31.51,7.30,0,335.44,377.22,6.8,4.6,0.031,307832.8,307832.8,16073,0,0,0,L,1122011218,0,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454789721,112665.00
02/06/2016 15:15,2,1.119,ACTIVE,213.06,347.46,59.928,1454789703,"201051344001025","219011344069620",31.17,8.00,0,335.74,378.12,35.4,32.2,0.270,320868.7,320868.7,20619,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454789722,112666.00
02/06/2016 15:15,2,0.234,ACTIVE,212.61,338.44,60.023,1454789703,"201051344000458","219011344069620",26.70,8.50,0,335.44,353.47,6.3,4.2,0.009,318084.5,318084.5,16041,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454789723,112667.00
02/06/2016 15:15,2,0.143,ALERT,213.29,303.28,59.959,1454789703,"201051344000853","219011344069620",21.55,6.00,0,302.07,345.06,3.1,1.1,0.000,316285.1,316285.1,15764,0,0,0,L,1122011218,0,122.01,122.46,0002,6,0,0,0,0,0,0,4,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454789725,112668.00
02/06/2016 15:15,2,1.098,ACTIVE,213.51,348.96,59.965,1454789703,"201051344000685","219011344069620",31.15,8.50,0,335.44,377.82,34.6,31.5,0.278,323212.4,323212.4,20505,0,0,0,L,1122011218,0,122.68,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454789726,112669.00
02/06/2016 15:15,2,1.084,ACTIVE,213.51,348.36,59.970,1454789703,"201051344000917","219011344069620",31.31,7.70,0,336.94,378.12,34.4,31.3,0.261,320802.9,320802.9,20480,0,0,0,L,1122011218,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454789727,112670.00
02/06/2016 15:15,2,1.066,ACTIVE,213.51,348.36,59.922,1454789703,"201051344001145","219011344069620",31.59,7.70,0,336.64,376.92,34.1,31.0,0.265,324944.5,324944.5,20426,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454789728,112671.00
02/06/2016 15:15,2,1.109,ACTIVE,213.74,348.96,59.917,1454789703,"201051344000651","219011344069620",31.23,6.30,0,336.94,378.72,35.1,32.0,0.270,317209.7,317209.7,20651,0,0,0,L,1122011218,0,122.68,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454789729,112672.00
02/06/2016 15:15,2,0.713,ACTIVE,212.16,353.77,59.970,1454789703,"274151322000088","219011344069620",32.36,11.30,0,333.03,370.00,23.4,20.6,0.150,574291.9,574291.9,9548,0,0,0,L,1151911521,0,122.68,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454789729,112673.00
02/06/2016 15:15,2,0.662,ACTIVE,212.83,451.76,59.959,1454789703,"274151322000068","219011344069620",42.60,15.50,0,335.14,467.99,28.5,25.6,0.172,480709.8,480709.8,10220,0,0,0,L,1151911521,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454789730,112674.00
02/06/2016 15:15,2,1.100,ACTIVE,213.29,347.16,59.959,1454789703,"201051344001135","219011344069620",31.01,8.00,0,335.74,376.01,34.6,31.5,0.270,313906.6,313906.6,20643,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454789731,112675.00
02/06/2016 15:15,2,1.135,ACTIVE,212.38,347.16,60.018,1454789703,"201051344000594","219011344069620",31.15,9.30,0,333.63,376.62,35.8,32.7,0.278,320006.1,320006.1,16049,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454789732,112676.00
02/06/2016 15:15,2,1.086,ACTIVE,213.51,348.36,59.938,1454789703,"201051344001203","219011344069620",31.39,7.00,0,336.64,378.42,34.6,31.5,0.265,320251.2,320251.2,20615,0,0,0,L,1122011218,0,122.68,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454789733,112677.00
02/06/2016 15:15,2,0.615,ACTIVE,212.38,359.18,59.965,1454789703,"274151322000054","219011344069620",33.32,12.70,0,333.63,374.81,20.9,18.2,0.128,586791.4,586791.4,9564,0,0,0,L,1151911521,0,122.46,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454789734,112678.00
02/06/2016 15:15,2,1.100,ACTIVE,213.06,348.06,59.986,1454789703,"201051344000867","219011344069620",31.55,8.50,0,335.44,376.62,35.2,32.0,0.270,308820.5,308820.5,16040,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454789735,112679.00
02/06/2016 15:15,2,1.104,ACTIVE,213.29,351.07,59.944,1454789703,"201051344001093","219011344069620",31.87,6.70,0,335.74,378.12,35.7,32.5,0.256,319127.2,319127.2,20534,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454789736,112680.00
02/06/2016 15:15,2,0.303,ACTIVE,212.38,363.39,59.954,1454789703,"201051344000900","219011344069620",33.75,7.00,0,337.84,385.33,10.4,8.1,0.057,324080.1,324080.1,15664,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454789737,112681.00
02/06/2016 15:15,2,1.127,ACTIVE,213.06,347.46,59.970,1454789703,"201051344000648","219011344069620",31.09,6.70,0,335.74,376.92,35.5,32.4,0.274,317074.8,317074.8,15812,0,0,0,L,1122011218,0,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454789738,112682.00
02/06/2016 15:15,2,0.152,ALERT,212.83,303.88,59.975,1454789703,"201051344000569","219011344069620",22.34,6.70,0,302.68,343.55,3.5,1.4,0.000,324972.4,324972.4,15654,0,0,0,L,1122011218,0,121.33,122.23,0002,5,0,0,0,0,0,0,5,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454789740,112683.00
02/06/2016 15:15,2,0.172,ACTIVE,212.83,339.34,59.970,1454789703,"201051344000983","219011344069620",27.33,7.30,0,327.92,353.17,4.8,2.7,0.000,318014.1,318014.1,15941,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454789741,112684.00
02/06/2016 15:15,2,1.096,ACTIVE,213.06,347.16,59.970,1454789703,"201051344001158","219011344069620",31.07,8.50,0,335.44,375.71,34.5,31.4,0.274,313551.9,313551.9,16069,0,0,0,L,1122011218,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454789742,112685.00
02/06/2016 15:15,2,1.102,ACTIVE,213.06,348.06,59.928,1454789703,"201051344000576","219011344069620",31.41,7.00,0,335.74,377.22,35.1,32.0,0.265,318516.6,318516.6,15691,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454789743,112686.00
