ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/06/2016 15:15,2,0.621,ACTIVE,212.61,359.18,59.970,1454789703,"274151322000087","219011344069620",33.32,11.70,0,337.54,375.41,21.0,18.3,0.124,561922.9,561922.9,9594,0,0,0,L,1151911521,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454789743,112687.00
02/06/2016 15:30,2,1.119,ACTIVE,213.29,347.46,59.996,1454790603,"201051344000645","219011344069620",30.61,7.70,0,334.54,364.89,34.7,31.6,0.265,317900.4,317900.4,15777,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454790604,112688.00
02/06/2016 15:30,2,0.779,ACTIVE,212.38,357.08,59.949,1454790603,"274151322000085","219011344069620",32.80,10.00,0,334.24,369.40,25.9,23.1,0.159,589576.0,589576.0,9584,0,0,0,L,1151911521,0,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454790605,112689.00
02/06/2016 15:30,2,1.092,ACTIVE,213.29,348.36,59.954,1454790603,"201051344000633","219011344069620",31.51,7.30,0,334.54,368.20,34.9,31.7,0.270,309635.6,309635.6,16068,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454790606,112690.00
02/06/2016 15:30,2,0.217,ALERT,212.83,339.04,59.949,1454790603,"201051344000469","219011344069620",28.53,4.50,0,300.27,343.55,6.3,4.2,0.004,310429.1,310429.1,16070,0,0,0,L,1122011218,0,121.33,122.23,0002,2,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454790608,112691.00
02/06/2016 15:30,2,1.074,ACTIVE,213.06,348.96,59.954,1454790603,"201051344000646","219011344069620",31.09,8.50,0,333.63,365.19,33.9,30.8,0.261,315757.4,315757.4,20646,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454790609,112692.00
02/06/2016 15:30,2,1.023,ACTIVE,211.93,348.96,59.949,1454790603,"274151322000052","219011344069620",30.73,12.30,0,336.04,357.98,31.9,28.9,0.203,597651.1,597651.1,9778,0,0,0,L,1151911521,0,121.33,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454790610,112693.00
02/06/2016 15:30,2,1.088,ACTIVE,213.51,348.36,59.949,1454790603,"201051344000585","219011344069620",31.35,7.70,0,334.84,366.40,34.6,31.5,0.261,320639.8,320639.8,20639,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454790611,112694.00
02/06/2016 15:30,2,1.053,ACTIVE,213.29,347.16,59.944,1454790603,"201051344001230","219011344069620",31.41,8.00,0,333.93,365.19,33.5,30.4,0.256,319762.1,319762.1,20499,0,0,0,L,1122011218,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454790611,112695.00
02/06/2016 15:30,2,1.068,ACTIVE,213.74,349.26,59.954,1454790603,"201051344000582","219011344069620",31.37,5.50,0,335.44,365.80,34.0,30.8,0.252,313323.3,313323.3,20614,0,0,0,L,1122011218,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454790612,112696.00
02/06/2016 15:30,2,1.102,ACTIVE,212.83,347.76,59.954,1454790603,"201051344000955","219011344069620",31.15,7.70,0,334.24,366.10,34.8,31.7,0.274,323684.9,323684.9,20604,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454790613,112697.00
02/06/2016 15:30,2,0.629,ACTIVE,212.16,445.45,59.938,1454790603,"274151322000094","219011344069620",42.42,12.30,0,333.93,461.98,26.9,24.0,0.172,480582.8,480582.8,10059,0,0,0,L,1151911521,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454790614,112698.00
02/06/2016 15:30,2,1.115,ACTIVE,212.83,346.86,59.986,1454790603,"201051344000579","219011344069620",31.45,9.70,0,334.84,369.40,35.5,32.4,0.270,324393.1,324393.1,16033,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454790615,112699.00
02/06/2016 15:30,2,1.109,ACTIVE,212.83,347.16,59.944,1454790603,"201051344000890","219011344069620",31.19,9.70,0,333.93,368.80,35.1,31.9,0.261,321230.6,321230.6,20565,0,0,0,L,1122011218,0,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454790616,112700.00
02/06/2016 15:30,2,1.086,ACTIVE,213.51,348.66,59.949,1454790603,"201051344000438","219011344069620",31.45,8.00,0,335.14,367.60,34.6,31.5,0.265,323383.6,323383.6,20616,0,0,0,L,1122011218,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454790617,112701.00
02/06/2016 15:30,2,1.096,ACTIVE,213.29,348.06,59.959,1454790603,"201051344000417","219011344069620",31.33,9.30,0,334.24,364.89,34.8,31.7,0.261,317129.0,317129.0,20725,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454790618,112702.00
02/06/2016 15:30,2,1.008,ACTIVE,212.38,349.26,59.949,1454790603,"274151322000083","219011344069620",30.59,11.70,0,336.04,357.68,31.2,28.2,0.212,591932.9,591932.9,9771,0,0,0,L,1151911521,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454790619,112703.00
02/06/2016 15:30,2,1.064,ACTIVE,213.06,348.66,59.954,1454790603,"274151322000076","219011344069620",31.29,11.70,0,336.94,360.38,33.8,30.7,0.230,629100.2,629100.2,9817,0,0,0,L,1151911521,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454790620,112704.00
02/06/2016 15:30,2,0.822,ACTIVE,212.61,365.49,59.949,1454790603,"201051344000868","219011344069620",33.56,6.00,0,334.84,379.92,28.1,25.2,0.194,309364.0,309364.0,15815,0,0,0,L,1122011218,0,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454790621,112705.00
02/06/2016 15:30,2,1.057,ACTIVE,212.38,343.85,59.954,1454790603,"274151322000095","219011344069620",31.07,10.70,0,335.74,358.58,33.2,30.1,0.221,622084.1,622084.1,9658,0,0,0,L,1151911521,0,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454790621,112706.00
02/06/2016 15:30,2,0.213,ACTIVE,212.61,344.15,59.933,1454790603,"201051344000988","219011344069620",31.77,7.30,0,333.33,364.59,6.9,4.8,0.027,307834.0,307834.0,16074,0,0,0,L,1122011218,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454790622,112707.00
02/06/2016 15:30,2,1.090,ACTIVE,213.06,347.16,59.954,1454790603,"201051344001025","219011344069620",31.15,7.30,0,335.14,367.60,34.4,31.3,0.256,320876.8,320876.8,20620,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454790623,112708.00
02/06/2016 15:30,2,0.225,ALERT,212.83,338.74,59.954,1454790603,"201051344000458","219011344069620",27.75,8.50,0,300.87,343.25,6.3,4.2,0.004,318085.6,318085.6,16042,0,0,0,L,1122011218,0,121.78,122.01,0002,4,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454790625,112709.00
02/06/2016 15:30,2,0.141,ACTIVE,213.29,302.98,59.954,1454790603,"201051344000853","219011344069620",21.29,5.50,0,301.17,310.19,3.0,1.0,0.000,316285.4,316285.4,15766,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454790626,112710.00
02/06/2016 15:30,2,1.066,ACTIVE,213.51,349.56,59.959,1454790603,"201051344000685","219011344069620",31.15,8.00,0,334.84,365.19,33.7,30.6,0.265,323220.3,323220.3,20506,0,0,0,L,1122011218,0,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454790627,112711.00
02/06/2016 15:30,2,1.057,ACTIVE,213.74,348.96,59.954,1454790603,"201051344000917","219011344069620",31.23,7.30,0,334.24,367.00,33.4,30.3,0.252,320810.7,320810.7,20481,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454790628,112712.00
02/06/2016 15:30,2,1.062,ACTIVE,213.51,348.36,59.949,1454790603,"201051344001145","219011344069620",30.85,7.00,0,335.44,366.10,33.2,30.2,0.256,324952.3,324952.3,20427,0,0,0,L,1122011218,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454790629,112713.00
02/06/2016 15:30,2,1.070,ACTIVE,213.29,348.36,59.954,1454790603,"201051344000651","219011344069620",31.45,6.00,0,335.74,367.00,34.1,31.0,0.265,317217.8,317217.8,20652,0,0,0,L,1122011218,0,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454790630,112714.00
02/06/2016 15:30,2,0.705,ACTIVE,211.93,351.07,59.938,1454790603,"274151322000088","219011344069620",32.16,10.70,0,331.53,362.49,23.0,20.3,0.146,574297.2,574297.2,9549,0,0,0,L,1151911521,0,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454790631,112715.00
02/06/2016 15:30,2,0.648,ACTIVE,213.29,447.55,59.938,1454790603,"274151322000068","219011344069620",42.20,15.00,0,334.84,462.58,27.7,24.8,0.172,480716.2,480716.2,10221,0,0,0,L,1151911521,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454790631,112716.00
02/06/2016 15:30,2,1.057,ACTIVE,212.83,347.16,59.938,1454790603,"201051344001135","219011344069620",31.35,7.30,0,335.14,365.49,33.6,30.5,0.256,313914.6,313914.6,20644,0,0,0,L,1122011218,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454790632,112717.00
02/06/2016 15:30,2,1.105,ACTIVE,212.38,346.26,59.922,1454790603,"201051344000594","219011344069620",31.25,9.00,0,332.73,367.60,35.0,31.9,0.270,320014.4,320014.4,16050,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454790633,112718.00
02/06/2016 15:30,2,1.066,ACTIVE,213.29,348.06,59.996,1454790603,"201051344001203","219011344069620",31.21,6.70,0,336.34,366.70,33.7,30.6,0.265,320259.1,320259.1,20616,0,0,0,L,1122011218,0,122.46,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454790634,112719.00
02/06/2016 15:30,2,0.607,ACTIVE,212.38,364.59,59.959,1454790603,"274151322000054","219011344069620",33.32,12.30,0,332.73,372.41,20.5,17.8,0.124,586796.1,586796.1,9565,0,0,0,L,1151911521,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454790635,112720.00
02/06/2016 15:30,2,1.096,ACTIVE,213.06,346.26,59.959,1454790603,"201051344000867","219011344069620",30.97,8.00,0,334.84,365.80,34.4,31.3,0.261,308828.6,308828.6,16041,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454790636,112721.00
02/06/2016 15:30,2,1.096,ACTIVE,213.29,348.36,59.944,1454790603,"201051344001093","219011344069620",31.43,6.30,0,335.44,367.90,34.9,31.8,0.252,319135.5,319135.5,20535,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454790637,112722.00
02/06/2016 15:30,2,0.297,ACTIVE,212.61,356.78,59.975,1454790603,"201051344000900","219011344069620",33.10,6.70,0,337.24,379.62,9.9,7.6,0.057,324082.1,324082.1,15665,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454790638,112723.00
02/06/2016 15:30,2,1.100,ACTIVE,212.83,346.26,59.959,1454790603,"201051344000648","219011344069620",31.17,6.30,0,333.93,365.19,34.8,31.6,0.265,317083.1,317083.1,15813,0,0,0,L,1122011218,0,121.33,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454790639,112724.00
02/06/2016 15:30,2,0.154,ACTIVE,212.83,303.58,59.959,1454790603,"201051344000569","219011344069620",22.11,6.00,0,302.37,310.79,3.5,1.4,0.000,324972.8,324972.8,15656,0,0,0,L,1122011218,0,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454790640,112725.00
02/06/2016 15:30,2,0.170,ALERT,213.06,339.04,59.975,1454790603,"201051344000983","219011344069620",27.17,7.00,0,301.47,345.66,4.7,2.6,0.004,318014.8,318014.8,15942,0,0,0,L,1122011218,0,121.78,121.78,0002,6,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454790642,112726.00
02/06/2016 15:30,2,1.074,ACTIVE,212.83,346.26,59.922,1454790603,"201051344001158","219011344069620",30.91,8.00,0,333.93,364.29,33.7,30.6,0.270,313560.0,313560.0,16070,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454790643,112727.00
02/06/2016 15:30,2,1.074,ACTIVE,213.29,348.36,59.959,1454790603,"201051344000576","219011344069620",31.47,6.70,0,335.14,366.70,34.3,31.1,0.265,318524.8,318524.8,15692,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454790644,112728.00
02/06/2016 15:30,2,0.604,ACTIVE,212.16,362.79,59.959,1454790603,"274151322000087","219011344069620",33.28,11.00,0,334.24,371.21,20.4,17.7,0.119,561927.5,561927.5,9595,0,0,0,L,1151911521,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454790644,112729.00
02/06/2016 15:45,2,1.119,ACTIVE,213.51,348.36,59.949,1454791503,"201051344000645","219011344069620",30.93,7.30,0,334.24,362.79,35.1,32.0,0.265,317907.9,317907.9,15778,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454791504,112730.00
02/06/2016 15:45,2,0.787,ACTIVE,212.38,358.28,59.991,1454791503,"274151322000085","219011344069620",32.72,10.30,0,332.73,367.30,26.1,23.3,0.164,589581.4,589581.4,9585,0,0,0,L,1151911521,0,122.68,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454791505,112731.00
02/06/2016 15:45,2,1.109,ACTIVE,213.51,349.26,60.007,1454791503,"201051344000633","219011344069620",31.45,7.00,0,334.24,365.19,35.4,32.2,0.278,309643.1,309643.1,16069,0,0,0,L,1122011218,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454791506,112732.00
02/06/2016 15:45,2,0.230,ACTIVE,213.29,340.85,59.922,1454791503,"201051344000469","219011344069620",27.87,4.50,0,299.67,342.65,6.6,4.4,0.009,310430.1,310430.1,16072,0,0,0,L,1122011218,0,121.33,122.46,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454791507,112733.00
02/06/2016 15:45,2,1.080,ACTIVE,213.29,348.66,59.975,1454791503,"201051344000646","219011344069620",31.45,8.00,0,334.84,363.69,34.4,31.3,0.270,315764.7,315764.7,20647,0,0,0,L,1122011218,0,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454791508,112734.00
02/06/2016 15:45,2,1.045,ACTIVE,212.16,345.66,59.954,1454791503,"274151322000052","219011344069620",30.67,11.70,0,335.44,356.18,32.4,29.4,0.208,597657.9,597657.9,9779,0,0,0,L,1151911521,0,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454791509,112735.00
02/06/2016 15:45,2,1.109,ACTIVE,213.74,348.96,59.996,1454791503,"201051344000585","219011344069620",31.41,7.70,0,336.04,363.69,35.3,32.2,0.274,320647.3,320647.3,20640,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454791510,112736.00
02/06/2016 15:45,2,1.086,ACTIVE,213.29,347.76,59.965,1454791503,"201051344001230","219011344069620",31.05,8.00,0,332.73,366.10,34.2,31.1,0.265,319769.3,319769.3,20500,0,0,0,L,1122011218,0,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454791511,112737.00
02/06/2016 15:45,2,1.094,ACTIVE,213.74,348.96,59.970,1454791503,"201051344000582","219011344069620",31.29,5.00,0,335.74,364.89,34.7,31.6,0.261,313330.6,313330.6,20615,0,0,0,L,1122011218,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454791511,112738.00
02/06/2016 15:45,2,1.119,ACTIVE,212.83,347.76,59.954,1454791503,"201051344000955","219011344069620",31.33,7.30,0,333.93,363.69,35.5,32.4,0.278,323692.5,323692.5,20605,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454791512,112739.00
02/06/2016 15:45,2,0.641,ACTIVE,212.16,447.85,59.959,1454791503,"274151322000094","219011344069620",42.50,12.30,0,333.63,460.17,27.6,24.7,0.186,480588.5,480588.5,10060,0,0,0,L,1151911521,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454791513,112740.00
02/06/2016 15:45,2,1.152,ACTIVE,213.06,347.76,59.986,1454791503,"201051344000579","219011344069620",31.27,9.00,0,333.93,368.50,36.5,33.3,0.283,324400.9,324400.9,16034,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454791514,112741.00
02/06/2016 15:45,2,1.137,ACTIVE,213.06,347.46,59.959,1454791503,"201051344000890","219011344069620",31.33,9.30,0,333.33,364.89,36.1,32.9,0.270,321238.2,321238.2,20566,0,0,0,L,1122011218,0,122.23,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454791515,112742.00
02/06/2016 15:45,2,1.107,ACTIVE,213.51,350.47,59.949,1454791503,"201051344000438","219011344069620",31.77,7.70,0,334.84,365.80,35.6,32.5,0.270,323391.1,323391.1,20617,0,0,0,L,1122011218,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454791516,112743.00
02/06/2016 15:45,2,1.129,ACTIVE,213.51,348.36,59.954,1454791503,"201051344000417","219011344069620",31.33,9.30,0,335.44,363.09,35.8,32.7,0.278,317136.6,317136.6,20726,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454791517,112744.00
02/06/2016 15:45,2,1.043,ACTIVE,212.38,350.47,59.949,1454791503,"274151322000083","219011344069620",30.61,11.30,0,335.74,356.18,32.3,29.3,0.217,591939.6,591939.6,9772,0,0,0,L,1151911521,0,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454791518,112745.00
02/06/2016 15:45,2,1.105,ACTIVE,212.83,349.86,59.954,1454791503,"274151322000076","219011344069620",31.21,11.00,0,336.04,358.28,35.0,31.8,0.239,629107.5,629107.5,9818,0,0,0,L,1151911521,0,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454791519,112746.00
02/06/2016 15:45,2,0.854,ACTIVE,213.06,365.49,59.949,1454791503,"201051344000868","219011344069620",33.56,6.30,0,335.44,377.52,29.0,26.1,0.212,309370.0,309370.0,15816,0,0,0,L,1122011218,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454791520,112747.00
02/06/2016 15:45,2,1.102,ACTIVE,212.16,351.37,59.965,1454791503,"274151322000095","219011344069620",31.09,10.70,0,335.14,357.08,34.7,31.6,0.234,622091.2,622091.2,9659,0,0,0,L,1151911521,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454791521,112748.00
02/06/2016 15:45,2,0.219,ACTIVE,212.83,361.89,59.965,1454791503,"201051344000988","219011344069620",33.62,7.00,0,335.14,364.59,7.5,5.3,0.031,307835.2,307835.2,16075,0,0,0,L,1122011218,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454791521,112749.00
02/06/2016 15:45,2,1.133,ACTIVE,213.29,348.06,59.954,1454791503,"201051344001025","219011344069620",31.21,7.00,0,335.14,364.59,35.9,32.7,0.278,320884.3,320884.3,20621,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454791522,112750.00
02/06/2016 15:45,2,0.229,ACTIVE,212.83,339.34,59.986,1454791503,"201051344000458","219011344069620",27.75,7.70,0,301.17,343.85,6.4,4.3,0.004,318086.6,318086.6,16044,0,0,0,L,1122011218,0,121.78,122.01,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454791523,112751.00
02/06/2016 15:45,2,0.145,ACTIVE,213.51,304.18,59.965,1454791503,"201051344000853","219011344069620",21.67,5.00,0,300.87,305.68,3.2,1.1,0.000,316285.6,316285.6,15767,0,0,0,L,1122011218,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454791524,112752.00
02/06/2016 15:45,2,1.121,ACTIVE,213.74,349.56,59.938,1454791503,"201051344000685","219011344069620",31.11,7.70,0,335.14,365.49,35.4,32.2,0.287,323227.7,323227.7,20507,0,0,0,L,1122011218,0,122.91,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454791525,112753.00
02/06/2016 15:45,2,1.123,ACTIVE,213.51,348.66,59.954,1454791503,"201051344000917","219011344069620",30.89,7.30,0,335.74,363.39,35.1,32.0,0.274,320818.0,320818.0,20482,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454791526,112754.00
02/06/2016 15:45,2,1.100,ACTIVE,213.51,349.56,60.007,1454791503,"201051344001145","219011344069620",31.45,7.00,0,336.34,364.59,35.1,32.0,0.270,324959.6,324959.6,20428,0,0,0,L,1122011218,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454791527,112755.00
02/06/2016 15:45,2,1.141,ACTIVE,213.51,348.96,60.002,1454791503,"201051344000651","219011344069620",31.21,5.50,0,335.44,364.59,36.0,32.9,0.278,317225.3,317225.3,20653,0,0,0,L,1122011218,0,122.68,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454791528,112756.00
02/06/2016 15:45,2,0.754,ACTIVE,211.93,354.07,59.965,1454791503,"274151322000088","219011344069620",32.26,10.70,0,331.83,360.38,24.7,21.9,0.155,574302.0,574302.0,9550,0,0,0,L,1151911521,0,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454791529,112757.00
02/06/2016 15:45,2,0.680,ACTIVE,213.06,453.26,59.970,1454791503,"274151322000068","219011344069620",42.60,14.30,0,333.63,460.78,29.3,26.3,0.177,480722.2,480722.2,10222,0,0,0,L,1151911521,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454791530,112758.00
02/06/2016 15:45,2,1.127,ACTIVE,213.29,348.06,59.970,1454791503,"201051344001135","219011344069620",31.29,7.30,0,334.84,364.59,35.7,32.5,0.278,313921.9,313921.9,20645,0,0,0,L,1122011218,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454791531,112759.00
02/06/2016 15:45,2,1.188,ACTIVE,212.61,348.66,59.954,1454791503,"201051344000594","219011344069620",30.91,8.00,0,333.33,366.10,37.2,34.0,0.287,320022.1,320022.1,16051,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454791532,112760.00
02/06/2016 15:45,2,1.133,ACTIVE,213.51,348.36,59.965,1454791503,"201051344001203","219011344069620",31.33,6.30,0,335.74,364.29,36.0,32.8,0.283,320266.5,320266.5,20617,0,0,0,L,1122011218,0,122.68,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454791533,112761.00
02/06/2016 15:45,2,0.646,ACTIVE,212.16,365.19,59.938,1454791503,"274151322000054","219011344069620",33.54,12.30,0,336.34,370.60,22.1,19.4,0.141,586800.4,586800.4,9566,0,0,0,L,1151911521,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454791534,112762.00
02/06/2016 15:45,2,1.156,ACTIVE,213.29,347.76,59.965,1454791503,"201051344000867","219011344069620",31.39,7.70,0,333.03,362.79,36.8,33.6,0.283,308836.2,308836.2,16042,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454791535,112763.00
02/06/2016 15:45,2,1.162,ACTIVE,213.51,350.17,59.996,1454791503,"201051344001093","219011344069620",31.73,6.30,0,334.54,365.19,37.4,34.2,0.278,319143.1,319143.1,20536,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454791536,112764.00
02/06/2016 15:45,2,0.311,ACTIVE,213.06,364.59,59.959,1454791503,"201051344000900","219011344069620",33.91,6.70,0,336.34,372.41,10.7,8.4,0.057,324083.9,324083.9,15666,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454791537,112765.00
02/06/2016 15:45,2,1.168,ACTIVE,213.29,348.66,59.959,1454791503,"201051344000648","219011344069620",31.57,6.00,0,334.54,363.69,37.3,34.1,0.292,317090.7,317090.7,15814,0,0,0,L,1122011218,0,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454791538,112766.00
02/06/2016 15:45,2,0.160,ACTIVE,213.06,304.78,59.965,1454791503,"201051344000569","219011344069620",22.94,6.00,0,301.47,306.28,3.7,1.7,0.000,324973.1,324973.1,15657,0,0,0,L,1122011218,0,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454791539,112767.00
02/06/2016 15:45,2,0.176,ACTIVE,213.06,339.95,59.949,1454791503,"201051344000983","219011344069620",27.71,6.70,0,300.87,355.88,5.0,2.9,0.004,318015.4,318015.4,15944,0,0,0,L,1122011218,0,121.78,122.01,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454791540,112768.00
02/06/2016 15:45,2,1.170,ACTIVE,213.06,348.66,59.959,1454791503,"201051344001158","219011344069620",30.83,7.30,0,333.93,363.39,36.6,33.4,0.296,313567.4,313567.4,16071,0,0,0,L,1122011218,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454791541,112769.00
02/06/2016 15:45,2,1.170,ACTIVE,213.74,348.96,60.012,1454791503,"201051344000576","219011344069620",31.53,6.30,0,335.14,365.19,37.4,34.1,0.283,318532.3,318532.3,15693,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454791541,112770.00
02/06/2016 15:45,2,0.648,ACTIVE,212.16,365.80,59.959,1454791503,"274151322000087","219011344069620",33.60,11.00,0,336.64,370.00,22.0,19.3,0.137,561931.8,561931.8,9596,0,0,0,L,1151911521,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454791542,112771.00
02/06/2016 16:00,2,0.947,ACTIVE,213.51,346.86,60.002,1454792403,"201051344000645","219011344069620",30.63,7.00,0,335.44,365.49,29.4,26.5,0.217,317915.0,317915.0,15779,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454792404,112772.00
02/06/2016 16:00,2,0.654,ACTIVE,212.61,353.77,59.959,1454792403,"274151322000085","219011344069620",32.58,10.30,0,333.03,369.70,21.6,18.9,0.128,589586.6,589586.6,9586,0,0,0,L,1151911521,0,122.68,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454792405,112773.00
02/06/2016 16:00,2,0.926,ACTIVE,213.74,348.36,59.975,1454792403,"201051344000633","219011344069620",31.49,6.70,0,334.84,369.10,29.5,26.6,0.221,309650.3,309650.3,16070,0,0,0,L,1122011218,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454792406,112774.00
02/06/2016 16:00,2,0.199,ALERT,213.06,341.15,60.002,1454792403,"201051344000469","219011344069620",27.65,4.50,0,300.87,343.85,5.6,3.5,0.000,310431.0,310431.0,16073,0,0,0,L,1122011218,0,121.33,122.46,0002,2,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454792408,112775.00
02/06/2016 16:00,2,0.912,ACTIVE,213.06,347.16,59.975,1454792403,"201051344000646","219011344069620",31.05,8.00,0,334.54,365.49,28.8,25.8,0.217,315771.7,315771.7,20648,0,0,0,L,1122011218,0,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454792409,112776.00
02/06/2016 16:00,2,0.863,ACTIVE,212.38,344.45,59.928,1454792403,"274151322000052","219011344069620",30.47,11.30,0,335.74,358.28,26.6,23.8,0.164,597664.4,597664.4,9780,0,0,0,L,1151911521,0,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454792410,112777.00
02/06/2016 16:00,2,0.926,ACTIVE,213.74,347.46,59.965,1454792403,"201051344000585","219011344069620",31.37,7.70,0,335.14,368.20,29.4,26.5,0.217,320654.5,320654.5,20641,0,0,0,L,1122011218,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454792410,112778.00
02/06/2016 16:00,2,0.900,ACTIVE,213.06,345.96,59.975,1454792403,"201051344001230","219011344069620",31.09,8.00,0,333.63,366.10,28.4,25.5,0.208,319776.2,319776.2,20501,0,0,0,L,1122011218,0,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454792411,112779.00
02/06/2016 16:00,2,0.916,ACTIVE,213.74,347.76,59.922,1454792403,"201051344000582","219011344069620",30.97,6.00,0,335.74,367.30,28.8,25.9,0.208,313337.6,313337.6,20616,0,0,0,L,1122011218,0,122.46,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454792412,112780.00
02/06/2016 16:00,2,0.936,ACTIVE,212.83,346.26,59.975,1454792403,"201051344000955","219011344069620",31.27,7.30,0,334.24,366.10,29.7,26.7,0.217,323699.7,323699.7,20606,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454792413,112781.00
02/06/2016 16:00,2,0.523,ACTIVE,212.38,443.34,59.965,1454792403,"274151322000094","219011344069620",42.10,13.00,0,334.54,462.58,22.3,19.6,0.141,480593.8,480593.8,10061,0,0,0,L,1151911521,0,121.78,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454792414,112782.00
02/06/2016 16:00,2,0.957,ACTIVE,213.06,346.56,59.970,1454792403,"201051344000579","219011344069620",31.39,8.00,0,335.14,368.80,30.4,27.4,0.225,324408.3,324408.3,16035,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454792415,112783.00
02/06/2016 16:00,2,0.955,ACTIVE,213.06,345.66,59.970,1454792403,"201051344000890","219011344069620",30.93,9.30,0,334.24,367.30,30.0,27.0,0.212,321245.5,321245.5,20567,0,0,0,L,1122011218,0,122.23,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454792416,112784.00
02/06/2016 16:00,2,0.924,ACTIVE,213.29,347.16,60.002,1454792403,"201051344000438","219011344069620",31.55,7.70,0,336.04,367.60,29.6,26.6,0.217,323398.2,323398.2,20618,0,0,0,L,1122011218,0,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454792417,112785.00
02/06/2016 16:00,2,0.949,ACTIVE,213.51,346.86,59.975,1454792403,"201051344000417","219011344069620",31.05,9.00,0,333.93,365.80,29.9,26.9,0.225,317143.8,317143.8,20727,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454792418,112786.00
02/06/2016 16:00,2,0.854,ACTIVE,212.38,345.36,60.012,1454792403,"274151322000083","219011344069620",30.34,11.00,0,336.34,357.68,26.2,23.4,0.177,591945.9,591945.9,9773,0,0,0,L,1151911521,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454792419,112787.00
02/06/2016 16:00,2,0.900,ACTIVE,212.83,344.15,59.965,1454792403,"274151322000076","219011344069620",30.99,10.70,0,334.54,361.89,28.4,25.4,0.190,629114.4,629114.4,9819,0,0,0,L,1151911521,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454792420,112788.00
02/06/2016 16:00,2,0.715,ACTIVE,213.06,361.29,59.975,1454792403,"201051344000868","219011344069620",33.24,6.30,0,335.14,380.22,24.1,21.3,0.164,309375.8,309375.8,15817,0,0,0,L,1122011218,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454792420,112789.00
02/06/2016 16:00,2,0.896,ACTIVE,212.38,344.45,59.970,1454792403,"274151322000095","219011344069620",30.73,10.30,0,336.04,359.78,27.9,25.1,0.186,622098.0,622098.0,9660,0,0,0,L,1151911521,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454792421,112790.00
02/06/2016 16:00,2,0.201,ACTIVE,213.06,342.05,59.991,1454792403,"201051344000988","219011344069620",31.09,6.70,0,336.34,377.82,6.4,4.3,0.022,307836.3,307836.3,16076,0,0,0,L,1122011218,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454792422,112791.00
02/06/2016 16:00,2,0.934,ACTIVE,213.29,346.26,59.954,1454792403,"201051344001025","219011344069620",31.03,7.00,0,335.44,367.60,29.4,26.4,0.217,320891.4,320891.4,20622,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454792423,112792.00
02/06/2016 16:00,2,0.199,ALERT,212.83,339.95,59.959,1454792403,"201051344000458","219011344069620",28.17,7.70,0,302.37,343.25,5.7,3.6,0.004,318087.5,318087.5,16045,0,0,0,L,1122011218,0,121.78,122.01,0002,4,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454792425,112793.00
02/06/2016 16:00,2,0.148,ACTIVE,213.51,304.48,59.938,1454792403,"201051344000853","219011344069620",19.40,4.50,0,302.07,305.98,3.0,0.9,0.000,316285.8,316285.8,15768,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454792426,112794.00
02/06/2016 16:00,2,0.914,ACTIVE,213.51,347.16,59.933,1454792403,"201051344000685","219011344069620",31.21,8.00,0,334.84,365.19,28.9,25.9,0.221,323234.6,323234.6,20508,0,0,0,L,1122011218,0,122.91,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454792427,112795.00
02/06/2016 16:00,2,0.910,ACTIVE,213.51,348.06,59.965,1454792403,"201051344000917","219011344069620",31.21,7.70,0,335.14,366.10,28.8,25.9,0.208,320824.9,320824.9,20483,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454792428,112796.00
02/06/2016 16:00,2,0.904,ACTIVE,213.51,346.86,59.970,1454792403,"201051344001145","219011344069620",31.05,7.30,0,335.14,366.40,28.5,25.6,0.208,324966.4,324966.4,20429,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454792429,112797.00
02/06/2016 16:00,2,0.930,ACTIVE,213.51,347.46,59.975,1454792403,"201051344000651","219011344069620",31.03,5.50,0,335.14,366.40,29.2,26.3,0.212,317232.3,317232.3,20654,0,0,0,L,1122011218,0,122.68,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454792430,112798.00
02/06/2016 16:00,2,0.613,ACTIVE,212.16,350.17,59.970,1454792403,"274151322000088","219011344069620",31.91,10.30,0,331.23,363.69,19.8,17.2,0.128,574306.7,574306.7,9551,0,0,0,L,1151911521,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454792431,112799.00
02/06/2016 16:00,2,0.553,ACTIVE,212.83,444.24,59.975,1454792403,"274151322000068","219011344069620",42.06,14.30,0,334.84,462.28,23.7,20.9,0.141,480727.8,480727.8,10223,0,0,0,L,1151911521,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454792432,112800.00
02/06/2016 16:00,2,0.922,ACTIVE,213.06,345.66,59.933,1454792403,"201051344001135","219011344069620",30.99,7.30,0,335.74,366.10,28.9,26.0,0.212,313928.8,313928.8,20646,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454792432,112801.00
02/06/2016 16:00,2,0.955,ACTIVE,212.61,346.56,59.970,1454792403,"201051344000594","219011344069620",31.23,7.70,0,333.63,367.30,30.3,27.3,0.221,320029.3,320029.3,16052,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454792433,112802.00
02/06/2016 16:00,2,0.922,ACTIVE,213.51,346.56,59.975,1454792403,"201051344001203","219011344069620",31.05,6.30,0,335.74,367.30,29.1,26.1,0.221,320273.5,320273.5,20618,0,0,0,L,1122011218,0,122.68,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454792434,112803.00
02/06/2016 16:00,2,0.529,ACTIVE,212.16,357.08,59.965,1454792403,"274151322000054","219011344069620",33.06,12.00,0,336.64,373.01,17.7,15.2,0.110,586804.4,586804.4,9567,0,0,0,L,1151911521,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454792435,112804.00
02/06/2016 16:00,2,0.932,ACTIVE,213.29,346.26,59.981,1454792403,"201051344000867","219011344069620",31.45,7.70,0,334.54,365.80,29.7,26.8,0.217,308843.3,308843.3,16043,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454792436,112805.00
02/06/2016 16:00,2,0.953,ACTIVE,213.29,347.46,59.970,1454792403,"201051344001093","219011344069620",31.37,6.70,0,335.14,367.90,30.3,27.3,0.217,319150.4,319150.4,20537,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454792437,112806.00
02/06/2016 16:00,2,0.262,ACTIVE,213.06,344.15,59.981,1454792403,"201051344000900","219011344069620",31.79,6.30,0,337.54,377.82,8.5,6.2,0.049,324085.6,324085.6,15667,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454792438,112807.00
02/06/2016 16:00,2,0.949,ACTIVE,213.29,346.86,59.959,1454792403,"201051344000648","219011344069620",31.39,5.50,0,335.14,367.30,30.2,27.2,0.225,317097.9,317097.9,15815,0,0,0,L,1122011218,0,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454792439,112808.00
02/06/2016 16:00,2,0.145,ACTIVE,213.06,304.78,59.986,1454792403,"201051344000569","219011344069620",20.36,5.50,0,302.68,306.88,3.0,1.0,0.000,324973.4,324973.4,15658,0,0,0,L,1122011218,0,121.10,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454792440,112809.00
02/06/2016 16:00,2,0.160,ALERT,213.06,305.08,59.928,1454792403,"201051344000983","219011344069620",23.91,6.00,0,302.37,342.95,3.9,1.8,0.000,318015.9,318015.9,15945,0,0,0,L,1122011218,0,121.78,122.01,0002,5,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454792442,112810.00
02/06/2016 16:00,2,0.934,ACTIVE,213.06,346.26,59.986,1454792403,"201051344001158","219011344069620",30.79,7.00,0,333.93,365.80,29.2,26.2,0.225,313574.3,313574.3,16072,0,0,0,L,1122011218,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454792443,112811.00
02/06/2016 16:00,2,0.943,ACTIVE,213.74,348.36,59.933,1454792403,"201051344000576","219011344069620",31.23,6.00,0,334.84,366.40,29.9,27.0,0.221,318539.4,318539.4,15694,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454792444,112812.00
02/06/2016 16:00,2,0.520,ACTIVE,212.38,359.18,59.965,1454792403,"274151322000087","219011344069620",33.14,11.00,0,337.24,372.71,17.4,14.9,0.093,561935.8,561935.8,9597,0,0,0,L,1151911521,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454792445,112813.00
02/06/2016 16:15,2,0.725,ACTIVE,213.29,344.76,59.959,1454793303,"201051344000645","219011344069620",31.27,6.30,0,335.44,361.59,23.0,20.3,0.159,317921.4,317921.4,15780,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454793304,112814.00
02/06/2016 16:15,2,0.506,ACTIVE,212.61,348.06,59.959,1454793303,"274151322000085","219011344069620",32.22,9.70,0,333.63,364.29,16.6,14.0,0.093,589591.1,589591.1,9587,0,0,0,L,1151911521,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454793305,112815.00
02/06/2016 16:15,2,0.723,ACTIVE,213.29,346.86,59.965,1454793303,"201051344000633","219011344069620",31.47,6.30,0,335.44,362.49,23.1,20.3,0.164,309656.7,309656.7,16071,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454793306,112816.00
02/06/2016 16:15,2,0.188,ALERT,212.83,304.18,59.959,1454793303,"201051344000469","219011344069620",23.46,4.00,0,301.47,346.56,4.5,2.4,0.000,310431.8,310431.8,16075,0,0,0,L,1122011218,0,121.10,122.23,0002,3,0,0,0,0,0,0,3,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454793308,112817.00
02/06/2016 16:15,2,0.713,ACTIVE,212.83,344.45,59.981,1454793303,"201051344000646","219011344069620",30.91,7.70,0,334.54,359.78,22.4,19.6,0.150,315777.9,315777.9,20649,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454793309,112818.00
02/06/2016 16:15,2,0.668,ACTIVE,212.16,342.95,59.954,1454793303,"274151322000052","219011344069620",29.90,11.00,0,325.22,354.37,20.2,17.6,0.133,597670.0,597670.0,9781,0,0,0,L,1151911521,0,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454793310,112819.00
02/06/2016 16:15,2,0.719,ACTIVE,213.51,345.36,59.981,1454793303,"201051344000585","219011344069620",31.05,7.70,0,333.03,360.99,22.6,19.9,0.155,320660.8,320660.8,20642,0,0,0,L,1122011218,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454793311,112820.00
02/06/2016 16:15,2,0.695,ACTIVE,213.06,343.85,60.007,1454793303,"201051344001230","219011344069620",30.89,7.70,0,332.43,359.48,21.8,19.1,0.146,319782.2,319782.2,20502,0,0,0,L,1122011218,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454793312,112821.00
02/06/2016 16:15,2,0.713,ACTIVE,213.74,345.06,59.991,1454793303,"201051344000582","219011344069620",30.55,6.00,0,334.54,360.69,22.1,19.4,0.155,313343.8,313343.8,20617,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454793313,112822.00
02/06/2016 16:15,2,0.736,ACTIVE,212.61,343.85,59.922,1454793303,"201051344000955","219011344069620",30.95,7.30,0,333.93,361.59,23.1,20.4,0.159,323706.1,323706.1,20607,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454793314,112823.00
02/06/2016 16:15,2,0.395,ACTIVE,212.38,438.23,59.933,1454793303,"274151322000094","219011344069620",41.63,13.00,0,337.54,456.27,16.5,14.0,0.097,480598.5,480598.5,10062,0,0,0,L,1151911521,0,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454793315,112824.00
02/06/2016 16:15,2,0.721,ACTIVE,213.06,348.66,59.975,1454793303,"201051344000579","219011344069620",31.97,7.30,0,334.54,365.19,23.4,20.6,0.155,324414.8,324414.8,16036,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454793316,112825.00
02/06/2016 16:15,2,0.734,ACTIVE,213.06,343.55,59.965,1454793303,"201051344000890","219011344069620",31.03,9.00,0,332.13,361.29,23.1,20.4,0.155,321251.9,321251.9,20568,0,0,0,L,1122011218,0,122.23,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454793317,112826.00
02/06/2016 16:15,2,0.715,ACTIVE,213.06,344.15,59.928,1454793303,"201051344000438","219011344069620",31.25,7.30,0,336.04,363.39,22.7,20.0,0.150,323404.6,323404.6,20619,0,0,0,L,1122011218,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454793318,112827.00
02/06/2016 16:15,2,0.730,ACTIVE,213.29,344.45,59.965,1454793303,"201051344000417","219011344069620",31.25,8.50,0,334.54,360.69,23.1,20.4,0.150,317150.2,317150.2,20728,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454793319,112828.00
02/06/2016 16:15,2,0.637,ACTIVE,212.38,345.36,59.965,1454793303,"274151322000083","219011344069620",29.82,10.30,0,327.92,353.77,19.2,16.6,0.128,591951.4,591951.4,9774,0,0,0,L,1151911521,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454793320,112829.00
02/06/2016 16:15,2,0.670,ACTIVE,212.83,346.26,59.959,1454793303,"274151322000076","219011344069620",30.61,10.30,0,333.63,355.88,20.8,18.2,0.133,629120.4,629120.4,9820,0,0,0,L,1151911521,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454793321,112830.00
