ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/06/2016 16:15,2,0.561,ACTIVE,212.83,353.47,59.965,1454793303,"201051344000868","219011344069620",32.58,6.00,0,334.54,374.51,18.5,15.9,0.119,309380.9,309380.9,15818,0,0,0,L,1122011218,0,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454793322,112831.00
02/06/2016 16:15,2,0.654,ACTIVE,212.61,342.35,59.959,1454793303,"274151322000095","219011344069620",30.53,10.00,0,328.52,354.37,20.2,17.6,0.133,622103.9,622103.9,9661,0,0,0,L,1151911521,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454793322,112832.00
02/06/2016 16:15,2,0.172,ACTIVE,212.83,340.55,59.965,1454793303,"201051344000988","219011344069620",29.14,6.00,0,328.82,346.56,5.1,3.0,0.009,307837.3,307837.3,16077,0,0,0,L,1122011218,0,121.33,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454793323,112833.00
02/06/2016 16:15,2,0.705,ACTIVE,213.06,343.85,59.965,1454793303,"201051344001025","219011344069620",30.63,7.00,0,330.63,361.59,21.9,19.3,0.155,320897.6,320897.6,20623,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454793324,112834.00
02/06/2016 16:15,2,0.180,ACTIVE,212.83,316.20,59.970,1454793303,"201051344000458","219011344069620",25.07,7.00,0,302.37,344.45,4.6,2.5,0.000,318088.4,318088.4,16047,0,0,0,L,1122011218,0,121.78,122.01,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454793325,112835.00
02/06/2016 16:15,2,0.123,ACTIVE,213.29,303.28,59.965,1454793303,"201051344000853","219011344069620",16.90,4.00,0,290.95,306.28,2.1,0.1,0.000,316286.0,316286.0,15769,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454793326,112836.00
02/06/2016 16:15,2,0.686,ACTIVE,213.29,345.06,59.975,1454793303,"201051344000685","219011344069620",31.17,7.30,0,334.54,361.59,21.6,19.0,0.155,323240.8,323240.8,20509,0,0,0,L,1122011218,0,122.91,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454793327,112837.00
02/06/2016 16:15,2,0.674,ACTIVE,213.29,344.76,59.970,1454793303,"201051344000917","219011344069620",31.13,7.70,0,330.93,361.59,21.3,18.6,0.146,320831.0,320831.0,20484,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454793328,112838.00
02/06/2016 16:15,2,0.670,ACTIVE,213.29,344.15,59.970,1454793303,"201051344001145","219011344069620",31.03,7.00,0,333.93,361.29,21.1,18.4,0.146,324972.5,324972.5,20430,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454793329,112839.00
02/06/2016 16:15,2,0.691,ACTIVE,213.29,344.76,59.949,1454793303,"201051344000651","219011344069620",31.09,6.00,0,336.04,360.38,21.8,19.1,0.141,317238.5,317238.5,20655,0,0,0,L,1122011218,0,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454793330,112840.00
02/06/2016 16:15,2,0.447,ACTIVE,211.93,341.45,60.002,1454793303,"274151322000088","219011344069620",31.35,10.30,0,336.34,357.08,14.2,11.8,0.084,574310.7,574310.7,9552,0,0,0,L,1151911521,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454793331,112841.00
02/06/2016 16:15,2,0.412,ACTIVE,212.83,432.82,59.970,1454793303,"274151322000068","219011344069620",40.85,13.70,0,336.94,455.37,17.1,14.6,0.093,480732.7,480732.7,10224,0,0,0,L,1151911521,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454793332,112842.00
02/06/2016 16:15,2,0.691,ACTIVE,212.83,342.95,60.018,1454793303,"201051344001135","219011344069620",30.30,7.30,0,329.13,359.78,21.2,18.6,0.146,313935.0,313935.0,20647,0,0,0,L,1122011218,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454793333,112843.00
02/06/2016 16:15,2,0.721,ACTIVE,212.61,344.15,59.975,1454793303,"201051344000594","219011344069620",30.55,7.00,0,333.93,362.19,22.3,19.6,0.159,320035.8,320035.8,16053,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454793333,112844.00
02/06/2016 16:15,2,0.684,ACTIVE,213.29,343.55,59.959,1454793303,"201051344001203","219011344069620",30.77,6.30,0,334.54,362.49,21.3,18.7,0.150,320279.6,320279.6,20619,0,0,0,L,1122011218,0,122.68,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454793334,112845.00
02/06/2016 16:15,2,0.385,ACTIVE,212.16,354.67,59.965,1454793303,"274151322000054","219011344069620",32.86,11.70,0,336.94,368.20,12.8,10.4,0.066,586808.0,586808.0,9568,0,0,0,L,1151911521,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454793335,112846.00
02/06/2016 16:15,2,0.693,ACTIVE,213.06,342.65,59.975,1454793303,"201051344000867","219011344069620",30.87,7.00,0,334.84,360.69,21.7,19.0,0.146,308849.6,308849.6,16044,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454793336,112847.00
02/06/2016 16:15,2,0.713,ACTIVE,213.06,343.85,59.975,1454793303,"201051344001093","219011344069620",31.03,7.00,0,329.73,362.19,22.4,19.7,0.146,319156.8,319156.8,20538,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454793337,112848.00
02/06/2016 16:15,2,0.197,ACTIVE,212.83,354.07,60.002,1454793303,"201051344000900","219011344069620",32.86,6.00,0,336.94,370.90,6.6,4.5,0.027,324087.1,324087.1,15668,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454793338,112849.00
02/06/2016 16:15,2,0.709,ACTIVE,213.06,344.15,59.938,1454793303,"201051344000648","219011344069620",31.11,4.00,0,335.14,362.49,22.3,19.6,0.150,317104.3,317104.3,15816,0,0,0,L,1122011218,0,121.33,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454793339,112850.00
02/06/2016 16:15,2,0.086,ALERT,212.83,304.18,59.944,1454793303,"201051344000569","219011344069620",33.12,4.50,0,291.25,318.00,2.9,0.9,0.000,324973.6,324973.6,15659,0,0,0,L,1122011218,0,121.10,122.46,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1454793341,112851.00
02/06/2016 16:15,2,0.143,ALERT,212.83,303.28,59.975,1454793303,"201051344000983","219011344069620",20.89,5.00,0,297.87,339.34,3.0,1.0,0.000,318016.3,318016.3,15947,0,0,0,L,1122011218,0,121.55,121.78,0002,4,0,0,0,0,0,0,4,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454793343,112852.00
02/06/2016 16:15,2,0.672,ACTIVE,212.83,343.55,59.975,1454793303,"201051344001158","219011344069620",30.77,6.30,0,333.63,360.99,20.9,18.3,0.159,313580.5,313580.5,16073,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454793344,112853.00
02/06/2016 16:15,2,0.689,ACTIVE,213.29,344.45,60.018,1454793303,"201051344000576","219011344069620",31.01,5.50,0,335.14,361.89,21.7,19.0,0.150,318545.7,318545.7,15695,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454793345,112854.00
02/06/2016 16:15,2,0.375,ACTIVE,212.38,354.67,59.965,1454793303,"274151322000087","219011344069620",32.68,11.00,0,336.94,366.40,12.5,10.2,0.062,561939.3,561939.3,9598,0,0,0,L,1151911521,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454793345,112855.00
02/06/2016 16:30,2,0.570,ACTIVE,213.06,342.35,59.959,1454794203,"201051344000645","219011344069620",30.40,5.50,0,336.04,355.88,17.6,15.1,0.110,317925.4,317925.4,15781,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454794204,112856.00
02/06/2016 16:30,2,0.377,ACTIVE,212.16,346.56,59.954,1454794203,"274151322000085","219011344069620",31.91,9.30,0,336.34,355.88,12.2,9.8,0.066,589593.7,589593.7,9588,0,0,0,L,1151911521,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454794205,112857.00
02/06/2016 16:30,2,0.580,ACTIVE,213.29,343.85,59.965,1454794203,"201051344000633","219011344069620",30.53,5.00,0,335.44,357.98,18.0,15.4,0.119,309660.7,309660.7,16072,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454794206,112858.00
02/06/2016 16:30,2,0.176,ACTIVE,212.61,302.98,60.002,1454794203,"201051344000469","219011344069620",20.22,3.30,0,300.87,305.08,3.6,1.6,0.000,310432.2,310432.2,16077,0,0,0,L,1122011218,0,121.10,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454794207,112859.00
02/06/2016 16:30,2,0.562,ACTIVE,212.38,341.45,59.970,1454794203,"201051344000646","219011344069620",29.88,7.00,0,333.93,354.97,17.1,14.5,0.106,315781.7,315781.7,20650,0,0,0,L,1122011218,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454794208,112860.00
02/06/2016 16:30,2,0.500,ACTIVE,211.93,341.75,59.954,1454794203,"274151322000052","219011344069620",29.88,10.00,0,335.44,349.56,15.1,12.7,0.097,597673.4,597673.4,9782,0,0,0,L,1151911521,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454794209,112861.00
02/06/2016 16:30,2,0.564,ACTIVE,213.06,342.95,59.970,1454794203,"201051344000585","219011344069620",30.42,7.00,0,334.54,354.97,17.4,14.9,0.110,320664.7,320664.7,20643,0,0,0,L,1122011218,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454794210,112862.00
02/06/2016 16:30,2,0.520,ACTIVE,212.83,344.45,60.002,1454794203,"201051344001230","219011344069620",31.59,7.00,0,333.63,353.47,16.6,14.1,0.106,319786.0,319786.0,20503,0,0,0,L,1122011218,0,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454794210,112863.00
02/06/2016 16:30,2,0.561,ACTIVE,213.29,342.95,59.938,1454794203,"201051344000582","219011344069620",30.32,6.00,0,335.14,355.58,17.2,14.7,0.106,313347.6,313347.6,20618,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454794211,112864.00
02/06/2016 16:30,2,0.572,ACTIVE,212.38,341.15,59.965,1454794203,"201051344000955","219011344069620",31.17,6.70,0,333.33,354.37,18.1,15.5,0.110,323710.1,323710.1,20608,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454794212,112865.00
02/06/2016 16:30,2,0.289,ACTIVE,212.16,434.33,59.949,1454794203,"274151322000094","219011344069620",41.35,12.30,0,337.24,448.45,12.1,9.8,0.062,480601.1,480601.1,10063,0,0,0,L,1151911521,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454794213,112866.00
02/06/2016 16:30,2,0.598,ACTIVE,212.83,342.05,59.986,1454794203,"201051344000579","219011344069620",30.69,6.30,0,335.44,360.38,18.6,16.0,0.119,324419.0,324419.0,16037,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454794214,112867.00
02/06/2016 16:30,2,0.578,ACTIVE,212.83,340.85,59.996,1454794203,"201051344000890","219011344069620",30.79,7.70,0,334.54,354.97,18.1,15.5,0.110,321256.0,321256.0,20569,0,0,0,L,1122011218,0,122.01,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454794215,112868.00
02/06/2016 16:30,2,0.562,ACTIVE,212.83,341.75,59.965,1454794203,"201051344000438","219011344069620",31.25,6.70,0,334.24,354.67,17.9,15.3,0.110,323408.6,323408.6,20620,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454794216,112869.00
02/06/2016 16:30,2,0.604,ACTIVE,213.06,342.05,59.959,1454794203,"201051344000417","219011344069620",30.30,7.70,0,334.24,354.97,18.5,16.0,0.115,317154.4,317154.4,20729,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454794217,112870.00
02/06/2016 16:30,2,0.471,ACTIVE,212.16,342.95,59.965,1454794203,"274151322000083","219011344069620",30.14,9.70,0,336.04,349.56,14.3,11.9,0.088,591954.6,591954.6,9775,0,0,0,L,1151911521,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454794218,112871.00
02/06/2016 16:30,2,0.508,ACTIVE,212.83,341.45,59.970,1454794203,"274151322000076","219011344069620",30.34,9.70,0,337.24,350.17,15.6,13.1,0.097,629123.9,629123.9,9821,0,0,0,L,1151911521,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454794219,112872.00
02/06/2016 16:30,2,0.443,ACTIVE,212.83,353.77,59.959,1454794203,"201051344000868","219011344069620",32.68,5.00,0,335.44,367.60,14.7,12.2,0.075,309384.0,309384.0,15819,0,0,0,L,1122011218,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454794219,112873.00
02/06/2016 16:30,2,0.494,ACTIVE,212.16,341.15,59.959,1454794203,"274151322000095","219011344069620",30.08,9.30,0,335.44,349.26,15.1,12.6,0.093,622107.3,622107.3,9662,0,0,0,L,1151911521,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454794220,112874.00
02/06/2016 16:30,2,0.184,ALERT,212.38,339.65,59.959,1454794203,"201051344000988","219011344069620",25.54,5.50,0,300.27,345.06,4.8,2.7,0.009,307837.9,307837.9,16078,0,0,0,L,1122011218,0,121.33,122.01,0002,2,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454794222,112875.00
02/06/2016 16:30,2,0.559,ACTIVE,212.83,341.75,59.970,1454794203,"201051344001025","219011344069620",30.45,6.30,0,333.93,354.37,17.2,14.7,0.110,320901.5,320901.5,20624,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454794223,112876.00
02/06/2016 16:30,2,0.164,ALERT,212.38,302.98,59.959,1454794203,"201051344000458","219011344069620",22.32,5.50,0,301.47,339.95,3.8,1.7,0.000,318088.8,318088.8,16048,0,0,0,L,1122011218,0,121.55,122.01,0002,2,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454794225,112877.00
02/06/2016 16:30,2,0.064,ALERT,213.06,302.98,59.970,1454794203,"201051344000853","219011344069620",31.75,3.00,0,300.87,305.38,2.1,0.2,0.000,316286.0,316286.0,15770,0,0,0,L,1122011218,0,122.01,122.23,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454794227,112878.00
02/06/2016 16:30,2,0.557,ACTIVE,213.06,342.65,59.965,1454794203,"201051344000685","219011344069620",30.28,7.00,0,333.63,355.88,17.1,14.6,0.110,323244.6,323244.6,20510,0,0,0,L,1122011218,0,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454794228,112879.00
02/06/2016 16:30,2,0.541,ACTIVE,213.06,342.65,59.954,1454794203,"201051344000917","219011344069620",30.81,7.30,0,333.93,354.97,16.9,14.4,0.106,320834.8,320834.8,20485,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454794229,112880.00
02/06/2016 16:30,2,0.537,ACTIVE,213.29,342.65,59.996,1454794203,"201051344001145","219011344069620",30.43,6.70,0,335.14,356.18,16.6,14.0,0.110,324976.2,324976.2,20431,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454794230,112881.00
02/06/2016 16:30,2,0.572,ACTIVE,213.06,342.35,59.954,1454794203,"201051344000651","219011344069620",30.02,5.50,0,334.84,354.37,17.4,14.9,0.106,317242.4,317242.4,20656,0,0,0,L,1122011218,0,122.46,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454794231,112882.00
02/06/2016 16:30,2,0.344,ACTIVE,211.70,340.85,59.954,1454794203,"274151322000088","219011344069620",31.01,9.70,0,335.44,347.16,10.8,8.5,0.062,574313.0,574313.0,9553,0,0,0,L,1151911521,0,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454794232,112883.00
02/06/2016 16:30,2,0.314,ACTIVE,212.83,429.52,59.959,1454794203,"274151322000068","219011344069620",40.75,13.00,0,338.14,446.95,13.1,10.7,0.066,480735.5,480735.5,10225,0,0,0,L,1151911521,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454794233,112884.00
02/06/2016 16:30,2,0.549,ACTIVE,212.61,340.85,59.954,1454794203,"201051344001135","219011344069620",30.28,6.70,0,333.63,354.07,16.9,14.4,0.106,313938.8,313938.8,20648,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454794234,112885.00
02/06/2016 16:30,2,0.574,ACTIVE,212.38,341.75,59.954,1454794203,"201051344000594","219011344069620",30.93,6.00,0,332.13,355.28,18.0,15.5,0.115,320039.8,320039.8,16054,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454794235,112886.00
02/06/2016 16:30,2,0.553,ACTIVE,212.61,340.85,59.959,1454794203,"201051344001203","219011344069620",30.40,6.30,0,334.54,355.28,17.1,14.5,0.110,320283.4,320283.4,20620,0,0,0,L,1122011218,0,122.23,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454794236,112887.00
02/06/2016 16:30,2,0.297,ACTIVE,211.93,353.17,59.959,1454794203,"274151322000054","219011344069620",32.64,11.30,0,335.44,360.08,9.9,7.6,0.049,586810.0,586810.0,9569,0,0,0,L,1151911521,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454794237,112888.00
02/06/2016 16:30,2,0.551,ACTIVE,213.06,340.85,59.986,1454794203,"201051344000867","219011344069620",30.97,6.30,0,333.33,353.77,17.4,14.8,0.106,308853.5,308853.5,16045,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454794238,112889.00
02/06/2016 16:30,2,0.580,ACTIVE,212.83,341.75,59.975,1454794203,"201051344001093","219011344069620",30.93,6.70,0,333.93,354.97,18.2,15.7,0.110,319160.9,319160.9,20539,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454794239,112890.00
02/06/2016 16:30,2,0.166,ACTIVE,212.61,339.34,59.954,1454794203,"201051344000900","219011344069620",30.55,5.00,0,336.04,362.79,5.2,3.1,0.018,324087.9,324087.9,15669,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454794240,112891.00
02/06/2016 16:30,2,0.580,ACTIVE,213.06,341.75,59.949,1454794203,"201051344000648","219011344069620",30.87,3.70,0,334.84,354.97,18.2,15.6,0.115,317108.4,317108.4,15817,0,0,0,L,1122011218,0,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454794241,112892.00
02/06/2016 16:30,2,0.086,ALERT,212.61,303.28,59.965,1454794203,"201051344000569","219011344069620",32.70,3.70,0,301.77,319.81,2.9,0.9,0.000,324973.8,324973.8,15661,0,0,0,L,1122011218,0,121.10,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454794243,112893.00
02/06/2016 16:30,2,0.133,ACTIVE,212.61,303.28,60.012,1454794203,"201051344000983","219011344069620",18.29,4.00,0,301.77,305.68,2.5,0.5,0.000,318016.5,318016.5,15949,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454794244,112894.00
02/06/2016 16:30,2,0.545,ACTIVE,212.83,342.35,59.965,1454794203,"201051344001158","219011344069620",30.65,5.00,0,333.03,354.67,16.9,14.4,0.115,313584.3,313584.3,16074,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454794245,112895.00
02/06/2016 16:30,2,0.584,ACTIVE,213.29,343.25,59.959,1454794203,"201051344000576","219011344069620",30.14,4.50,0,334.54,354.37,17.9,15.3,0.110,318549.7,318549.7,15696,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454794246,112896.00
02/06/2016 16:30,2,0.299,ACTIVE,212.16,351.67,59.959,1454794203,"274151322000087","219011344069620",32.46,10.70,0,336.34,357.38,9.8,7.5,0.035,561941.3,561941.3,9599,0,0,0,L,1151911521,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454794246,112897.00
02/06/2016 16:45,2,0.420,ACTIVE,213.06,341.15,59.928,1454795103,"201051344000645","219011344069620",30.00,5.00,0,334.24,350.77,12.8,10.4,0.066,317928.6,317928.6,15782,0,0,0,L,1122011218,0,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454795104,112898.00
02/06/2016 16:45,2,0.262,ACTIVE,212.16,339.65,59.949,1454795103,"274151322000085","219011344069620",31.35,8.50,0,336.94,353.17,8.3,6.1,0.044,589595.7,589595.7,9589,0,0,0,L,1151911521,0,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454795105,112899.00
02/06/2016 16:45,2,0.426,ACTIVE,213.06,342.65,59.954,1454795103,"201051344000633","219011344069620",30.20,4.50,0,334.24,352.57,13.1,10.7,0.071,309664.0,309664.0,16073,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454795106,112900.00
02/06/2016 16:45,2,0.096,ALERT,212.61,302.68,59.970,1454795103,"201051344000469","219011344069620",31.75,2.50,0,299.97,304.48,3.1,1.1,0.000,310432.4,310432.4,16078,0,0,0,L,1122011218,0,120.88,122.46,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1454795107,112901.00
02/06/2016 16:45,2,0.422,ACTIVE,212.61,340.55,59.986,1454795103,"201051344000646","219011344069620",29.30,6.00,0,332.73,350.77,12.6,10.2,0.066,315784.9,315784.9,20651,0,0,0,L,1122011218,0,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454795108,112902.00
02/06/2016 16:45,2,0.342,ACTIVE,211.93,340.55,59.965,1454795103,"274151322000052","219011344069620",29.76,9.30,0,335.14,347.16,10.3,8.0,0.057,597676.1,597676.1,9783,0,0,0,L,1151911521,0,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454795109,112903.00
02/06/2016 16:45,2,0.404,ACTIVE,212.83,341.75,59.970,1454795103,"201051344000585","219011344069620",30.63,6.00,0,333.93,350.77,12.6,10.2,0.066,320667.9,320667.9,20644,0,0,0,L,1122011218,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454795110,112904.00
02/06/2016 16:45,2,0.398,ACTIVE,212.61,339.95,59.954,1454795103,"201051344001230","219011344069620",29.44,6.00,0,333.93,352.27,11.9,9.6,0.062,319789.0,319789.0,20504,0,0,0,L,1122011218,0,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454795111,112905.00
02/06/2016 16:45,2,0.420,ACTIVE,213.29,342.05,59.965,1454795103,"201051344000582","219011344069620",29.54,5.50,0,333.93,351.37,12.6,10.3,0.066,313350.8,313350.8,20619,0,0,0,L,1122011218,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454795112,112906.00
02/06/2016 16:45,2,0.443,ACTIVE,212.61,340.55,59.949,1454795103,"201051344000955","219011344069620",29.60,6.00,0,332.73,349.56,13.4,11.0,0.066,323713.5,323713.5,20609,0,0,0,L,1122011218,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454795113,112907.00
02/06/2016 16:45,2,0.199,ACTIVE,211.93,400.36,59.965,1454795103,"274151322000094","219011344069620",37.69,11.30,0,337.54,444.85,7.6,5.4,0.040,480603.1,480603.1,10064,0,0,0,L,1151911521,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454795114,112908.00
02/06/2016 16:45,2,0.455,ACTIVE,212.61,340.25,59.970,1454795103,"201051344000579","219011344069620",29.68,5.50,0,333.93,355.28,13.7,11.3,0.066,324422.5,324422.5,16038,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454795115,112909.00
02/06/2016 16:45,2,0.428,ACTIVE,212.61,340.25,59.965,1454795103,"201051344000890","219011344069620",30.69,6.30,0,332.43,350.17,13.4,11.0,0.066,321259.4,321259.4,20570,0,0,0,L,1122011218,0,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454795116,112910.00
02/06/2016 16:45,2,0.428,ACTIVE,212.83,341.45,59.970,1454795103,"201051344000438","219011344069620",30.16,5.50,0,334.24,353.17,13.1,10.7,0.062,323411.9,323411.9,20621,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454795116,112911.00
02/06/2016 16:45,2,0.457,ACTIVE,213.06,341.45,59.965,1454795103,"201051344000417","219011344069620",29.76,6.30,0,333.03,350.17,13.8,11.4,0.066,317157.9,317157.9,20730,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454795117,112912.00
02/06/2016 16:45,2,0.322,ACTIVE,212.16,340.25,59.991,1454795103,"274151322000083","219011344069620",29.06,8.50,0,335.14,347.16,9.5,7.2,0.044,591957.1,591957.1,9776,0,0,0,L,1151911521,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454795118,112913.00
02/06/2016 16:45,2,0.334,ACTIVE,212.61,341.45,59.938,1454795103,"274151322000076","219011344069620",30.42,9.00,0,336.94,347.46,10.3,8.0,0.062,629126.6,629126.6,9822,0,0,0,L,1151911521,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454795119,112914.00
02/06/2016 16:45,2,0.332,ACTIVE,212.61,347.76,59.970,1454795103,"201051344000868","219011344069620",32.14,4.50,0,335.14,361.89,10.8,8.5,0.040,309386.6,309386.6,15820,0,0,0,L,1122011218,0,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454795120,112915.00
02/06/2016 16:45,2,0.332,ACTIVE,212.16,339.95,59.959,1454795103,"274151322000095","219011344069620",29.46,8.50,0,336.04,347.16,10.0,7.7,0.057,622109.9,622109.9,9663,0,0,0,L,1151911521,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454795121,112916.00
02/06/2016 16:45,2,0.141,ALERT,212.38,320.41,59.965,1454795103,"201051344000988","219011344069620",25.29,4.50,0,298.17,343.25,3.6,1.6,0.000,307838.5,307838.5,16080,0,0,0,L,1122011218,0,121.33,122.01,0002,1,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454795123,112917.00
02/06/2016 16:45,2,0.410,ACTIVE,212.61,339.95,59.933,1454795103,"201051344001025","219011344069620",30.00,5.50,0,333.93,350.17,12.5,10.2,0.066,320904.7,320904.7,20625,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454795124,112918.00
02/06/2016 16:45,2,0.150,ACTIVE,212.38,303.58,59.970,1454795103,"201051344000458","219011344069620",18.05,4.50,0,301.17,305.38,2.8,0.8,0.000,318089.1,318089.1,16050,0,0,0,L,1122011218,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454795125,112919.00
02/06/2016 16:45,2,0.064,ALERT,213.06,302.98,59.965,1454795103,"201051344000853","219011344069620",30.87,2.50,0,300.57,306.58,2.1,0.1,0.000,316286.1,316286.1,15772,0,0,0,L,1122011218,0,121.78,122.23,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454795126,112920.00
02/06/2016 16:45,2,0.412,ACTIVE,212.83,341.45,59.981,1454795103,"201051344000685","219011344069620",29.52,5.50,0,333.63,351.97,12.4,10.0,0.066,323247.7,323247.7,20511,0,0,0,L,1122011218,0,122.46,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454795127,112921.00
02/06/2016 16:45,2,0.395,ACTIVE,212.83,341.45,59.949,1454795103,"201051344000917","219011344069620",29.78,7.00,0,332.43,351.67,11.9,9.6,0.071,320837.9,320837.9,20486,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454795128,112922.00
02/06/2016 16:45,2,0.381,ACTIVE,213.06,341.15,59.975,1454795103,"201051344001145","219011344069620",30.22,5.50,0,334.84,351.07,11.7,9.4,0.062,324979.2,324979.2,20432,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454795129,112923.00
02/06/2016 16:45,2,0.418,ACTIVE,212.83,341.45,59.970,1454795103,"201051344000651","219011344069620",29.70,5.00,0,334.84,350.77,12.7,10.3,0.057,317245.6,317245.6,20657,0,0,0,L,1122011218,0,122.23,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454795130,112924.00
02/06/2016 16:45,2,0.230,ACTIVE,211.70,339.95,59.959,1454795103,"274151322000088","219011344069620",30.16,9.00,0,335.14,345.06,7.1,4.9,0.040,574314.7,574314.7,9554,0,0,0,L,1151911521,0,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454795131,112925.00
02/06/2016 16:45,2,0.215,ACTIVE,212.83,410.58,59.965,1454795103,"274151322000068","219011344069620",38.86,12.30,0,337.84,439.74,8.5,6.2,0.035,480737.7,480737.7,10226,0,0,0,L,1151911521,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454795132,112926.00
02/06/2016 16:45,2,0.400,ACTIVE,212.61,339.65,59.970,1454795103,"201051344001135","219011344069620",29.80,6.00,0,333.63,350.77,12.1,9.8,0.066,313941.8,313941.8,20649,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454795133,112927.00
02/06/2016 16:45,2,0.436,ACTIVE,212.16,339.65,59.970,1454795103,"201051344000594","219011344069620",29.58,5.50,0,333.03,353.77,13.1,10.7,0.062,320043.2,320043.2,16055,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454795134,112928.00
02/06/2016 16:45,2,0.393,ACTIVE,213.06,340.85,59.970,1454795103,"201051344001203","219011344069620",30.36,5.50,0,333.63,351.37,12.1,9.7,0.057,320286.5,320286.5,20621,0,0,0,L,1122011218,0,122.46,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454795135,112929.00
02/06/2016 16:45,2,0.203,ACTIVE,211.93,346.26,59.975,1454795103,"274151322000054","219011344069620",32.03,10.00,0,336.04,357.98,6.6,4.5,0.022,586811.5,586811.5,9570,0,0,0,L,1151911521,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454795136,112930.00
02/06/2016 16:45,2,0.395,ACTIVE,212.83,339.34,59.981,1454795103,"201051344000867","219011344069620",30.77,6.00,0,333.63,350.77,12.3,10.0,0.062,308856.7,308856.7,16046,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454795137,112931.00
02/06/2016 16:45,2,0.445,ACTIVE,212.61,341.15,59.965,1454795103,"201051344001093","219011344069620",29.62,6.30,0,333.63,350.77,13.4,11.0,0.057,319164.3,319164.3,20540,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454795138,112932.00
02/06/2016 16:45,2,0.146,ACTIVE,212.38,339.04,59.970,1454795103,"201051344000900","219011344069620",25.31,4.00,0,333.63,343.85,3.8,1.7,0.004,324088.5,324088.5,15670,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454795139,112933.00
02/06/2016 16:45,2,0.447,ACTIVE,212.83,340.25,59.975,1454795103,"201051344000648","219011344069620",28.47,3.30,0,333.93,351.07,12.9,10.5,0.066,317111.8,317111.8,15818,0,0,0,L,1122011218,0,121.10,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454795140,112934.00
02/06/2016 16:45,2,0.086,ALERT,212.38,302.98,59.954,1454795103,"201051344000569","219011344069620",31.85,3.00,0,301.47,314.70,2.8,0.8,0.000,324974.0,324974.0,15663,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454795142,112935.00
02/06/2016 16:45,2,0.078,ALERT,212.38,302.68,59.975,1454795103,"201051344000983","219011344069620",28.63,3.30,0,301.47,305.08,2.1,0.1,0.000,318016.5,318016.5,15950,0,0,0,L,1122011218,0,121.33,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1454795144,112936.00
02/06/2016 16:45,2,0.395,ACTIVE,212.61,340.25,60.023,1454795103,"201051344001158","219011344069620",29.86,4.50,0,334.54,351.07,12.0,9.6,0.066,313587.3,313587.3,16075,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454795145,112937.00
02/06/2016 16:45,2,0.422,ACTIVE,213.06,341.75,59.970,1454795103,"201051344000576","219011344069620",29.90,4.00,0,334.84,351.07,12.8,10.4,0.062,318553.0,318553.0,15697,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454795145,112938.00
02/06/2016 16:45,2,0.211,ACTIVE,212.16,339.95,59.970,1454795103,"274151322000087","219011344069620",31.17,10.00,0,336.04,355.58,6.6,4.5,0.031,561942.8,561942.8,9600,0,0,0,L,1151911521,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454795146,112939.00
02/06/2016 17:00,2,0.318,ACTIVE,213.06,339.95,59.981,1454796003,"201051344000645","219011344069620",29.88,4.00,0,334.54,347.46,9.7,7.4,0.044,317930.7,317930.7,15783,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454796004,112940.00
02/06/2016 17:00,2,0.189,ACTIVE,212.38,338.44,59.981,1454796003,"274151322000085","219011344069620",30.57,7.70,0,336.64,344.76,5.9,3.8,0.022,589596.9,589596.9,9590,0,0,0,L,1151911521,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454796005,112941.00
02/06/2016 17:00,2,0.320,ACTIVE,213.06,341.15,59.975,1454796003,"201051344000633","219011344069620",30.59,3.70,0,334.54,348.96,10.0,7.7,0.035,309666.2,309666.2,16074,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454796006,112942.00
02/06/2016 17:00,2,0.096,ALERT,212.61,302.68,59.975,1454796003,"201051344000469","219011344069620",30.85,1.50,0,299.97,304.48,3.0,1.0,0.000,310432.7,310432.7,16080,0,0,0,L,1122011218,0,121.10,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454796008,112943.00
02/06/2016 17:00,2,0.330,ACTIVE,212.38,339.34,60.018,1454796003,"201051344000646","219011344069620",28.80,5.00,0,332.73,347.76,9.7,7.4,0.035,315787.0,315787.0,20652,0,0,0,L,1122011218,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454796009,112944.00
02/06/2016 17:00,2,0.252,ACTIVE,211.70,340.55,59.986,1454796003,"274151322000052","219011344069620",29.40,8.50,0,335.74,345.06,7.5,5.3,0.022,597677.6,597677.6,9784,0,0,0,L,1151911521,0,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454796010,112945.00
02/06/2016 17:00,2,0.316,ACTIVE,212.61,339.34,59.970,1454796003,"201051344000585","219011344069620",30.30,5.50,0,333.93,348.66,9.7,7.5,0.040,320670.0,320670.0,20645,0,0,0,L,1122011218,0,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454796011,112946.00
02/06/2016 17:00,2,0.311,ACTIVE,212.38,338.44,59.981,1454796003,"201051344001230","219011344069620",29.68,5.00,0,333.33,346.56,9.4,7.1,0.035,319791.0,319791.0,20505,0,0,0,L,1122011218,0,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454796012,112947.00
02/06/2016 17:00,2,0.330,ACTIVE,213.06,339.95,59.975,1454796003,"201051344000582","219011344069620",29.16,5.00,0,334.84,347.76,9.8,7.5,0.044,313352.9,313352.9,20620,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454796012,112948.00
02/06/2016 17:00,2,0.346,ACTIVE,212.16,338.44,59.949,1454796003,"201051344000955","219011344069620",30.20,5.00,0,333.03,346.86,10.6,8.3,0.040,323715.8,323715.8,20610,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454796013,112949.00
02/06/2016 17:00,2,0.145,ACTIVE,212.16,339.65,59.965,1454796003,"274151322000094","219011344069620",31.21,9.70,0,337.24,404.27,4.6,2.5,0.022,480603.9,480603.9,10065,0,0,0,L,1151911521,0,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454796014,112950.00
02/06/2016 17:00,2,0.334,ACTIVE,212.38,339.04,59.970,1454796003,"201051344000579","219011344069620",31.19,5.00,0,333.63,346.86,10.6,8.3,0.040,324424.8,324424.8,16039,0,0,0,L,1122011218,0,121.33,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454796015,112951.00
02/06/2016 17:00,2,0.340,ACTIVE,212.38,338.74,59.986,1454796003,"201051344000890","219011344069620",30.14,5.00,0,333.33,350.17,10.4,8.1,0.040,321261.6,321261.6,20571,0,0,0,L,1122011218,0,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454796016,112952.00
02/06/2016 17:00,2,0.330,ACTIVE,212.61,339.04,59.991,1454796003,"201051344000438","219011344069620",30.59,4.00,0,334.24,347.46,10.3,8.0,0.035,323414.1,323414.1,20622,0,0,0,L,1122011218,0,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454796017,112953.00
02/06/2016 17:00,2,0.363,ACTIVE,212.61,339.65,59.970,1454796003,"201051344000417","219011344069620",30.30,5.50,0,333.63,347.76,11.2,8.9,0.040,317160.3,317160.3,20731,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454796018,112954.00
02/06/2016 17:00,2,0.236,ACTIVE,212.16,338.14,59.986,1454796003,"274151322000083","219011344069620",28.17,7.30,0,336.04,344.45,6.8,4.6,0.035,591958.5,591958.5,9777,0,0,0,L,1151911521,0,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454796019,112955.00
02/06/2016 17:00,2,0.246,ACTIVE,212.61,340.55,59.981,1454796003,"274151322000076","219011344069620",29.36,8.00,0,337.24,345.36,7.4,5.2,0.035,629128.2,629128.2,9823,0,0,0,L,1151911521,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454796020,112956.00
02/06/2016 17:00,2,0.271,ACTIVE,212.61,339.04,59.970,1454796003,"201051344000868","219011344069620",30.89,4.00,0,334.54,353.47,8.5,6.3,0.031,309388.4,309388.4,15821,0,0,0,L,1122011218,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454796021,112957.00
02/06/2016 17:00,2,0.236,ACTIVE,212.16,339.34,60.002,1454796003,"274151322000095","219011344069620",29.36,7.30,0,336.34,344.45,7.0,4.9,0.035,622111.4,622111.4,9664,0,0,0,L,1151911521,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454796022,112958.00
02/06/2016 17:00,2,0.146,ALERT,212.38,302.07,60.012,1454796003,"201051344000988","219011344069620",19.88,3.30,0,298.77,339.04,3.0,1.0,0.000,307838.8,307838.8,16082,0,0,0,L,1122011218,0,121.10,122.01,0002,1,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454796024,112959.00
02/06/2016 17:00,2,0.307,ACTIVE,212.38,338.14,59.959,1454796003,"201051344001025","219011344069620",30.71,5.00,0,334.24,346.56,9.6,7.3,0.035,320906.8,320906.8,20626,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454796024,112960.00
02/06/2016 17:00,2,0.139,ACTIVE_NO_POWER,212.38,302.37,59.975,1454796003,"201051344000458","219011344069620",13.80,3.70,0,301.17,305.08,1.9,0.0,0.000,318089.2,318089.2,16051,0,0,0,L,1122011218,0,121.33,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454796025,112961.00
02/06/2016 17:00,2,0.066,ALERT,212.83,301.77,59.970,1454796003,"201051344000853","219011344069620",29.94,1.50,0,300.57,304.78,2.1,0.1,0.000,316286.1,316286.1,15774,0,0,0,L,1122011218,0,121.78,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454796027,112962.00
02/06/2016 17:00,2,0.326,ACTIVE,212.83,340.25,59.970,1454796003,"201051344000685","219011344069620",28.90,4.50,0,333.93,349.56,9.6,7.3,0.040,323249.8,323249.8,20512,0,0,0,L,1122011218,0,122.46,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454796028,112963.00
02/06/2016 17:00,2,0.314,ACTIVE,212.61,340.25,59.965,1454796003,"201051344000917","219011344069620",29.08,6.70,0,333.63,347.16,9.3,7.0,0.035,320839.8,320839.8,20487,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454796029,112964.00
02/06/2016 17:00,2,0.299,ACTIVE,212.83,339.95,59.965,1454796003,"201051344001145","219011344069620",29.16,4.00,0,334.84,348.06,8.9,6.7,0.040,324981.1,324981.1,20433,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454796030,112965.00
02/06/2016 17:00,2,0.334,ACTIVE,212.61,339.65,59.970,1454796003,"201051344000651","219011344069620",29.20,4.00,0,334.54,348.06,9.9,7.6,0.035,317247.7,317247.7,20658,0,0,0,L,1122011218,0,122.23,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454796031,112966.00
02/06/2016 17:00,2,0.170,ACTIVE,211.70,338.44,59.954,1454796003,"274151322000088","219011344069620",29.52,7.70,0,335.44,343.25,5.1,3.0,0.013,574315.6,574315.6,9555,0,0,0,L,1151911521,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454796032,112967.00
02/06/2016 17:00,2,0.162,ACTIVE,212.83,345.66,60.002,1454796003,"274151322000068","219011344069620",32.12,10.70,0,337.84,415.09,5.3,3.2,0.018,480738.8,480738.8,10227,0,0,0,L,1151911521,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454796033,112968.00
02/06/2016 17:00,2,0.279,ACTIVE,212.38,342.05,59.965,1454796003,"201051344001135","219011344069620",31.65,5.50,0,333.93,346.56,9.0,6.8,0.035,313943.8,313943.8,20650,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454796033,112969.00
02/06/2016 17:00,2,0.336,ACTIVE,212.16,339.04,59.965,1454796003,"201051344000594","219011344069620",30.18,4.50,0,332.73,347.46,10.3,8.0,0.044,320045.4,320045.4,16056,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454796034,112970.00
02/06/2016 17:00,2,0.322,ACTIVE,212.83,339.34,59.970,1454796003,"201051344001203","219011344069620",28.84,5.00,0,334.84,348.36,9.4,7.2,0.040,320288.5,320288.5,20622,0,0,0,L,1122011218,0,122.23,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454796035,112971.00
02/06/2016 17:00,2,0.150,ACTIVE,211.93,339.04,59.959,1454796003,"274151322000054","219011344069620",30.77,9.30,0,335.74,350.17,4.8,2.7,0.018,586812.3,586812.3,9571,0,0,0,L,1151911521,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454796036,112972.00
02/06/2016 17:00,2,0.324,ACTIVE,212.83,339.04,59.975,1454796003,"201051344000867","219011344069620",29.46,5.00,0,332.73,346.56,9.7,7.5,0.040,308858.7,308858.7,16047,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454796037,112973.00
02/06/2016 17:00,2,0.367,ACTIVE,212.61,339.65,59.949,1454796003,"201051344001093","219011344069620",29.16,6.00,0,333.93,347.46,10.8,8.5,0.035,319166.6,319166.6,20541,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454796038,112974.00
