ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/06/2016 17:00,2,0.133,ALERT,212.38,333.33,59.970,1454796003,"201051344000900","219011344069620",23.00,3.70,0,300.57,341.45,3.1,1.1,0.000,324088.8,324088.8,15671,0,0,0,L,1122011218,0,121.55,121.78,0002,1,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454796040,112975.00
02/06/2016 17:00,2,0.346,ACTIVE,212.61,339.04,59.975,1454796003,"201051344000648","219011344069620",29.70,3.00,0,334.24,347.16,10.4,8.2,0.044,317114.0,317114.0,15819,0,0,0,L,1122011218,0,121.10,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454796041,112976.00
02/06/2016 17:00,2,0.082,ALERT,212.38,302.37,59.965,1454796003,"201051344000569","219011344069620",30.99,2.00,0,301.17,305.38,2.6,0.6,0.000,324974.2,324974.2,15665,0,0,0,L,1122011218,0,120.88,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454796043,112977.00
02/06/2016 17:00,2,0.070,ALERT,212.16,302.07,59.965,1454796003,"201051344000983","219011344069620",30.55,2.50,0,300.57,304.78,2.2,0.2,0.000,318016.6,318016.6,15952,0,0,0,L,1122011218,0,121.33,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454796045,112978.00
02/06/2016 17:00,2,0.309,ACTIVE,212.38,338.74,59.970,1454796003,"201051344001158","219011344069620",29.76,3.70,0,333.33,346.86,9.3,7.1,0.044,313589.3,313589.3,16076,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454796046,112979.00
02/06/2016 17:00,2,0.336,ACTIVE,213.06,339.95,59.981,1454796003,"201051344000576","219011344069620",30.30,3.70,0,334.24,348.06,10.4,8.1,0.040,318555.2,318555.2,15698,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454796046,112980.00
02/06/2016 17:00,2,0.162,ACTIVE,211.93,338.74,59.959,1454796003,"274151322000087","219011344069620",30.08,9.30,0,336.04,342.95,5.0,2.9,0.013,561943.7,561943.7,9601,0,0,0,L,1151911521,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454796047,112981.00
02/06/2016 17:15,2,0.373,ACTIVE,213.06,341.15,60.002,1454796903,"201051344000645","219011344069620",29.98,4.00,0,334.24,346.56,11.4,9.1,0.053,317932.8,317932.8,15784,0,0,0,L,1122011218,0,122.01,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454796904,112982.00
02/06/2016 17:15,2,0.227,ACTIVE,212.38,339.04,59.959,1454796903,"274151322000085","219011344069620",31.25,7.00,0,336.34,344.15,7.2,5.0,0.031,589598.0,589598.0,9591,0,0,0,L,1151911521,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454796905,112983.00
02/06/2016 17:15,2,0.387,ACTIVE,213.06,342.05,59.949,1454796903,"201051344000633","219011344069620",29.88,3.70,0,333.93,347.76,11.7,9.4,0.053,309668.4,309668.4,16075,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454796906,112984.00
02/06/2016 17:15,2,0.098,ALERT,212.83,303.28,59.917,1454796903,"201051344000469","219011344069620",31.43,1.00,0,299.37,308.09,3.1,1.1,0.000,310432.9,310432.9,16082,0,0,0,L,1122011218,0,121.10,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454796907,112985.00
02/06/2016 17:15,2,0.375,ACTIVE,212.38,340.25,59.965,1454796903,"201051344000646","219011344069620",29.44,4.00,0,332.43,345.36,11.2,8.9,0.049,315789.1,315789.1,20653,0,0,0,L,1122011218,0,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454796908,112986.00
02/06/2016 17:15,2,0.301,ACTIVE,212.16,341.15,59.959,1454796903,"274151322000052","219011344069620",29.48,7.70,0,335.74,343.85,9.0,6.8,0.044,597679.2,597679.2,9785,0,0,0,L,1151911521,0,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454796909,112987.00
02/06/2016 17:15,2,0.361,ACTIVE,212.83,340.85,59.954,1454796903,"201051344000585","219011344069620",30.59,5.00,0,333.03,346.26,11.3,8.9,0.053,320672.1,320672.1,20646,0,0,0,L,1122011218,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454796910,112988.00
02/06/2016 17:15,2,0.352,ACTIVE,212.61,339.04,59.959,1454796903,"201051344001230","219011344069620",30.38,4.00,0,332.43,345.96,10.8,8.5,0.053,319793.0,319793.0,20506,0,0,0,L,1122011218,0,122.01,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454796911,112989.00
02/06/2016 17:15,2,0.375,ACTIVE,213.29,340.85,59.986,1454796903,"201051344000582","219011344069620",29.76,4.50,0,333.93,346.26,11.3,9.0,0.053,313355.0,313355.0,20621,0,0,0,L,1122011218,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454796912,112990.00
02/06/2016 17:15,2,0.395,ACTIVE,212.16,339.34,59.996,1454796903,"201051344000955","219011344069620",30.36,4.00,0,332.13,345.66,12.1,9.8,0.053,323718.1,323718.1,20611,0,0,0,L,1122011218,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454796913,112991.00
02/06/2016 17:15,2,0.178,ACTIVE,212.16,372.41,59.965,1454796903,"274151322000094","219011344069620",34.85,9.00,0,336.94,378.12,6.3,4.2,0.031,480604.8,480604.8,10066,0,0,0,L,1151911521,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454796914,112992.00
02/06/2016 17:15,2,0.367,ACTIVE,212.83,345.66,59.965,1454796903,"201051344000579","219011344069620",31.93,4.50,0,333.03,350.77,11.9,9.6,0.053,324427.1,324427.1,16040,0,0,0,L,1122011218,0,121.55,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454796915,112993.00
02/06/2016 17:15,2,0.383,ACTIVE,212.61,339.04,59.928,1454796903,"201051344000890","219011344069620",30.89,4.00,0,333.03,345.36,12.0,9.7,0.053,321263.9,321263.9,20572,0,0,0,L,1122011218,0,122.01,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454796916,112994.00
02/06/2016 17:15,2,0.396,ACTIVE,212.83,340.25,59.938,1454796903,"201051344000438","219011344069620",29.54,3.70,0,334.24,345.96,11.9,9.6,0.053,323416.3,323416.3,20623,0,0,0,L,1122011218,0,122.23,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454796916,112995.00
02/06/2016 17:15,2,0.408,ACTIVE,212.83,340.55,59.991,1454796903,"201051344000417","219011344069620",30.55,4.50,0,332.43,346.56,12.7,10.3,0.049,317162.7,317162.7,20732,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454796917,112996.00
02/06/2016 17:15,2,0.279,ACTIVE,212.16,339.95,59.954,1454796903,"274151322000083","219011344069620",29.20,6.70,0,335.74,343.85,8.3,6.1,0.044,591959.8,591959.8,9778,0,0,0,L,1151911521,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454796918,112997.00
02/06/2016 17:15,2,0.297,ACTIVE,212.83,340.85,59.959,1454796903,"274151322000076","219011344069620",29.86,7.30,0,337.24,344.76,9.0,6.8,0.044,629129.7,629129.7,9824,0,0,0,L,1151911521,0,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454796919,112998.00
02/06/2016 17:15,2,0.301,ACTIVE,212.83,342.65,59.970,1454796903,"201051344000868","219011344069620",31.69,3.30,0,333.33,348.96,9.8,7.5,0.035,309390.1,309390.1,15822,0,0,0,L,1122011218,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454796920,112999.00
02/06/2016 17:15,2,0.291,ACTIVE,212.38,339.34,59.954,1454796903,"274151322000095","219011344069620",29.26,6.70,0,336.04,343.85,8.6,6.4,0.040,622112.8,622112.8,9665,0,0,0,L,1151911521,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454796921,113000.00
02/06/2016 17:15,2,0.154,ACTIVE,212.38,302.98,59.959,1454796903,"201051344000988","219011344069620",21.67,3.00,0,298.17,308.39,3.4,1.3,0.000,307839.1,307839.1,16084,0,0,0,L,1122011218,0,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454796922,113001.00
02/06/2016 17:15,2,0.371,ACTIVE,212.61,339.34,59.949,1454796903,"201051344001025","219011344069620",29.72,4.00,0,333.33,346.86,11.2,8.9,0.057,320908.9,320908.9,20627,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454796923,113002.00
02/06/2016 17:15,2,0.146,ACTIVE,212.38,302.98,59.991,1454796903,"201051344000458","219011344069620",16.50,3.30,0,300.57,309.59,2.5,0.5,0.000,318089.2,318089.2,16052,0,0,0,L,1122011218,0,121.55,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454796924,113003.00
02/06/2016 17:15,2,0.066,ALERT,213.06,302.68,59.991,1454796903,"201051344000853","219011344069620",30.57,1.50,0,299.67,308.99,2.1,0.1,0.000,316286.1,316286.1,15776,0,0,0,L,1122011218,0,122.01,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454796925,113004.00
02/06/2016 17:15,2,0.375,ACTIVE,212.83,340.85,59.954,1454796903,"201051344000685","219011344069620",29.60,3.70,0,333.63,346.26,11.3,9.0,0.057,323251.9,323251.9,20513,0,0,0,L,1122011218,0,122.68,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454796926,113005.00
02/06/2016 17:15,2,0.359,ACTIVE,212.83,340.85,59.954,1454796903,"201051344000917","219011344069620",29.60,6.00,0,333.33,346.26,10.8,8.5,0.057,320841.8,320841.8,20488,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454796927,113006.00
02/06/2016 17:15,2,0.350,ACTIVE,212.83,339.95,59.959,1454796903,"201051344001145","219011344069620",29.54,3.70,0,334.54,345.96,10.5,8.2,0.057,324983.0,324983.0,20434,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454796928,113007.00
02/06/2016 17:15,2,0.381,ACTIVE,212.83,340.55,59.959,1454796903,"201051344000651","219011344069620",29.50,3.70,0,333.63,348.66,11.4,9.1,0.057,317249.9,317249.9,20659,0,0,0,L,1122011218,0,122.46,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454796929,113008.00
02/06/2016 17:15,2,0.205,ACTIVE,211.93,339.95,59.959,1454796903,"274151322000088","219011344069620",29.94,7.30,0,335.44,342.95,6.2,4.1,0.031,574316.5,574316.5,9556,0,0,0,L,1151911521,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454796930,113009.00
02/06/2016 17:15,2,0.195,ACTIVE,212.83,384.13,59.944,1454796903,"274151322000068","219011344069620",36.08,10.00,0,338.14,391.04,7.2,5.0,0.027,480739.8,480739.8,10228,0,0,0,L,1151911521,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454796931,113010.00
02/06/2016 17:15,2,0.361,ACTIVE,212.38,339.04,59.959,1454796903,"201051344001135","219011344069620",29.34,5.00,0,334.24,344.76,10.8,8.5,0.057,313945.8,313945.8,20651,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454796932,113011.00
02/06/2016 17:15,2,0.330,ACTIVE,212.38,350.17,59.949,1454796903,"201051344000594","219011344069620",32.42,4.00,0,332.73,356.48,10.9,8.6,0.049,320047.4,320047.4,16057,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454796933,113012.00
02/06/2016 17:15,2,0.369,ACTIVE,212.61,339.34,59.944,1454796903,"201051344001203","219011344069620",29.16,4.00,0,333.63,346.56,10.9,8.6,0.053,320290.5,320290.5,20623,0,0,0,L,1122011218,0,122.23,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454796934,113013.00
02/06/2016 17:15,2,0.178,ACTIVE,212.16,345.36,59.954,1454796903,"274151322000054","219011344069620",32.05,8.50,0,335.74,350.17,5.8,3.7,0.022,586813.2,586813.2,9572,0,0,0,L,1151911521,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454796935,113014.00
02/06/2016 17:15,2,0.369,ACTIVE,213.06,339.95,59.954,1454796903,"201051344000867","219011344069620",29.86,4.50,0,333.03,345.66,11.2,8.9,0.049,308860.8,308860.8,16048,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454796936,113015.00
02/06/2016 17:15,2,0.400,ACTIVE,212.61,340.25,59.959,1454796903,"201051344001093","219011344069620",30.43,5.00,0,334.24,346.26,12.4,10.0,0.049,319168.9,319168.9,20542,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454796937,113016.00
02/06/2016 17:15,2,0.141,ACTIVE,212.61,339.65,59.949,1454796903,"201051344000900","219011344069620",24.05,3.30,0,299.67,343.55,3.5,1.4,0.000,324089.1,324089.1,15673,0,0,0,L,1122011218,0,121.78,121.55,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454796937,113017.00
02/06/2016 17:15,2,0.395,ACTIVE,212.83,340.25,59.959,1454796903,"201051344000648","219011344069620",29.72,2.50,0,333.33,345.66,11.9,9.6,0.057,317116.3,317116.3,15820,0,0,0,L,1122011218,0,121.33,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454796938,113018.00
02/06/2016 17:15,2,0.088,ALERT,212.38,302.98,59.959,1454796903,"201051344000569","219011344069620",31.59,1.50,0,300.27,309.89,2.9,0.8,0.000,324974.4,324974.4,15667,0,0,0,L,1122011218,0,121.10,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454796940,113019.00
02/06/2016 17:15,2,0.068,ALERT,212.38,302.68,59.965,1454796903,"201051344000983","219011344069620",31.11,2.00,0,300.27,309.29,2.2,0.2,0.000,318016.6,318016.6,15954,0,0,0,L,1122011218,0,121.55,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454796942,113020.00
02/06/2016 17:15,2,0.359,ACTIVE,212.83,340.25,59.959,1454796903,"201051344001158","219011344069620",29.64,3.30,0,333.03,345.06,10.8,8.5,0.057,313591.3,313591.3,16077,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454796943,113021.00
02/06/2016 17:15,2,0.391,ACTIVE,213.06,341.75,59.965,1454796903,"201051344000576","219011344069620",29.46,3.30,0,333.93,346.56,11.7,9.4,0.057,318557.4,318557.4,15699,0,0,0,L,1122011218,0,121.78,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454796944,113022.00
02/06/2016 17:15,2,0.188,ACTIVE,212.16,338.74,59.954,1454796903,"274151322000087","219011344069620",30.49,8.50,0,335.44,342.95,5.9,3.7,0.018,561944.5,561944.5,9602,0,0,0,L,1151911521,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454796945,113023.00
02/06/2016 17:30,2,0.268,ACTIVE,213.06,339.95,60.007,1454797803,"201051344000645","219011344069620",29.32,4.00,0,334.84,346.86,8.0,5.8,0.027,317934.6,317934.6,15785,0,0,0,L,1122011218,0,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454797805,113024.00
02/06/2016 17:30,2,0.148,ACTIVE,212.16,338.74,59.991,1454797803,"274151322000085","219011344069620",30.24,6.70,0,336.04,343.55,4.6,2.5,0.018,589598.9,589598.9,9592,0,0,0,L,1151911521,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454797806,113025.00
02/06/2016 17:30,2,0.279,ACTIVE,213.29,341.75,59.965,1454797803,"201051344000633","219011344069620",29.96,3.30,0,334.84,349.56,8.5,6.3,0.027,309670.3,309670.3,16076,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454797806,113026.00
02/06/2016 17:30,2,0.098,ALERT,212.61,302.68,59.965,1454797803,"201051344000469","219011344069620",29.96,0.50,0,300.27,304.78,3.0,1.0,0.000,310433.2,310433.2,16084,0,0,0,L,1122011218,0,120.88,122.46,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454797808,113027.00
02/06/2016 17:30,2,0.275,ACTIVE,212.61,339.65,59.996,1454797803,"201051344000646","219011344069620",28.98,3.70,0,333.63,346.56,8.2,5.9,0.027,315790.9,315790.9,20654,0,0,0,L,1122011218,0,122.23,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454797809,113028.00
02/06/2016 17:30,2,0.211,ACTIVE,211.70,337.84,59.959,1454797803,"274151322000052","219011344069620",27.81,7.00,0,334.84,343.55,6.0,3.9,0.018,597680.5,597680.5,9786,0,0,0,L,1151911521,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454797810,113029.00
02/06/2016 17:30,2,0.268,ACTIVE,213.06,340.25,59.975,1454797803,"201051344000585","219011344069620",29.80,4.00,0,333.63,347.16,8.1,5.9,0.027,320673.9,320673.9,20647,0,0,0,L,1122011218,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454797811,113030.00
02/06/2016 17:30,2,0.277,ACTIVE,212.83,338.74,59.975,1454797803,"201051344001230","219011344069620",28.27,3.70,0,333.03,345.66,8.0,5.7,0.022,319794.7,319794.7,20507,0,0,0,L,1122011218,0,122.01,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454797812,113031.00
02/06/2016 17:30,2,0.271,ACTIVE,213.29,339.95,59.965,1454797803,"201051344000582","219011344069620",29.94,4.00,0,334.24,345.96,8.2,6.0,0.027,313356.8,313356.8,20622,0,0,0,L,1122011218,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454797813,113032.00
02/06/2016 17:30,2,0.301,ACTIVE,212.38,339.04,59.959,1454797803,"201051344000955","219011344069620",29.64,4.00,0,333.03,345.96,9.1,6.9,0.022,323720.1,323720.1,20612,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454797814,113033.00
02/06/2016 17:30,2,0.109,ACTIVE,211.93,338.74,59.965,1454797803,"274151322000094","219011344069620",30.36,7.30,0,336.34,377.22,3.4,1.3,0.009,480605.5,480605.5,10067,0,0,0,L,1151911521,0,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454797815,113034.00
02/06/2016 17:30,2,0.291,ACTIVE,212.61,339.04,59.965,1454797803,"201051344000579","219011344069620",30.73,3.70,0,335.14,347.46,9.1,6.9,0.027,324429.2,324429.2,16041,0,0,0,L,1122011218,0,121.33,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454797815,113035.00
02/06/2016 17:30,2,0.297,ACTIVE,212.61,338.74,59.965,1454797803,"201051344000890","219011344069620",29.22,3.30,0,332.73,351.37,8.8,6.6,0.035,321265.8,321265.8,20573,0,0,0,L,1122011218,0,122.01,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454797816,113036.00
02/06/2016 17:30,2,0.285,ACTIVE,212.83,339.65,59.970,1454797803,"201051344000438","219011344069620",30.32,3.30,0,334.24,346.26,8.8,6.6,0.022,323418.3,323418.3,20624,0,0,0,L,1122011218,0,122.23,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454797817,113037.00
02/06/2016 17:30,2,0.322,ACTIVE,212.83,339.95,59.996,1454797803,"201051344000417","219011344069620",29.78,3.70,0,333.33,347.16,9.8,7.5,0.027,317164.9,317164.9,20733,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454797818,113038.00
02/06/2016 17:30,2,0.184,ACTIVE,211.93,339.04,59.949,1454797803,"274151322000083","219011344069620",27.87,6.30,0,335.74,343.55,5.1,3.0,0.022,591961.0,591961.0,9779,0,0,0,L,1151911521,0,121.78,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454797819,113039.00
02/06/2016 17:30,2,0.189,ACTIVE,212.61,339.34,59.959,1454797803,"274151322000076","219011344069620",29.38,7.00,0,336.64,344.15,5.7,3.5,0.022,629131.0,629131.0,9825,0,0,0,L,1151911521,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454797820,113040.00
02/06/2016 17:30,2,0.227,ACTIVE,212.61,339.04,59.975,1454797803,"201051344000868","219011344069620",30.43,3.30,0,334.84,349.56,7.0,4.8,0.013,309391.7,309391.7,15823,0,0,0,L,1122011218,0,121.33,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454797821,113041.00
02/06/2016 17:30,2,0.178,ACTIVE,211.93,338.14,59.954,1454797803,"274151322000095","219011344069620",29.10,6.00,0,335.44,343.25,5.3,3.2,0.022,622114.0,622114.0,9666,0,0,0,L,1151911521,0,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454797822,113042.00
02/06/2016 17:30,2,0.137,ACTIVE,212.38,302.68,59.970,1454797803,"201051344000988","219011344069620",18.45,2.50,0,299.07,304.18,2.6,0.6,0.000,307839.3,307839.3,16085,0,0,0,L,1122011218,0,121.10,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454797823,113043.00
02/06/2016 17:30,2,0.266,ACTIVE,212.61,338.44,59.970,1454797803,"201051344001025","219011344069620",30.02,3.70,0,333.63,345.96,8.1,5.9,0.027,320910.7,320910.7,20628,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454797824,113044.00
02/06/2016 17:30,2,0.104,ALERT,212.38,302.68,59.922,1454797803,"201051344000458","219011344069620",33.14,3.30,0,300.87,319.21,3.5,1.5,0.000,318089.3,318089.3,16053,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1454797825,113045.00
02/06/2016 17:30,2,0.000,ALERT,213.06,302.68,60.012,1454797803,"201051344000853","219011344069620",0.00,1.00,0,300.57,304.78,0.0,0.0,0.000,316286.1,316286.1,15778,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1454797827,113046.00
02/06/2016 17:30,2,0.264,ACTIVE,213.29,340.55,59.965,1454797803,"201051344000685","219011344069620",30.12,3.30,0,334.54,346.56,8.1,5.9,0.027,323253.7,323253.7,20514,0,0,0,L,1122011218,0,122.91,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454797828,113047.00
02/06/2016 17:30,2,0.270,ACTIVE,213.06,340.55,59.959,1454797803,"201051344000917","219011344069620",28.25,5.50,0,333.33,345.36,7.8,5.6,0.027,320843.5,320843.5,20489,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454797829,113048.00
02/06/2016 17:30,2,0.242,ACTIVE,213.06,340.25,59.954,1454797803,"201051344001145","219011344069620",29.68,3.30,0,334.24,347.16,7.3,5.2,0.022,324984.6,324984.6,20435,0,0,0,L,1122011218,0,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454797830,113049.00
02/06/2016 17:30,2,0.279,ACTIVE,213.06,339.95,59.970,1454797803,"201051344000651","219011344069620",29.64,3.30,0,333.93,345.96,8.4,6.2,0.022,317251.7,317251.7,20660,0,0,0,L,1122011218,0,122.46,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454797831,113050.00
02/06/2016 17:30,2,0.129,ACTIVE,211.93,339.04,59.954,1454797803,"274151322000088","219011344069620",28.90,7.00,0,334.84,342.05,3.8,1.7,0.013,574317.2,574317.2,9557,0,0,0,L,1151911521,0,122.46,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454797832,113051.00
02/06/2016 17:30,2,0.129,ACTIVE,212.61,340.25,59.944,1454797803,"274151322000068","219011344069620",30.42,9.00,0,336.94,389.84,4.0,1.9,0.018,480740.6,480740.6,10229,0,0,0,L,1151911521,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454797833,113052.00
02/06/2016 17:30,2,0.262,ACTIVE,212.61,338.14,59.954,1454797803,"201051344001135","219011344069620",28.78,4.00,0,332.73,345.06,7.7,5.5,0.022,313947.5,313947.5,20652,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454797834,113053.00
02/06/2016 17:30,2,0.285,ACTIVE,212.38,338.74,59.965,1454797803,"201051344000594","219011344069620",29.70,3.70,0,334.24,352.87,8.6,6.4,0.022,320049.4,320049.4,16058,0,0,0,L,1122011218,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454797835,113054.00
02/06/2016 17:30,2,0.273,ACTIVE,212.61,338.74,59.954,1454797803,"201051344001203","219011344069620",28.29,3.70,0,333.93,347.46,7.9,5.7,0.022,320292.3,320292.3,20624,0,0,0,L,1122011218,0,122.46,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454797836,113055.00
02/06/2016 17:30,2,0.119,ACTIVE,211.93,337.24,59.954,1454797803,"274151322000054","219011344069620",30.04,7.70,0,334.84,348.96,3.6,1.6,0.004,586813.8,586813.8,9573,0,0,0,L,1151911521,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454797837,113056.00
02/06/2016 17:30,2,0.264,ACTIVE,213.06,339.34,59.959,1454797803,"201051344000867","219011344069620",29.84,4.50,0,333.63,346.86,8.0,5.8,0.022,308862.6,308862.6,16049,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454797838,113057.00
02/06/2016 17:30,2,0.303,ACTIVE,212.61,339.65,59.954,1454797803,"201051344001093","219011344069620",30.02,5.00,0,333.33,346.26,9.2,7.0,0.018,319171.0,319171.0,20543,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454797839,113058.00
02/06/2016 17:30,2,0.115,ALERT,212.38,302.98,59.959,1454797803,"201051344000900","219011344069620",21.29,3.00,0,299.97,341.45,2.5,0.5,0.000,324089.4,324089.4,15674,0,0,0,L,1122011218,0,121.55,121.78,0002,0,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454797841,113059.00
02/06/2016 17:30,2,0.293,ACTIVE,212.83,339.04,59.954,1454797803,"201051344000648","219011344069620",29.22,2.50,0,334.54,345.96,8.7,6.5,0.031,317118.3,317118.3,15821,0,0,0,L,1122011218,0,121.10,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454797842,113060.00
02/06/2016 17:30,2,0.000,ALERT,212.61,303.28,59.959,1454797803,"201051344000569","219011344069620",0.00,1.50,0,301.47,305.38,0.0,0.0,0.000,324974.5,324974.5,15669,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1454797844,113061.00
02/06/2016 17:30,2,0.070,ALERT,212.38,302.98,59.954,1454797803,"201051344000983","219011344069620",29.54,2.00,0,300.87,305.08,2.1,0.2,0.000,318016.7,318016.7,15956,0,0,0,L,1122011218,0,121.55,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454797845,113062.00
02/06/2016 17:30,2,0.258,ACTIVE,212.83,339.04,59.922,1454797803,"201051344001158","219011344069620",29.30,3.30,0,333.33,346.86,7.7,5.5,0.027,313593.0,313593.0,16078,0,0,0,L,1122011218,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454797846,113063.00
02/06/2016 17:30,2,0.285,ACTIVE,213.06,340.55,59.944,1454797803,"201051344000576","219011344069620",29.80,3.30,0,334.54,346.86,8.7,6.4,0.022,318559.4,318559.4,15700,0,0,0,L,1122011218,0,121.78,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454797847,113064.00
02/06/2016 17:30,2,0.131,ACTIVE,212.16,338.74,59.959,1454797803,"274151322000087","219011344069620",28.82,8.00,0,335.44,342.05,3.9,1.8,0.009,561945.2,561945.2,9603,0,0,0,L,1151911521,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454797848,113065.00
02/06/2016 17:45,2,0.205,ACTIVE,212.83,338.74,59.938,1454798704,"201051344000645","219011344069620",27.15,3.70,0,335.44,345.66,5.7,3.5,0.004,317935.7,317935.7,15786,0,0,0,L,1122011218,0,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454798705,113066.00
02/06/2016 17:45,2,0.092,ACTIVE,212.16,338.14,59.954,1454798704,"274151322000085","219011344069620",27.83,6.30,0,335.44,341.75,2.6,0.6,0.000,589599.3,589599.3,9593,0,0,0,L,1151911521,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454798706,113067.00
02/06/2016 17:45,2,0.229,ACTIVE,213.29,340.85,59.986,1454798704,"201051344000633","219011344069620",25.74,3.30,0,333.63,346.86,6.0,3.9,0.009,309671.6,309671.6,16077,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454798707,113068.00
02/06/2016 17:45,2,0.000,ALERT,212.38,302.07,59.938,1454798704,"201051344000469","219011344069620",0.00,0.50,0,299.37,304.18,0.0,0.0,0.000,310433.3,310433.3,16086,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1454798709,113069.00
02/06/2016 17:45,2,0.225,ACTIVE,212.16,338.74,59.907,1454798704,"201051344000646","219011344069620",25.72,3.30,0,333.63,344.45,5.8,3.7,0.004,315792.1,315792.1,20655,0,0,0,L,1122011218,0,122.01,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454798710,113070.00
02/06/2016 17:45,2,0.129,ACTIVE,211.70,337.24,59.959,1454798704,"274151322000052","219011344069620",27.59,6.70,0,334.54,342.35,3.6,1.5,0.000,597681.1,597681.1,9787,0,0,0,L,1151911521,0,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454798710,113071.00
02/06/2016 17:45,2,0.199,ACTIVE,212.61,339.04,59.938,1454798704,"201051344000585","219011344069620",27.04,3.70,0,333.63,344.76,5.5,3.4,0.004,320675.1,320675.1,20648,0,0,0,L,1122011218,0,121.55,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454798711,113072.00
02/06/2016 17:45,2,0.225,ACTIVE,212.38,338.44,59.949,1454798704,"201051344001230","219011344069620",23.24,3.30,0,333.33,343.25,5.3,3.2,0.004,319795.8,319795.8,20508,0,0,0,L,1122011218,0,122.01,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454798712,113073.00
02/06/2016 17:45,2,0.229,ACTIVE,212.83,339.65,59.986,1454798704,"201051344000582","219011344069620",25.13,3.70,0,334.24,344.45,5.8,3.7,0.000,313358.1,313358.1,20623,0,0,0,L,1122011218,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454798713,113074.00
02/06/2016 17:45,2,0.254,ACTIVE,211.93,337.84,59.944,1454798704,"201051344000955","219011344069620",25.27,3.70,0,333.03,343.85,6.5,4.4,0.000,323721.5,323721.5,20613,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454798714,113075.00
02/06/2016 17:45,2,0.000,ALERT,211.93,390.74,59.928,1454798704,"274151322000094","219011344069620",43.28,6.70,0,298.17,414.19,0.0,0.0,0.000,480605.6,480605.6,10068,0,0,0,L,1151911521,0,121.55,122.46,0002,4,0,0,0,0,0,0,15,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454798716,113076.00
02/06/2016 17:45,2,0.254,ACTIVE,212.61,337.84,59.944,1454798704,"201051344000579","219011344069620",25.56,3.70,0,334.24,343.85,6.6,4.4,0.004,324430.6,324430.6,16042,0,0,0,L,1122011218,0,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454798717,113077.00
02/06/2016 17:45,2,0.215,ACTIVE,212.38,338.14,59.944,1454798704,"201051344000890","219011344069620",28.49,3.30,0,333.93,345.06,6.2,4.1,0.004,321267.2,321267.2,20574,0,0,0,L,1122011218,0,122.01,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454798718,113078.00
02/06/2016 17:45,2,0.242,ACTIVE,212.61,338.74,59.954,1454798704,"201051344000438","219011344069620",25.05,3.00,0,333.93,344.45,6.2,4.0,0.004,323419.6,323419.6,20625,0,0,0,L,1122011218,0,122.23,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454798719,113079.00
02/06/2016 17:45,2,0.279,ACTIVE,212.61,338.74,59.944,1454798704,"201051344000417","219011344069620",25.09,3.30,0,333.63,344.76,7.1,4.9,0.000,317166.5,317166.5,20734,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454798719,113080.00
02/06/2016 17:45,2,0.107,ACTIVE,212.16,337.84,59.949,1454798704,"274151322000083","219011344069620",26.54,6.00,0,335.14,342.35,2.9,0.9,0.000,591961.4,591961.4,9780,0,0,0,L,1151911521,0,121.55,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454798720,113081.00
02/06/2016 17:45,2,0.111,ACTIVE,212.38,338.14,59.965,1454798704,"274151322000076","219011344069620",27.89,6.70,0,336.04,342.35,3.1,1.1,0.004,629131.5,629131.5,9826,0,0,0,L,1151911521,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454798721,113082.00
02/06/2016 17:45,2,0.172,ACTIVE,212.38,338.14,59.944,1454798704,"201051344000868","219011344069620",26.80,3.00,0,333.93,343.55,4.7,2.6,0.000,309392.6,309392.6,15824,0,0,0,L,1122011218,0,121.33,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454798722,113083.00
02/06/2016 17:45,2,0.104,ACTIVE,211.93,338.44,59.938,1454798704,"274151322000095","219011344069620",27.71,5.50,0,335.14,341.45,3.0,0.9,0.004,622114.5,622114.5,9667,0,0,0,L,1151911521,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454798723,113084.00
02/06/2016 17:45,2,0.111,ACTIVE_NO_POWER,212.16,302.07,59.954,1454798704,"201051344000988","219011344069620",15.64,2.50,0,297.87,304.18,1.8,0.0,0.000,307839.4,307839.4,16086,0,0,0,L,1122011218,0,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454798724,113085.00
02/06/2016 17:45,2,0.203,ACTIVE,212.16,338.14,59.991,1454798704,"201051344001025","219011344069620",27.02,3.30,0,333.93,345.06,5.6,3.4,0.009,320911.8,320911.8,20629,0,0,0,L,1122011218,0,121.55,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454798725,113086.00
02/06/2016 17:45,2,0.102,ALERT,212.38,302.68,59.959,1454798704,"201051344000458","219011344069620",31.87,3.00,0,300.27,318.91,3.3,1.3,0.000,318089.6,318089.6,16055,0,0,0,L,1122011218,0,121.33,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454798727,113087.00
02/06/2016 17:45,2,0.000,ALERT,212.83,302.07,59.986,1454798704,"201051344000853","219011344069620",0.00,1.00,0,300.27,304.78,0.0,0.0,0.000,316286.1,316286.1,15780,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454798729,113088.00
02/06/2016 17:45,2,0.225,ACTIVE,212.83,340.25,59.959,1454798704,"201051344000685","219011344069620",24.19,3.00,0,334.54,345.66,5.5,3.4,0.004,323254.9,323254.9,20515,0,0,0,L,1122011218,0,122.68,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454798730,113089.00
02/06/2016 17:45,2,0.209,ACTIVE,212.61,339.95,59.991,1454798704,"201051344000917","219011344069620",24.91,5.00,0,333.63,344.76,5.3,3.2,0.000,320844.6,320844.6,20490,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454798730,113090.00
02/06/2016 17:45,2,0.184,ACTIVE,212.61,339.04,59.954,1454798704,"201051344001145","219011344069620",25.96,3.30,0,335.14,345.66,4.8,2.7,0.000,324985.6,324985.6,20436,0,0,0,L,1122011218,0,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454798731,113091.00
02/06/2016 17:45,2,0.238,ACTIVE,212.61,339.65,59.996,1454798704,"201051344000651","219011344069620",24.97,3.30,0,334.54,344.76,6.0,3.9,0.000,317253.0,317253.0,20661,0,0,0,L,1122011218,0,122.46,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454798732,113092.00
02/06/2016 17:45,2,0.076,ACTIVE_NO_POWER,211.48,325.22,59.986,1454798704,"274151322000088","219011344069620",26.08,6.70,0,322.51,341.15,2.0,0.0,0.000,574317.4,574317.4,9558,0,0,0,L,1151911521,0,122.23,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454798733,113093.00
02/06/2016 17:45,2,0.006,ALERT,212.61,299.67,59.949,1454798704,"274151322000068","219011344069620",43.40,7.70,0,298.47,414.49,0.0,0.0,0.000,480740.8,480740.8,10230,0,0,0,L,1151911521,0,122.01,122.68,0002,6,0,0,0,0,0,0,15,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454798735,113094.00
02/06/2016 17:45,2,0.188,ACTIVE,212.16,337.84,59.959,1454798704,"201051344001135","219011344069620",26.72,3.70,0,333.93,343.25,5.1,3.0,0.000,313948.6,313948.6,20653,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454798736,113095.00
02/06/2016 17:45,2,0.229,ACTIVE,212.16,338.44,59.959,1454798704,"201051344000594","219011344069620",25.62,3.30,0,332.73,344.15,6.0,3.9,0.009,320050.6,320050.6,16059,0,0,0,L,1122011218,0,121.10,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454798737,113096.00
02/06/2016 17:45,2,0.203,ACTIVE,212.38,338.74,59.917,1454798704,"201051344001203","219011344069620",25.72,3.30,0,335.14,345.96,5.3,3.2,0.004,320293.4,320293.4,20625,0,0,0,L,1122011218,0,122.46,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454798738,113097.00
02/06/2016 17:45,2,0.074,ALERT,211.70,300.57,59.975,1454798704,"274151322000054","219011344069620",24.07,6.70,0,299.07,340.85,1.8,0.0,0.000,586814.0,586814.0,9574,0,0,0,L,1151911521,0,121.55,122.01,0002,5,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454798740,113098.00
02/06/2016 17:45,2,0.201,ACTIVE,212.83,338.14,59.986,1454798704,"201051344000867","219011344069620",26.38,4.00,0,333.93,344.15,5.4,3.3,0.004,308863.7,308863.7,16050,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454798741,113099.00
02/06/2016 17:45,2,0.262,ACTIVE,212.38,338.44,59.954,1454798704,"201051344001093","219011344069620",24.45,4.50,0,333.93,344.76,6.5,4.4,0.004,319172.4,319172.4,20544,0,0,0,L,1122011218,0,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454798742,113100.00
02/06/2016 17:45,2,0.084,ACTIVE_NO_POWER,212.16,302.07,60.002,1454798704,"201051344000900","219011344069620",18.35,2.00,0,299.97,304.18,1.6,0.0,0.000,324089.4,324089.4,15676,0,0,0,L,1122011218,0,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454798743,113101.00
02/06/2016 17:45,2,0.240,ACTIVE,212.83,338.44,59.965,1454798704,"201051344000648","219011344069620",25.27,2.50,0,334.24,344.45,6.2,4.0,0.004,317119.6,317119.6,15822,0,0,0,L,1122011218,0,121.10,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454798743,113102.00
02/06/2016 17:45,2,0.000,ALERT,212.61,302.98,59.917,1454798704,"201051344000569","219011344069620",0.00,1.50,0,300.87,305.38,0.0,0.0,0.000,324974.5,324974.5,15671,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454798745,113103.00
02/06/2016 17:45,2,0.000,ALERT,212.38,302.37,59.922,1454798704,"201051344000983","219011344069620",0.00,1.50,0,300.57,304.78,0.0,0.0,0.000,318016.7,318016.7,15958,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1454798747,113104.00
02/06/2016 17:45,2,0.197,ACTIVE,212.61,338.44,59.959,1454798704,"201051344001158","219011344069620",25.58,3.00,0,332.73,344.76,5.1,3.0,0.004,313594.0,313594.0,16079,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454798748,113105.00
02/06/2016 17:45,2,0.238,ACTIVE,213.06,339.65,59.959,1454798704,"201051344000576","219011344069620",24.59,3.00,0,334.54,345.96,5.9,3.8,0.004,318560.6,318560.6,15701,0,0,0,L,1122011218,0,121.78,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454798749,113106.00
02/06/2016 17:45,2,0.092,ALERT,211.93,299.97,59.954,1454798704,"274151322000087","219011344069620",22.94,6.70,0,297.87,345.06,2.1,0.1,0.000,561945.5,561945.5,9604,0,0,0,L,1151911521,0,121.55,122.23,0002,5,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454798751,113107.00
02/06/2016 18:00,2,0.057,ALERT,212.83,301.77,59.949,1454799603,"201051344000645","219011344069620",30.47,3.30,0,300.27,341.45,1.8,0.0,0.000,317936.2,317936.2,15787,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1454799605,113108.00
02/06/2016 18:00,2,0.020,ALERT,211.70,299.07,59.922,1454799603,"274151322000085","219011344069620",28.33,5.00,0,297.87,340.25,0.0,0.0,0.000,589599.3,589599.3,9594,0,0,0,L,1151911521,0,122.01,122.01,0100,5,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1454799607,113109.00
02/06/2016 18:00,2,0.076,ALERT,212.83,301.47,59.986,1454799603,"201051344000633","219011344069620",30.16,2.50,0,298.77,343.25,2.4,0.4,0.000,309672.1,309672.1,16078,0,0,0,L,1122011218,0,121.78,122.23,0100,2,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1454799609,113110.00
02/06/2016 18:00,2,0.000,ALERT,212.16,301.47,59.907,1454799603,"201051344000469","219011344069620",0.00,0.00,0,299.07,303.88,0.0,0.0,0.000,310433.3,310433.3,16088,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454799611,113111.00
02/06/2016 18:00,2,0.059,ALERT,210.57,299.07,59.949,1454799603,"201051344000646","219011344069620",29.76,2.50,0,297.26,340.85,1.8,0.0,0.000,315792.5,315792.5,20656,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,4,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1454799613,113112.00
02/06/2016 18:00,2,0.041,ALERT,210.57,299.37,59.954,1454799603,"274151322000052","219011344069620",29.22,5.50,0,296.66,350.17,0.0,0.0,0.000,597681.3,597681.3,9788,0,0,0,L,1151911521,0,120.42,121.78,0100,3,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1454799614,113113.00
02/06/2016 18:00,2,0.066,ALERT,211.25,299.97,59.996,1454799603,"201051344000585","219011344069620",30.12,3.00,0,297.57,341.75,2.0,0.1,0.000,320675.5,320675.5,20649,0,0,0,L,1122011218,0,120.88,121.33,0100,-1,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1454799616,113114.00
02/06/2016 18:00,2,0.068,ALERT,211.70,300.87,59.959,1454799603,"201051344001230","219011344069620",29.66,2.00,0,298.17,340.55,2.1,0.1,0.000,319796.2,319796.2,20509,0,0,0,L,1122011218,0,121.55,121.10,0100,-1,0,0,0,0,0,0,4,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1454799618,113115.00
02/06/2016 18:00,2,0.080,ALERT,212.16,301.47,59.907,1454799603,"201051344000582","219011344069620",29.92,2.50,0,298.77,341.75,2.5,0.5,0.000,313358.6,313358.6,20624,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1454799620,113116.00
02/06/2016 18:00,2,0.098,ALERT,211.25,300.57,59.912,1454799603,"201051344000955","219011344069620",30.12,3.00,0,297.87,339.95,3.0,1.0,0.000,323722.2,323722.2,20614,0,0,0,L,1122011218,0,120.88,121.33,0100,0,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1454799622,113117.00
02/06/2016 18:00,2,0.000,ALERT,211.70,299.37,59.954,1454799603,"274151322000094","219011344069620",0.00,4.50,0,296.66,414.49,0.0,0.0,0.000,480605.6,480605.6,10070,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,211,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1454799624,113118.00
02/06/2016 18:00,2,0.094,ALERT,212.16,302.07,59.944,1454799603,"201051344000579","219011344069620",30.36,3.00,0,299.67,340.55,2.9,0.9,0.000,324431.2,324431.2,16043,0,0,0,L,1122011218,0,121.10,121.55,0100,-2,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1454799625,113119.00
