ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/06/2016 18:00,2,0.107,ALERT,211.70,300.87,59.959,1454799603,"201051344000890","219011344069620",30.30,2.50,0,298.47,341.15,3.3,1.3,0.000,321267.8,321267.8,20575,0,0,0,L,1122011218,0,121.78,120.88,0100,1,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1454799627,113120.00
02/06/2016 18:00,2,0.096,ALERT,211.93,300.27,59.949,1454799603,"201051344000438","219011344069620",30.12,2.00,0,298.17,341.45,3.0,1.0,0.000,323420.2,323420.2,20626,0,0,0,L,1122011218,0,121.78,121.33,0100,1,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1454799629,113121.00
02/06/2016 18:00,2,0.135,ALERT,211.93,299.37,59.954,1454799603,"201051344000417","219011344069620",29.80,2.50,0,297.26,343.55,4.1,2.0,0.000,317167.3,317167.3,20735,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1454799631,113122.00
02/06/2016 18:00,2,0.018,ALERT,211.93,300.57,59.949,1454799603,"274151322000083","219011344069620",28.82,4.00,0,297.57,340.25,0.0,0.0,0.000,591961.5,591961.5,9781,0,0,0,L,1151911521,0,121.33,122.23,0100,1,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1454799633,113123.00
02/06/2016 18:00,2,0.018,ALERT,212.16,299.97,59.944,1454799603,"274151322000076","219011344069620",29.84,5.00,0,296.96,348.36,0.0,0.0,0.000,629131.6,629131.6,9827,0,0,0,L,1151911521,0,121.55,122.46,0100,3,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1454799635,113124.00
02/06/2016 18:00,2,0.070,ALERT,212.16,302.07,59.949,1454799603,"201051344000868","219011344069620",29.76,2.50,0,299.67,340.55,2.2,0.2,0.000,309393.0,309393.0,15825,0,0,0,L,1122011218,0,121.10,122.01,0100,-1,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1454799636,113125.00
02/06/2016 18:00,2,0.012,ALERT,211.93,301.17,59.944,1454799603,"274151322000095","219011344069620",29.08,3.70,0,298.47,357.38,0.0,0.0,0.000,622114.5,622114.5,9668,0,0,0,L,1151911521,0,121.78,122.01,0100,1,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1454799638,113126.00
02/06/2016 18:00,2,0.059,ALERT,212.16,301.47,59.949,1454799603,"201051344000988","219011344069620",24.51,2.00,0,296.66,310.19,1.5,0.0,0.000,307839.4,307839.4,16087,0,0,0,L,1122011218,0,121.10,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454799640,113127.00
02/06/2016 18:00,2,0.074,ALERT,211.70,299.97,59.949,1454799603,"201051344001025","219011344069620",30.06,2.00,0,297.26,341.15,2.3,0.3,0.000,320912.3,320912.3,20630,0,0,0,L,1122011218,0,121.10,121.33,0100,-1,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1454799642,113128.00
02/06/2016 18:00,2,0.000,ALERT,212.16,301.77,59.975,1454799603,"201051344000458","219011344069620",0.00,2.50,0,299.07,304.78,0.0,0.0,0.000,318089.8,318089.8,16057,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1454799644,113129.00
02/06/2016 18:00,2,0.000,ALERT,212.83,301.47,59.907,1454799603,"201051344000853","219011344069620",0.00,0.50,0,298.77,304.18,0.0,0.0,0.000,316286.1,316286.1,15782,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454799646,113130.00
02/06/2016 18:00,2,0.068,ALERT,212.16,300.57,59.954,1454799603,"201051344000685","219011344069620",29.76,2.00,0,297.57,341.75,2.1,0.1,0.000,323255.3,323255.3,20516,0,0,0,L,1122011218,0,122.23,121.33,0100,-1,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1454799647,113131.00
02/06/2016 18:00,2,0.062,ALERT,211.93,300.27,59.917,1454799603,"201051344000917","219011344069620",29.56,4.00,0,296.66,342.35,2.0,0.0,0.000,320845.0,320845.0,20491,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1454799649,113132.00
02/06/2016 18:00,2,0.053,ALERT,211.93,300.57,59.938,1454799603,"201051344001145","219011344069620",29.98,2.00,0,298.17,342.95,1.6,0.0,0.000,324985.9,324985.9,20437,0,0,0,L,1122011218,0,121.55,121.33,0100,1,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1454799651,113133.00
02/06/2016 18:00,2,0.078,ALERT,211.93,299.97,59.970,1454799603,"201051344000651","219011344069620",29.60,2.50,0,297.57,341.15,2.4,0.4,0.000,317253.5,317253.5,20662,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,4,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1454799653,113134.00
02/06/2016 18:00,2,0.008,ALERT,211.48,299.67,59.949,1454799603,"274151322000088","219011344069620",25.64,5.50,0,296.66,337.54,0.0,0.0,0.000,574317.4,574317.4,9559,0,0,0,L,1151911521,0,121.78,122.01,0100,2,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1454799655,113135.00
02/06/2016 18:00,2,0.000,ALERT,212.38,299.07,59.959,1454799603,"274151322000068","219011344069620",0.00,6.30,0,296.66,414.79,0.0,0.0,0.000,480740.8,480740.8,10232,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,209,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1454799657,113136.00
02/06/2016 18:00,2,0.064,ALERT,211.48,300.27,59.928,1454799603,"201051344001135","219011344069620",30.10,3.00,0,298.17,341.45,2.0,0.0,0.000,313949.0,313949.0,20654,0,0,0,L,1122011218,0,121.33,121.10,0100,1,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1454799659,113137.00
02/06/2016 18:00,2,0.084,ALERT,211.93,302.07,59.949,1454799603,"201051344000594","219011344069620",30.26,2.50,0,298.77,340.55,2.6,0.6,0.000,320051.1,320051.1,16060,0,0,0,L,1122011218,0,121.10,121.33,0100,-1,0,0,0,0,0,0,4,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1454799660,113138.00
02/06/2016 18:00,2,0.066,ALERT,211.70,300.27,59.954,1454799603,"201051344001203","219011344069620",29.42,2.50,0,297.87,342.35,2.0,0.0,0.000,320293.8,320293.8,20626,0,0,0,L,1122011218,0,122.01,121.10,0100,-1,0,0,0,0,0,0,4,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1454799662,113139.00
02/06/2016 18:00,2,0.016,ALERT,211.25,299.97,59.970,1454799603,"274151322000054","219011344069620",27.73,5.50,0,296.96,302.37,0.0,0.0,0.000,586814.0,586814.0,9576,0,0,0,L,1151911521,0,121.33,121.78,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1454799664,113140.00
02/06/2016 18:00,2,0.072,ALERT,212.38,301.17,59.954,1454799603,"201051344000867","219011344069620",29.32,3.30,0,298.17,341.45,2.1,0.2,0.000,308864.2,308864.2,16051,0,0,0,L,1122011218,0,121.55,121.55,0100,-1,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1454799666,113141.00
02/06/2016 18:00,2,0.127,ALERT,211.70,300.27,59.896,1454799603,"201051344001093","219011344069620",29.20,3.30,0,297.57,341.15,3.8,1.7,0.000,319173.1,319173.1,20545,0,0,0,L,1122011218,0,121.55,121.10,0100,2,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1454799668,113142.00
02/06/2016 18:00,2,0.010,ALERT,211.93,301.17,59.938,1454799603,"201051344000900","219011344069620",28.19,1.50,0,298.77,303.88,0.3,0.0,0.000,324089.4,324089.4,15677,0,0,0,L,1122011218,0,121.33,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1454799670,113143.00
02/06/2016 18:00,2,0.090,ALERT,212.38,300.87,59.917,1454799603,"201051344000648","219011344069620",29.88,1.50,0,298.47,341.75,2.8,0.7,0.000,317120.2,317120.2,15823,0,0,0,L,1122011218,0,120.88,122.01,0100,-2,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1454799671,113144.00
02/06/2016 18:00,2,0.000,ALERT,212.38,302.07,59.949,1454799603,"201051344000569","219011344069620",0.00,1.00,0,299.67,304.78,0.0,0.0,0.000,324974.5,324974.5,15673,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454799673,113145.00
02/06/2016 18:00,2,0.000,ALERT,212.16,301.77,59.970,1454799603,"201051344000983","219011344069620",0.00,1.50,0,299.07,304.48,0.0,0.0,0.000,318016.7,318016.7,15960,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454799675,113146.00
02/06/2016 18:00,2,0.053,ALERT,212.38,301.47,59.981,1454799603,"201051344001158","219011344069620",29.74,2.00,0,298.47,342.95,1.7,0.0,0.000,313594.4,313594.4,16080,0,0,0,L,1122011218,0,121.10,121.55,0100,2,0,0,0,0,0,0,4,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1454799677,113147.00
02/06/2016 18:00,2,0.088,ALERT,212.83,302.07,59.975,1454799603,"201051344000576","219011344069620",28.94,2.50,0,299.07,343.25,2.6,0.6,0.000,318561.1,318561.1,15702,0,0,0,L,1122011218,0,121.55,121.78,0100,-1,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1454799679,113148.00
02/06/2016 18:00,2,0.033,ALERT,211.70,298.77,59.928,1454799603,"274151322000087","219011344069620",26.04,5.50,0,295.76,301.17,0.0,0.0,0.000,561945.5,561945.5,9606,0,0,0,L,1151911521,0,121.55,122.01,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1454799680,113149.00
02/06/2016 18:15,2,0.000,ALERT,212.83,302.07,59.938,1454800504,"201051344000645","219011344069620",0.00,2.50,0,299.07,303.88,0.0,0.0,0.000,317936.2,317936.2,15789,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1454800506,113150.00
02/06/2016 18:15,2,0.000,ALERT,211.93,299.67,59.938,1454800504,"274151322000085","219011344069620",0.00,4.00,0,296.66,336.04,0.0,0.0,0.000,589599.3,589599.3,9596,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1454800508,113151.00
02/06/2016 18:15,2,0.000,ALERT,213.06,301.77,59.959,1454800504,"201051344000633","219011344069620",0.00,1.50,0,297.26,303.58,0.0,0.0,0.000,309672.1,309672.1,16080,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1454800509,113152.00
02/06/2016 18:15,2,0.000,ALERT,212.61,301.77,59.933,1454800504,"201051344000469","219011344069620",0.00,-0.50,0,296.96,303.88,0.0,0.0,0.000,310433.3,310433.3,16090,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454800511,113153.00
02/06/2016 18:15,2,0.000,ALERT,211.48,299.97,59.938,1454800504,"201051344000646","219011344069620",0.00,1.50,0,296.66,301.77,0.0,0.0,0.000,315792.5,315792.5,20658,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1454800513,113154.00
02/06/2016 18:15,2,0.000,ALERT,211.48,299.67,59.901,1454800504,"274151322000052","219011344069620",0.00,4.00,0,296.66,336.04,0.0,0.0,0.000,597681.3,597681.3,9790,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1454800515,113155.00
02/06/2016 18:15,2,0.000,ALERT,211.93,300.27,59.907,1454800504,"201051344000585","219011344069620",0.00,2.00,0,297.26,302.07,0.0,0.0,0.000,320675.5,320675.5,20651,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1454800517,113156.00
02/06/2016 18:15,2,0.000,ALERT,211.70,300.57,59.938,1454800504,"201051344001230","219011344069620",0.00,1.50,0,297.87,302.68,0.0,0.0,0.000,319796.2,319796.2,20511,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1454800518,113157.00
02/06/2016 18:15,2,0.000,ALERT,212.16,300.87,59.928,1454800504,"201051344000582","219011344069620",0.00,1.50,0,298.47,302.98,0.0,0.0,0.000,313358.6,313358.6,20626,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1454800520,113158.00
02/06/2016 18:15,2,0.000,ALERT,211.25,299.97,59.938,1454800504,"201051344000955","219011344069620",0.00,2.00,0,297.57,302.07,0.0,0.0,0.000,323722.2,323722.2,20616,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1454800522,113159.00
02/06/2016 18:15,2,0.000,ALERT,211.93,299.07,59.928,1454800504,"274151322000094","219011344069620",0.00,3.30,0,296.36,336.04,0.0,0.0,0.000,480605.6,480605.6,10072,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454800524,113160.00
02/06/2016 18:15,2,0.000,ALERT,212.61,302.68,59.933,1454800504,"201051344000579","219011344069620",0.00,2.00,0,299.97,304.78,0.0,0.0,0.000,324431.3,324431.3,16045,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1454800525,113161.00
02/06/2016 18:15,2,0.000,ALERT,211.70,300.57,59.901,1454800504,"201051344000890","219011344069620",0.00,1.50,0,298.17,303.28,0.0,0.0,0.000,321267.9,321267.9,20577,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1454800527,113162.00
02/06/2016 18:15,2,0.000,ALERT,211.93,300.27,59.933,1454800504,"201051344000438","219011344069620",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,323420.3,323420.3,20628,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1454800529,113163.00
02/06/2016 18:15,2,0.000,ALERT,211.93,299.67,59.938,1454800504,"201051344000417","219011344069620",0.00,1.50,0,296.96,301.17,0.0,0.0,0.000,317167.4,317167.4,20737,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1454800531,113164.00
02/06/2016 18:15,2,0.000,ALERT,211.93,299.97,59.959,1454800504,"274151322000083","219011344069620",0.00,3.30,0,297.26,338.14,0.0,0.0,0.000,591961.5,591961.5,9783,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1454800533,113165.00
02/06/2016 18:15,2,0.000,ALERT,212.38,299.67,59.965,1454800504,"274151322000076","219011344069620",0.00,3.70,0,296.96,335.74,0.0,0.0,0.000,629131.6,629131.6,9829,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1454800534,113166.00
02/06/2016 18:15,2,0.000,ALERT,212.61,303.58,59.944,1454800504,"201051344000868","219011344069620",0.00,1.50,0,299.97,304.78,0.0,0.0,0.000,309393.0,309393.0,15827,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1454800536,113167.00
02/06/2016 18:15,2,0.000,ALERT,211.70,300.87,59.933,1454800504,"274151322000095","219011344069620",0.00,2.50,0,297.87,338.14,0.0,0.0,0.000,622114.5,622114.5,9670,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1454800538,113168.00
02/06/2016 18:15,2,0.000,ALERT,212.38,302.37,59.933,1454800504,"201051344000988","219011344069620",0.00,1.50,0,296.66,303.58,0.0,0.0,0.000,307839.4,307839.4,16089,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1454800540,113169.00
02/06/2016 18:15,2,0.000,ALERT,211.70,299.37,59.938,1454800504,"201051344001025","219011344069620",0.00,1.00,0,296.96,302.68,0.0,0.0,0.000,320912.3,320912.3,20632,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1454800542,113170.00
02/06/2016 18:15,2,0.000,ALERT,212.61,302.37,59.975,1454800504,"201051344000458","219011344069620",0.00,2.50,0,299.37,305.08,0.0,0.0,0.000,318089.8,318089.8,16059,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454800544,113171.00
02/06/2016 18:15,2,0.000,ALERT,213.06,302.07,59.938,1454800504,"201051344000853","219011344069620",0.00,0.50,0,299.37,304.18,0.0,0.0,0.000,316286.1,316286.1,15784,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454800545,113172.00
02/06/2016 18:15,2,0.000,ALERT,212.16,300.57,59.933,1454800504,"201051344000685","219011344069620",0.00,1.50,0,297.57,302.37,0.0,0.0,0.000,323255.3,323255.3,20518,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1454800547,113173.00
02/06/2016 18:15,2,0.000,ALERT,212.16,299.67,59.959,1454800504,"201051344000917","219011344069620",0.00,3.30,0,296.36,301.77,0.0,0.0,0.000,320845.0,320845.0,20493,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1454800549,113174.00
02/06/2016 18:15,2,0.000,ALERT,211.93,300.27,59.965,1454800504,"201051344001145","219011344069620",0.00,1.00,0,297.87,302.68,0.0,0.0,0.000,324985.9,324985.9,20439,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1454800551,113175.00
02/06/2016 18:15,2,0.000,ALERT,211.93,299.67,59.933,1454800504,"201051344000651","219011344069620",0.00,1.00,0,297.26,302.07,0.0,0.0,0.000,317253.5,317253.5,20664,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1454800553,113176.00
02/06/2016 18:15,2,0.000,ALERT,211.48,299.37,59.933,1454800504,"274151322000088","219011344069620",0.00,4.50,0,296.66,336.04,0.0,0.0,0.000,574317.4,574317.4,9561,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1454800554,113177.00
02/06/2016 18:15,2,0.000,ALERT,212.61,298.77,59.938,1454800504,"274151322000068","219011344069620",0.00,5.00,0,296.36,334.84,0.0,0.0,0.000,480740.8,480740.8,10234,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454800556,113178.00
02/06/2016 18:15,2,0.000,ALERT,211.48,299.97,59.928,1454800504,"201051344001135","219011344069620",0.00,2.00,0,297.87,302.68,0.0,0.0,0.000,313949.0,313949.0,20656,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1454800558,113179.00
02/06/2016 18:15,2,0.000,ALERT,212.16,302.68,59.944,1454800504,"201051344000594","219011344069620",0.00,1.50,0,299.07,304.48,0.0,0.0,0.000,320051.2,320051.2,16062,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1454800560,113180.00
02/06/2016 18:15,2,0.000,ALERT,211.70,299.67,59.944,1454800504,"201051344001203","219011344069620",0.00,1.50,0,297.57,303.58,0.0,0.0,0.000,320293.8,320293.8,20628,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1454800562,113181.00
02/06/2016 18:15,2,0.000,ALERT,211.70,299.97,59.938,1454800504,"274151322000054","219011344069620",0.00,4.50,0,296.66,336.34,0.0,0.0,0.000,586814.0,586814.0,9578,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1454800563,113182.00
02/06/2016 18:15,2,0.000,ALERT,212.61,301.77,59.938,1454800504,"201051344000867","219011344069620",0.00,2.50,0,298.47,304.48,0.0,0.0,0.000,308864.2,308864.2,16053,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1454800565,113183.00
02/06/2016 18:15,2,0.000,ALERT,211.70,299.97,59.901,1454800504,"201051344001093","219011344069620",0.00,3.00,0,297.57,301.77,0.0,0.0,0.000,319173.2,319173.2,20547,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1454800567,113184.00
02/06/2016 18:15,2,0.000,ALERT,212.38,302.07,59.954,1454800504,"201051344000900","219011344069620",0.00,1.00,0,299.07,303.88,0.0,0.0,0.000,324089.4,324089.4,15679,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1454800569,113185.00
02/06/2016 18:15,2,0.000,ALERT,212.83,301.47,59.944,1454800504,"201051344000648","219011344069620",0.00,1.00,0,298.47,304.18,0.0,0.0,0.000,317120.2,317120.2,15825,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1454800571,113186.00
02/06/2016 18:15,2,0.000,ALERT,212.61,302.68,59.938,1454800504,"201051344000569","219011344069620",0.00,0.50,0,299.97,305.08,0.0,0.0,0.000,324974.5,324974.5,15675,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454800572,113187.00
02/06/2016 18:15,2,0.000,ALERT,212.38,302.37,59.938,1454800504,"201051344000983","219011344069620",0.00,1.00,0,299.67,304.48,0.0,0.0,0.000,318016.7,318016.7,15962,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454800574,113188.00
02/06/2016 18:15,2,0.000,ALERT,212.38,301.77,59.938,1454800504,"201051344001158","219011344069620",0.00,1.00,0,298.77,303.88,0.0,0.0,0.000,313594.4,313594.4,16082,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1454800576,113189.00
02/06/2016 18:15,2,0.000,ALERT,213.06,302.68,59.975,1454800504,"201051344000576","219011344069620",0.00,1.50,0,299.37,304.48,0.0,0.0,0.000,318561.2,318561.2,15704,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1454800578,113190.00
02/06/2016 18:15,2,0.000,ALERT,211.93,298.47,59.938,1454800504,"274151322000087","219011344069620",0.00,4.50,0,295.76,335.74,0.0,0.0,0.000,561945.5,561945.5,9608,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1454800579,113191.00
02/06/2016 18:30,2,0.000,ALERT,212.61,301.17,59.933,1454801403,"201051344000645","219011344069620",0.00,2.00,0,299.97,304.18,0.0,0.0,0.000,317936.2,317936.2,15791,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454801405,113192.00
02/06/2016 18:30,2,0.000,ALERT,211.70,299.37,59.981,1454801403,"274151322000085","219011344069620",0.00,3.30,0,297.87,300.87,0.0,0.0,0.000,589599.3,589599.3,9598,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454801407,113193.00
02/06/2016 18:30,2,0.000,ALERT,212.61,300.57,59.938,1454801403,"201051344000633","219011344069620",0.00,1.00,0,298.17,303.58,0.0,0.0,0.000,309672.1,309672.1,16082,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454801409,113194.00
02/06/2016 18:30,2,0.000,ALERT,212.16,300.87,59.938,1454801403,"201051344000469","219011344069620",0.00,0.00,0,299.07,303.88,0.0,0.0,0.000,310433.3,310433.3,16092,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454801411,113195.00
02/06/2016 18:30,2,0.000,ALERT,211.03,299.67,59.944,1454801403,"201051344000646","219011344069620",0.00,1.00,0,297.57,301.47,0.0,0.0,0.000,315792.5,315792.5,20660,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454801413,113196.00
02/06/2016 18:30,2,0.000,ALERT,211.25,298.77,59.944,1454801403,"274151322000052","219011344069620",0.00,3.00,0,297.57,301.47,0.0,0.0,0.000,597681.3,597681.3,9792,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454801414,113197.00
02/06/2016 18:30,2,0.000,ALERT,211.48,299.67,59.954,1454801403,"201051344000585","219011344069620",0.00,1.50,0,297.87,301.77,0.0,0.0,0.000,320675.5,320675.5,20653,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454801416,113198.00
02/06/2016 18:30,2,0.000,ALERT,211.25,299.97,59.996,1454801403,"201051344001230","219011344069620",0.00,1.00,0,298.47,302.07,0.0,0.0,0.000,319796.2,319796.2,20513,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454801418,113199.00
02/06/2016 18:30,2,0.000,ALERT,211.93,300.27,59.944,1454801403,"201051344000582","219011344069620",0.00,0.50,0,299.07,302.37,0.0,0.0,0.000,313358.6,313358.6,20628,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454801420,113200.00
02/06/2016 18:30,2,0.000,ALERT,211.03,299.37,59.949,1454801403,"201051344000955","219011344069620",0.00,1.00,0,298.17,301.47,0.0,0.0,0.000,323722.2,323722.2,20618,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454801422,113201.00
02/06/2016 18:30,2,0.000,ALERT,211.48,299.07,59.944,1454801403,"274151322000094","219011344069620",0.00,2.00,0,297.26,300.27,0.0,0.0,0.000,480605.6,480605.6,10074,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454801424,113202.00
02/06/2016 18:30,2,0.000,ALERT,212.16,301.77,59.938,1454801403,"201051344000579","219011344069620",0.00,1.50,0,300.87,304.78,0.0,0.0,0.000,324431.3,324431.3,16047,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454801425,113203.00
02/06/2016 18:30,2,0.000,ALERT,211.25,299.97,59.944,1454801403,"201051344000890","219011344069620",0.00,1.00,0,298.77,302.98,0.0,0.0,0.000,321267.9,321267.9,20579,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454801427,113204.00
02/06/2016 18:30,2,0.000,ALERT,211.70,299.67,59.986,1454801403,"201051344000438","219011344069620",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,323420.3,323420.3,20630,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454801429,113205.00
02/06/2016 18:30,2,0.000,ALERT,211.70,299.07,59.944,1454801403,"201051344000417","219011344069620",0.00,1.00,0,297.87,301.17,0.0,0.0,0.000,317167.4,317167.4,20739,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454801431,113206.00
02/06/2016 18:30,2,0.000,ALERT,211.48,299.67,59.928,1454801403,"274151322000083","219011344069620",0.00,2.50,0,298.17,301.77,0.0,0.0,0.000,591961.5,591961.5,9785,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454801433,113207.00
02/06/2016 18:30,2,0.000,ALERT,212.16,299.37,59.949,1454801403,"274151322000076","219011344069620",0.00,3.00,0,297.87,301.47,0.0,0.0,0.000,629131.6,629131.6,9831,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454801434,113208.00
02/06/2016 18:30,2,0.000,ALERT,212.16,301.77,59.954,1454801403,"201051344000868","219011344069620",0.00,1.00,0,300.87,305.38,0.0,0.0,0.000,309393.0,309393.0,15829,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454801436,113209.00
02/06/2016 18:30,2,0.000,ALERT,211.48,300.27,59.954,1454801403,"274151322000095","219011344069620",0.00,1.50,0,299.07,302.07,0.0,0.0,0.000,622114.5,622114.5,9672,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454801438,113210.00
02/06/2016 18:30,2,0.000,ALERT,211.93,300.87,59.944,1454801403,"201051344000988","219011344069620",0.00,1.00,0,297.57,303.88,0.0,0.0,0.000,307839.4,307839.4,16091,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454801440,113211.00
02/06/2016 18:30,2,0.000,ALERT,211.25,298.77,59.944,1454801403,"201051344001025","219011344069620",0.00,0.50,0,297.57,302.37,0.0,0.0,0.000,320912.3,320912.3,20634,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454801442,113212.00
02/06/2016 18:30,2,0.000,ALERT,211.93,301.17,59.954,1454801403,"201051344000458","219011344069620",0.00,2.00,0,300.27,304.48,0.0,0.0,0.000,318089.8,318089.8,16061,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454801444,113213.00
02/06/2016 18:30,2,0.000,ALERT,212.61,301.17,59.954,1454801403,"201051344000853","219011344069620",0.00,0.50,0,299.97,303.88,0.0,0.0,0.000,316286.1,316286.1,15786,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454801445,113214.00
02/06/2016 18:30,2,0.000,ALERT,211.93,299.67,59.917,1454801403,"201051344000685","219011344069620",0.00,1.00,0,298.17,302.07,0.0,0.0,0.000,323255.3,323255.3,20520,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454801447,113215.00
02/06/2016 18:30,2,0.000,ALERT,211.70,299.07,59.965,1454801403,"201051344000917","219011344069620",0.00,2.50,0,296.96,301.17,0.0,0.0,0.000,320845.0,320845.0,20495,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454801449,113216.00
02/06/2016 18:30,2,0.000,ALERT,211.70,299.67,59.949,1454801403,"201051344001145","219011344069620",0.00,0.50,0,298.47,302.68,0.0,0.0,0.000,324985.9,324985.9,20441,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454801451,113217.00
02/06/2016 18:30,2,0.000,ALERT,211.48,298.77,59.954,1454801403,"201051344000651","219011344069620",0.00,0.50,0,297.57,301.17,0.0,0.0,0.000,317253.5,317253.5,20666,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454801452,113218.00
02/06/2016 18:30,2,0.000,ALERT,211.25,299.07,59.949,1454801403,"274151322000088","219011344069620",0.00,3.30,0,297.57,300.87,0.0,0.0,0.000,574317.4,574317.4,9563,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454801454,113219.00
02/06/2016 18:30,2,0.000,ALERT,212.38,298.77,59.954,1454801403,"274151322000068","219011344069620",0.00,3.70,0,297.26,300.27,0.0,0.0,0.000,480740.8,480740.8,10236,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454801456,113220.00
02/06/2016 18:30,2,0.000,ALERT,211.03,299.37,59.954,1454801403,"201051344001135","219011344069620",0.00,1.00,0,298.17,302.07,0.0,0.0,0.000,313949.0,313949.0,20658,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454801458,113221.00
02/06/2016 18:30,2,0.000,ALERT,211.70,301.77,59.965,1454801403,"201051344000594","219011344069620",0.00,1.00,0,299.97,304.18,0.0,0.0,0.000,320051.2,320051.2,16064,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454801460,113222.00
02/06/2016 18:30,2,0.000,ALERT,211.48,299.37,59.901,1454801403,"201051344001203","219011344069620",0.00,0.50,0,297.87,302.98,0.0,0.0,0.000,320293.8,320293.8,20630,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454801462,113223.00
02/06/2016 18:30,2,0.000,ALERT,211.48,299.67,59.959,1454801403,"274151322000054","219011344069620",0.00,3.70,0,297.87,301.47,0.0,0.0,0.000,586814.0,586814.0,9580,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454801463,113224.00
02/06/2016 18:30,2,0.000,ALERT,212.38,301.17,59.954,1454801403,"201051344000867","219011344069620",0.00,1.50,0,299.37,304.18,0.0,0.0,0.000,308864.2,308864.2,16055,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454801465,113225.00
02/06/2016 18:30,2,0.000,ALERT,211.25,299.37,59.959,1454801403,"201051344001093","219011344069620",0.00,2.00,0,298.17,301.47,0.0,0.0,0.000,319173.2,319173.2,20549,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454801467,113226.00
02/06/2016 18:30,2,0.000,ALERT,211.93,301.17,59.938,1454801403,"201051344000900","219011344069620",0.00,0.50,0,299.67,303.58,0.0,0.0,0.000,324089.4,324089.4,15681,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454801469,113227.00
02/06/2016 18:30,2,0.000,ALERT,212.38,300.57,59.959,1454801403,"201051344000648","219011344069620",0.00,0.00,0,299.37,303.88,0.0,0.0,0.000,317120.2,317120.2,15827,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454801471,113228.00
02/06/2016 18:30,2,0.000,ALERT,212.16,301.77,59.991,1454801403,"201051344000569","219011344069620",0.00,0.50,0,300.57,304.78,0.0,0.0,0.000,324974.5,324974.5,15677,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454801472,113229.00
02/06/2016 18:30,2,0.000,ALERT,211.93,301.17,59.922,1454801403,"201051344000983","219011344069620",0.00,1.00,0,300.27,303.88,0.0,0.0,0.000,318016.7,318016.7,15964,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454801474,113230.00
02/06/2016 18:30,2,0.000,ALERT,212.38,301.17,59.965,1454801403,"201051344001158","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,313594.4,313594.4,16084,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454801476,113231.00
02/06/2016 18:30,2,0.000,ALERT,212.61,301.77,59.959,1454801403,"201051344000576","219011344069620",0.00,1.00,0,300.27,304.18,0.0,0.0,0.000,318561.2,318561.2,15706,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454801478,113232.00
02/06/2016 18:30,2,0.000,ALERT,211.25,297.87,59.970,1454801403,"274151322000087","219011344069620",0.00,3.70,0,296.66,300.27,0.0,0.0,0.000,561945.5,561945.5,9610,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454801480,113233.00
02/06/2016 18:45,2,0.000,ALERT,213.06,302.37,59.975,1454802303,"201051344000645","219011344069620",0.00,1.50,0,299.07,303.28,0.0,0.0,0.000,317936.2,317936.2,15793,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454802305,113234.00
02/06/2016 18:45,2,0.000,ALERT,212.16,299.37,59.975,1454802303,"274151322000085","219011344069620",0.00,3.00,0,296.96,301.47,0.0,0.0,0.000,589599.3,589599.3,9600,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454802307,113235.00
02/06/2016 18:45,2,0.000,ALERT,213.06,301.77,59.986,1454802303,"201051344000633","219011344069620",0.00,0.50,0,297.57,302.98,0.0,0.0,0.000,309672.1,309672.1,16084,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454802309,113236.00
02/06/2016 18:45,2,0.000,ALERT,212.61,302.07,59.981,1454802303,"201051344000469","219011344069620",0.00,0.00,0,298.17,302.98,0.0,0.0,0.000,310433.3,310433.3,16094,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454802311,113237.00
02/06/2016 18:45,2,0.000,ALERT,211.25,299.37,59.975,1454802303,"201051344000646","219011344069620",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,315792.5,315792.5,20662,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454802312,113238.00
02/06/2016 18:45,2,0.000,ALERT,211.48,300.27,59.965,1454802303,"274151322000052","219011344069620",0.00,2.00,0,296.66,301.77,0.0,0.0,0.000,597681.3,597681.3,9794,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454802314,113239.00
02/06/2016 18:45,2,0.000,ALERT,211.70,299.67,59.975,1454802303,"201051344000585","219011344069620",0.00,1.00,0,297.57,301.17,0.0,0.0,0.000,320675.5,320675.5,20655,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454802316,113240.00
02/06/2016 18:45,2,0.000,ALERT,211.48,299.97,59.970,1454802303,"201051344001230","219011344069620",0.00,0.50,0,297.57,301.17,0.0,0.0,0.000,319796.2,319796.2,20515,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454802318,113241.00
02/06/2016 18:45,2,0.000,ALERT,211.93,300.57,59.938,1454802303,"201051344000582","219011344069620",0.00,0.50,0,298.47,301.77,0.0,0.0,0.000,313358.6,313358.6,20630,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454802320,113242.00
02/06/2016 18:45,2,0.000,ALERT,211.25,299.67,59.944,1454802303,"201051344000955","219011344069620",0.00,1.00,0,297.57,300.87,0.0,0.0,0.000,323722.2,323722.2,20620,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454802321,113243.00
02/06/2016 18:45,2,0.000,ALERT,211.70,299.07,59.959,1454802303,"274151322000094","219011344069620",0.00,1.50,0,296.36,300.57,0.0,0.0,0.000,480605.6,480605.6,10076,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454802323,113244.00
02/06/2016 18:45,2,0.000,ALERT,212.38,302.68,59.981,1454802303,"201051344000579","219011344069620",0.00,1.00,0,299.97,304.18,0.0,0.0,0.000,324431.3,324431.3,16049,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454802325,113245.00
02/06/2016 18:45,2,0.000,ALERT,211.48,299.97,59.970,1454802303,"201051344000890","219011344069620",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,321267.9,321267.9,20581,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454802327,113246.00
02/06/2016 18:45,2,0.000,ALERT,211.70,299.67,59.970,1454802303,"201051344000438","219011344069620",0.00,0.00,0,297.87,301.47,0.0,0.0,0.000,323420.3,323420.3,20632,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454802329,113247.00
02/06/2016 18:45,2,0.000,ALERT,211.70,299.07,59.965,1454802303,"201051344000417","219011344069620",0.00,0.50,0,296.96,300.57,0.0,0.0,0.000,317167.4,317167.4,20741,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454802330,113248.00
02/06/2016 18:45,2,0.000,ALERT,211.93,300.27,59.954,1454802303,"274151322000083","219011344069620",0.00,2.00,0,297.26,302.07,0.0,0.0,0.000,591961.5,591961.5,9787,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454802332,113249.00
02/06/2016 18:45,2,0.000,ALERT,212.38,300.27,59.959,1454802303,"274151322000076","219011344069620",0.00,2.50,0,296.66,301.77,0.0,0.0,0.000,629131.6,629131.6,9833,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454802334,113250.00
02/06/2016 18:45,2,0.000,ALERT,212.61,302.98,59.975,1454802303,"201051344000868","219011344069620",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,309393.0,309393.0,15831,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454802336,113251.00
02/06/2016 18:45,2,0.000,ALERT,211.93,300.57,59.949,1454802303,"274151322000095","219011344069620",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,622114.5,622114.5,9674,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454802338,113252.00
02/06/2016 18:45,2,0.000,ALERT,212.16,301.77,59.954,1454802303,"201051344000988","219011344069620",0.00,1.00,0,296.66,302.98,0.0,0.0,0.000,307839.4,307839.4,16093,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454802339,113253.00
02/06/2016 18:45,2,0.000,ALERT,211.25,298.77,59.954,1454802303,"201051344001025","219011344069620",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,320912.3,320912.3,20636,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454802341,113254.00
02/06/2016 18:45,2,0.000,ALERT,212.38,302.07,59.991,1454802303,"201051344000458","219011344069620",0.00,2.00,0,299.07,304.18,0.0,0.0,0.000,318089.8,318089.8,16063,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454802343,113255.00
02/06/2016 18:45,2,0.000,ALERT,212.83,301.77,59.954,1454802303,"201051344000853","219011344069620",0.00,0.50,0,299.07,303.58,0.0,0.0,0.000,316286.1,316286.1,15788,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454802345,113256.00
02/06/2016 18:45,2,0.000,ALERT,211.93,299.67,59.965,1454802303,"201051344000685","219011344069620",0.00,0.50,0,297.26,301.47,0.0,0.0,0.000,323255.3,323255.3,20522,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454802347,113257.00
02/06/2016 18:45,2,0.000,ALERT,211.48,298.77,59.959,1454802303,"201051344000917","219011344069620",0.00,2.00,0,296.66,300.87,0.0,0.0,0.000,320845.0,320845.0,20497,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454802349,113258.00
02/06/2016 18:45,2,0.000,ALERT,211.93,299.97,60.002,1454802303,"201051344001145","219011344069620",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,324985.9,324985.9,20443,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454802350,113259.00
02/06/2016 18:45,2,0.000,ALERT,211.70,299.07,59.949,1454802303,"201051344000651","219011344069620",0.00,0.00,0,296.96,300.57,0.0,0.0,0.000,317253.5,317253.5,20668,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454802352,113260.00
02/06/2016 18:45,2,0.000,ALERT,211.48,299.07,59.944,1454802303,"274151322000088","219011344069620",0.00,3.30,0,296.66,301.17,0.0,0.0,0.000,574317.4,574317.4,9565,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454802354,113261.00
02/06/2016 18:45,2,0.000,ALERT,212.38,298.77,59.954,1454802303,"274151322000068","219011344069620",0.00,3.30,0,296.36,300.57,0.0,0.0,0.000,480740.8,480740.8,10238,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454802356,113262.00
02/06/2016 18:45,2,0.000,ALERT,211.25,299.67,59.959,1454802303,"201051344001135","219011344069620",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,313949.0,313949.0,20660,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454802358,113263.00
02/06/2016 18:45,2,0.000,ALERT,212.16,303.28,59.912,1454802303,"201051344000594","219011344069620",0.00,0.50,0,299.07,304.18,0.0,0.0,0.000,320051.2,320051.2,16066,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454802359,113264.00
