ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/06/2016 18:45,2,0.000,ALERT,211.70,299.37,59.959,1454802303,"201051344001203","219011344069620",0.00,0.50,0,297.57,302.68,0.0,0.0,0.000,320293.8,320293.8,20632,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454802361,113265.00
02/06/2016 18:45,2,0.000,ALERT,211.48,299.97,59.954,1454802303,"274151322000054","219011344069620",0.00,3.30,0,296.96,301.77,0.0,0.0,0.000,586814.0,586814.0,9582,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454802363,113266.00
02/06/2016 18:45,2,0.000,ALERT,212.61,301.77,59.959,1454802303,"201051344000867","219011344069620",0.00,1.50,0,298.47,303.88,0.0,0.0,0.000,308864.2,308864.2,16057,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454802365,113267.00
02/06/2016 18:45,2,0.000,ALERT,211.48,299.67,59.965,1454802303,"201051344001093","219011344069620",0.00,2.00,0,297.57,300.87,0.0,0.0,0.000,319173.2,319173.2,20551,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454802367,113268.00
02/06/2016 18:45,2,0.000,ALERT,212.38,302.37,59.954,1454802303,"201051344000900","219011344069620",0.00,0.50,0,299.07,303.58,0.0,0.0,0.000,324089.4,324089.4,15683,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454802368,113269.00
02/06/2016 18:45,2,0.000,ALERT,212.61,301.47,59.959,1454802303,"201051344000648","219011344069620",0.00,-0.50,0,298.77,303.58,0.0,0.0,0.000,317120.2,317120.2,15829,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454802370,113270.00
02/06/2016 18:45,2,0.000,ALERT,212.61,302.98,59.970,1454802303,"201051344000569","219011344069620",0.00,0.50,0,299.67,304.78,0.0,0.0,0.000,324974.5,324974.5,15679,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454802372,113271.00
02/06/2016 18:45,2,0.000,ALERT,212.38,302.37,59.912,1454802303,"201051344000983","219011344069620",0.00,0.50,0,299.37,304.18,0.0,0.0,0.000,318016.7,318016.7,15966,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454802374,113272.00
02/06/2016 18:45,2,0.000,ALERT,212.38,302.07,59.981,1454802303,"201051344001158","219011344069620",0.00,0.00,0,298.77,303.58,0.0,0.0,0.000,313594.4,313594.4,16086,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454802376,113273.00
02/06/2016 18:45,2,0.000,ALERT,213.06,302.98,59.965,1454802303,"201051344000576","219011344069620",0.00,0.50,0,299.37,303.88,0.0,0.0,0.000,318561.2,318561.2,15708,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454802377,113274.00
02/06/2016 18:45,2,0.000,ALERT,211.93,298.47,59.965,1454802303,"274151322000087","219011344069620",0.00,3.30,0,295.76,300.57,0.0,0.0,0.000,561945.5,561945.5,9612,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454802380,113275.00
02/06/2016 19:00,2,0.000,ALERT,212.83,301.77,59.965,1454803204,"201051344000645","219011344069620",0.00,1.00,0,300.57,303.88,0.0,0.0,0.000,317936.2,317936.2,15795,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454803206,113276.00
02/06/2016 19:00,2,0.000,ALERT,211.93,299.97,59.959,1454803204,"274151322000085","219011344069620",0.00,2.50,0,298.17,301.17,0.0,0.0,0.000,589599.3,589599.3,9602,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454803207,113277.00
02/06/2016 19:00,2,0.000,ALERT,213.06,301.77,59.991,1454803204,"201051344000633","219011344069620",0.00,0.00,0,298.47,303.58,0.0,0.0,0.000,309672.1,309672.1,16086,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454803209,113278.00
02/06/2016 19:00,2,0.000,ALERT,212.61,301.77,59.965,1454803204,"201051344000469","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,310433.3,310433.3,16096,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454803211,113279.00
02/06/2016 19:00,2,0.000,ALERT,211.70,300.27,59.970,1454803204,"201051344000646","219011344069620",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,315792.5,315792.5,20664,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454803213,113280.00
02/06/2016 19:00,2,0.000,ALERT,211.48,299.97,59.965,1454803204,"274151322000052","219011344069620",0.00,1.50,0,297.87,301.47,0.0,0.0,0.000,597681.3,597681.3,9796,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454803215,113281.00
02/06/2016 19:00,2,0.000,ALERT,212.16,300.87,59.949,1454803204,"201051344000585","219011344069620",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,320675.5,320675.5,20657,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454803216,113282.00
02/06/2016 19:00,2,0.000,ALERT,211.93,300.87,59.959,1454803204,"201051344001230","219011344069620",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,319796.2,319796.2,20517,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454803218,113283.00
02/06/2016 19:00,2,0.000,ALERT,212.61,301.47,59.922,1454803204,"201051344000582","219011344069620",0.00,0.00,0,298.77,302.37,0.0,0.0,0.000,313358.6,313358.6,20632,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454803220,113284.00
02/06/2016 19:00,2,0.000,ALERT,211.70,300.57,59.959,1454803204,"201051344000955","219011344069620",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,323722.2,323722.2,20622,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454803222,113285.00
02/06/2016 19:00,2,0.000,ALERT,211.70,298.77,59.938,1454803204,"274151322000094","219011344069620",0.00,1.00,0,297.57,300.27,0.0,0.0,0.000,480605.6,480605.6,10078,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454803224,113286.00
02/06/2016 19:00,2,0.000,ALERT,212.61,302.98,59.954,1454803204,"201051344000579","219011344069620",0.00,0.50,0,300.87,304.78,0.0,0.0,0.000,324431.3,324431.3,16051,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454803226,113287.00
02/06/2016 19:00,2,0.000,ALERT,211.93,301.17,59.954,1454803204,"201051344000890","219011344069620",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,321267.9,321267.9,20583,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454803227,113288.00
02/06/2016 19:00,2,0.000,ALERT,212.16,300.57,59.928,1454803204,"201051344000438","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,323420.3,323420.3,20634,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454803229,113289.00
02/06/2016 19:00,2,0.000,ALERT,212.16,299.97,59.975,1454803204,"201051344000417","219011344069620",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,317167.4,317167.4,20743,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454803231,113290.00
02/06/2016 19:00,2,0.000,ALERT,211.93,299.67,59.944,1454803204,"274151322000083","219011344069620",0.00,1.50,0,298.47,301.77,0.0,0.0,0.000,591961.5,591961.5,9789,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454803233,113291.00
02/06/2016 19:00,2,0.000,ALERT,212.38,299.97,59.944,1454803204,"274151322000076","219011344069620",0.00,2.00,0,298.17,301.47,0.0,0.0,0.000,629131.6,629131.6,9835,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454803234,113292.00
02/06/2016 19:00,2,0.000,ALERT,212.61,302.98,59.959,1454803204,"201051344000868","219011344069620",0.00,0.50,0,300.87,304.78,0.0,0.0,0.000,309393.0,309393.0,15833,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454803236,113293.00
02/06/2016 19:00,2,0.000,ALERT,211.70,300.57,59.907,1454803204,"274151322000095","219011344069620",0.00,0.50,0,299.37,302.07,0.0,0.0,0.000,622114.5,622114.5,9676,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454803238,113294.00
02/06/2016 19:00,2,0.000,ALERT,212.16,302.07,59.954,1454803204,"201051344000988","219011344069620",0.00,0.50,0,297.26,303.28,0.0,0.0,0.000,307839.4,307839.4,16095,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454803240,113295.00
02/06/2016 19:00,2,0.000,ALERT,211.70,299.67,59.954,1454803204,"201051344001025","219011344069620",0.00,0.00,0,296.96,302.07,0.0,0.0,0.000,320912.3,320912.3,20638,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454803242,113296.00
02/06/2016 19:00,2,0.000,ALERT,212.38,302.07,59.938,1454803204,"201051344000458","219011344069620",0.00,2.00,0,300.27,304.78,0.0,0.0,0.000,318089.8,318089.8,16065,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454803244,113297.00
02/06/2016 19:00,2,0.000,ALERT,213.06,302.07,59.991,1454803204,"201051344000853","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,316286.1,316286.1,15790,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454803245,113298.00
02/06/2016 19:00,2,0.000,ALERT,212.38,300.57,60.002,1454803204,"201051344000685","219011344069620",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,323255.3,323255.3,20524,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454803247,113299.00
02/06/2016 19:00,2,0.000,ALERT,211.93,299.97,59.949,1454803204,"201051344000917","219011344069620",0.00,2.00,0,296.36,301.17,0.0,0.0,0.000,320845.0,320845.0,20499,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454803249,113300.00
02/06/2016 19:00,2,0.000,ALERT,212.16,300.87,59.954,1454803204,"201051344001145","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,324985.9,324985.9,20445,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454803251,113301.00
02/06/2016 19:00,2,0.000,ALERT,211.93,299.97,59.970,1454803204,"201051344000651","219011344069620",0.00,-0.50,0,297.26,301.17,0.0,0.0,0.000,317253.5,317253.5,20670,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454803252,113302.00
02/06/2016 19:00,2,0.000,ALERT,211.48,298.77,59.954,1454803204,"274151322000088","219011344069620",0.00,2.50,0,297.87,300.87,0.0,0.0,0.000,574317.4,574317.4,9567,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454803254,113303.00
02/06/2016 19:00,2,0.000,ALERT,212.38,299.37,59.944,1454803204,"274151322000068","219011344069620",0.00,2.50,0,297.57,300.27,0.0,0.0,0.000,480740.8,480740.8,10240,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454803256,113304.00
02/06/2016 19:00,2,0.000,ALERT,211.48,300.27,59.949,1454803204,"201051344001135","219011344069620",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,313949.0,313949.0,20662,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454803258,113305.00
02/06/2016 19:00,2,0.000,ALERT,212.16,303.28,59.970,1454803204,"201051344000594","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,320051.2,320051.2,16068,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454803260,113306.00
02/06/2016 19:00,2,0.000,ALERT,211.93,299.97,59.944,1454803204,"201051344001203","219011344069620",0.00,0.00,0,297.57,303.28,0.0,0.0,0.000,320293.8,320293.8,20634,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454803261,113307.00
02/06/2016 19:00,2,0.000,ALERT,211.48,299.97,59.907,1454803204,"274151322000054","219011344069620",0.00,3.00,0,298.17,301.47,0.0,0.0,0.000,586814.0,586814.0,9584,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454803263,113308.00
02/06/2016 19:00,2,0.000,ALERT,212.61,302.07,59.949,1454803204,"201051344000867","219011344069620",0.00,1.00,0,299.67,304.18,0.0,0.0,0.000,308864.2,308864.2,16059,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454803265,113309.00
02/06/2016 19:00,2,0.000,ALERT,211.93,300.57,59.970,1454803204,"201051344001093","219011344069620",0.00,1.50,0,297.87,301.47,0.0,0.0,0.000,319173.2,319173.2,20553,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454803267,113310.00
02/06/2016 19:00,2,0.000,ALERT,212.38,302.07,59.986,1454803204,"201051344000900","219011344069620",0.00,0.50,0,299.97,303.58,0.0,0.0,0.000,324089.4,324089.4,15685,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454803269,113311.00
02/06/2016 19:00,2,0.000,ALERT,212.61,301.47,59.944,1454803204,"201051344000648","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,317120.2,317120.2,15831,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454803270,113312.00
02/06/2016 19:00,2,0.000,ALERT,212.61,302.68,59.938,1454803204,"201051344000569","219011344069620",0.00,0.50,0,300.87,304.78,0.0,0.0,0.000,324974.5,324974.5,15681,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454803272,113313.00
02/06/2016 19:00,2,0.000,ALERT,212.38,302.07,59.944,1454803204,"201051344000983","219011344069620",0.00,0.50,0,300.57,304.48,0.0,0.0,0.000,318016.7,318016.7,15968,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454803275,113314.00
02/06/2016 19:00,2,0.000,ALERT,212.61,302.07,59.944,1454803204,"201051344001158","219011344069620",0.00,-0.50,0,299.67,303.28,0.0,0.0,0.000,313594.4,313594.4,16088,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454803276,113315.00
02/06/2016 19:00,2,0.000,ALERT,212.83,302.68,59.949,1454803204,"201051344000576","219011344069620",0.00,0.50,0,300.57,304.18,0.0,0.0,0.000,318561.2,318561.2,15710,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454803278,113316.00
02/06/2016 19:00,2,0.000,ALERT,211.70,298.77,59.928,1454803204,"274151322000087","219011344069620",0.00,3.00,0,296.96,300.27,0.0,0.0,0.000,561945.5,561945.5,9614,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454803280,113317.00
02/06/2016 19:15,2,0.000,ALERT,212.83,301.77,59.949,1454804104,"201051344000645","219011344069620",0.00,1.00,0,299.97,303.88,0.0,0.0,0.000,317936.2,317936.2,15797,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454804106,113318.00
02/06/2016 19:15,2,0.000,ALERT,212.16,299.37,59.938,1454804104,"274151322000085","219011344069620",0.00,2.00,0,297.26,301.17,0.0,0.0,0.000,589599.3,589599.3,9604,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454804107,113319.00
02/06/2016 19:15,2,0.000,ALERT,213.29,302.07,59.912,1454804104,"201051344000633","219011344069620",0.00,0.00,0,298.17,303.28,0.0,0.0,0.000,309672.1,309672.1,16088,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454804109,113320.00
02/06/2016 19:15,2,0.000,ALERT,212.61,301.77,59.949,1454804104,"201051344000469","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,310433.3,310433.3,16098,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454804111,113321.00
02/06/2016 19:15,2,0.000,ALERT,211.70,300.57,59.938,1454804104,"201051344000646","219011344069620",0.00,0.00,0,297.57,302.07,0.0,0.0,0.000,315792.5,315792.5,20666,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454804113,113322.00
02/06/2016 19:15,2,0.000,ALERT,211.70,299.07,59.954,1454804104,"274151322000052","219011344069620",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,597681.3,597681.3,9798,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454804115,113323.00
02/06/2016 19:15,2,0.000,ALERT,211.93,300.57,59.938,1454804104,"201051344000585","219011344069620",0.00,1.00,0,298.17,302.07,0.0,0.0,0.000,320675.5,320675.5,20659,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454804116,113324.00
02/06/2016 19:15,2,0.000,ALERT,211.93,300.87,59.938,1454804104,"201051344001230","219011344069620",0.00,0.50,0,298.77,302.37,0.0,0.0,0.000,319796.2,319796.2,20519,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454804118,113325.00
02/06/2016 19:15,2,0.000,ALERT,212.61,301.47,59.938,1454804104,"201051344000582","219011344069620",0.00,-0.50,0,299.67,302.98,0.0,0.0,0.000,313358.6,313358.6,20634,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454804120,113326.00
02/06/2016 19:15,2,0.000,ALERT,211.48,300.57,59.965,1454804104,"201051344000955","219011344069620",0.00,0.50,0,298.77,302.07,0.0,0.0,0.000,323722.2,323722.2,20624,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454804122,113327.00
02/06/2016 19:15,2,0.000,ALERT,211.70,298.47,59.944,1454804104,"274151322000094","219011344069620",0.00,0.50,0,296.96,300.57,0.0,0.0,0.000,480605.6,480605.6,10080,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454804124,113328.00
02/06/2016 19:15,2,0.000,ALERT,212.61,302.68,59.959,1454804104,"201051344000579","219011344069620",0.00,0.50,0,300.87,304.48,0.0,0.0,0.000,324431.3,324431.3,16053,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454804126,113329.00
02/06/2016 19:15,2,0.000,ALERT,211.70,300.87,59.949,1454804104,"201051344000890","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,321267.9,321267.9,20585,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454804127,113330.00
02/06/2016 19:15,2,0.000,ALERT,211.93,300.27,59.949,1454804104,"201051344000438","219011344069620",0.00,0.00,0,298.77,302.37,0.0,0.0,0.000,323420.3,323420.3,20636,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454804129,113331.00
02/06/2016 19:15,2,0.000,ALERT,212.16,299.97,59.970,1454804104,"201051344000417","219011344069620",0.00,0.50,0,297.87,301.47,0.0,0.0,0.000,317167.4,317167.4,20745,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454804131,113332.00
02/06/2016 19:15,2,0.000,ALERT,212.16,299.97,59.959,1454804104,"274151322000083","219011344069620",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,591961.5,591961.5,9791,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454804133,113333.00
02/06/2016 19:15,2,0.000,ALERT,212.38,299.97,59.949,1454804104,"274151322000076","219011344069620",0.00,1.50,0,297.57,301.47,0.0,0.0,0.000,629131.6,629131.6,9837,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454804135,113334.00
02/06/2016 19:15,2,0.000,ALERT,212.61,302.98,59.991,1454804104,"201051344000868","219011344069620",0.00,0.50,0,300.57,304.78,0.0,0.0,0.000,309393.0,309393.0,15835,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454804137,113335.00
02/06/2016 19:15,2,0.000,ALERT,211.93,300.57,59.970,1454804104,"274151322000095","219011344069620",0.00,0.00,0,298.47,302.07,0.0,0.0,0.000,622114.5,622114.5,9678,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454804139,113336.00
02/06/2016 19:15,2,0.000,ALERT,212.38,302.07,59.959,1454804104,"201051344000988","219011344069620",0.00,0.50,0,297.57,303.28,0.0,0.0,0.000,307839.4,307839.4,16097,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454804140,113337.00
02/06/2016 19:15,2,0.000,ALERT,211.93,299.97,59.949,1454804104,"201051344001025","219011344069620",0.00,-0.50,0,298.17,302.68,0.0,0.0,0.000,320912.3,320912.3,20640,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454804142,113338.00
02/06/2016 19:15,2,0.000,ALERT,212.61,302.37,59.917,1454804104,"201051344000458","219011344069620",0.00,1.50,0,299.97,304.48,0.0,0.0,0.000,318089.8,318089.8,16067,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454804144,113339.00
02/06/2016 19:15,2,0.000,ALERT,213.29,302.07,59.965,1454804104,"201051344000853","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,316286.1,316286.1,15792,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454804146,113340.00
02/06/2016 19:15,2,0.000,ALERT,212.38,300.57,59.954,1454804104,"201051344000685","219011344069620",0.00,0.50,0,298.47,302.07,0.0,0.0,0.000,323255.3,323255.3,20526,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454804148,113341.00
02/06/2016 19:15,2,0.000,ALERT,212.16,300.27,59.954,1454804104,"201051344000917","219011344069620",0.00,1.50,0,297.57,301.47,0.0,0.0,0.000,320845.0,320845.0,20501,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454804150,113342.00
02/06/2016 19:15,2,0.000,ALERT,212.16,300.87,59.965,1454804104,"201051344001145","219011344069620",0.00,0.00,0,299.07,302.68,0.0,0.0,0.000,324985.9,324985.9,20447,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454804151,113343.00
02/06/2016 19:15,2,0.000,ALERT,212.16,299.97,59.959,1454804104,"201051344000651","219011344069620",0.00,-0.50,0,298.17,301.77,0.0,0.0,0.000,317253.5,317253.5,20672,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454804153,113344.00
02/06/2016 19:15,2,0.000,ALERT,211.48,298.77,59.954,1454804104,"274151322000088","219011344069620",0.00,2.50,0,297.26,300.87,0.0,0.0,0.000,574317.4,574317.4,9569,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454804155,113345.00
02/06/2016 19:15,2,0.000,ALERT,212.83,299.07,59.965,1454804104,"274151322000068","219011344069620",0.00,2.50,0,296.96,300.27,0.0,0.0,0.000,480740.8,480740.8,10242,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454804157,113346.00
02/06/2016 19:15,2,0.000,ALERT,211.70,300.57,59.970,1454804104,"201051344001135","219011344069620",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,313949.0,313949.0,20664,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454804158,113347.00
02/06/2016 19:15,2,0.000,ALERT,212.38,302.68,59.965,1454804104,"201051344000594","219011344069620",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,320051.2,320051.2,16070,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454804160,113348.00
02/06/2016 19:15,2,0.000,ALERT,212.16,300.27,59.959,1454804104,"201051344001203","219011344069620",0.00,0.00,0,298.17,303.58,0.0,0.0,0.000,320293.8,320293.8,20636,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454804162,113349.00
02/06/2016 19:15,2,0.000,ALERT,211.48,300.27,59.954,1454804104,"274151322000054","219011344069620",0.00,2.50,0,297.57,301.47,0.0,0.0,0.000,586814.0,586814.0,9586,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454804164,113350.00
02/06/2016 19:15,2,0.000,ALERT,213.06,302.07,59.959,1454804104,"201051344000867","219011344069620",0.00,1.00,0,299.67,304.48,0.0,0.0,0.000,308864.2,308864.2,16061,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454804166,113351.00
02/06/2016 19:15,2,0.000,ALERT,211.93,300.57,59.975,1454804104,"201051344001093","219011344069620",0.00,1.50,0,298.47,302.37,0.0,0.0,0.000,319173.2,319173.2,20555,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454804167,113352.00
02/06/2016 19:15,2,0.000,ALERT,212.61,302.68,59.965,1454804104,"201051344000900","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,324089.4,324089.4,15687,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454804169,113353.00
02/06/2016 19:15,2,0.000,ALERT,212.83,302.07,59.996,1454804104,"201051344000648","219011344069620",0.00,-0.50,0,299.37,303.88,0.0,0.0,0.000,317120.2,317120.2,15833,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454804171,113354.00
02/06/2016 19:15,2,0.000,ALERT,212.83,303.28,59.965,1454804104,"201051344000569","219011344069620",0.00,0.00,0,300.57,304.78,0.0,0.0,0.000,324974.5,324974.5,15683,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454804173,113355.00
02/06/2016 19:15,2,0.000,ALERT,212.61,302.68,59.959,1454804104,"201051344000983","219011344069620",0.00,0.50,0,300.27,304.48,0.0,0.0,0.000,318016.7,318016.7,15970,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454804175,113356.00
02/06/2016 19:15,2,0.000,ALERT,212.83,302.37,59.970,1454804104,"201051344001158","219011344069620",0.00,-0.50,0,299.67,303.58,0.0,0.0,0.000,313594.4,313594.4,16090,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454804176,113357.00
02/06/2016 19:15,2,0.000,ALERT,213.29,302.98,60.002,1454804104,"201051344000576","219011344069620",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,318561.2,318561.2,15712,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454804178,113358.00
02/06/2016 19:15,2,0.000,ALERT,211.93,298.47,59.965,1454804104,"274151322000087","219011344069620",0.00,2.50,0,296.06,300.57,0.0,0.0,0.000,561945.5,561945.5,9616,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454804180,113359.00
02/06/2016 19:30,2,0.000,ALERT,213.06,302.07,59.959,1454805003,"201051344000645","219011344069620",0.00,1.00,0,300.27,304.18,0.0,0.0,0.000,317936.2,317936.2,15799,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454805005,113360.00
02/06/2016 19:30,2,0.000,ALERT,211.93,299.37,59.954,1454805003,"274151322000085","219011344069620",0.00,1.50,0,297.87,301.47,0.0,0.0,0.000,589599.3,589599.3,9606,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454805007,113361.00
02/06/2016 19:30,2,0.000,ALERT,213.29,301.77,59.959,1454805003,"201051344000633","219011344069620",0.00,0.00,0,298.47,303.58,0.0,0.0,0.000,309672.1,309672.1,16090,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454805009,113362.00
02/06/2016 19:30,2,0.000,ALERT,212.61,301.77,59.965,1454805003,"201051344000469","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,310433.3,310433.3,16100,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454805011,113363.00
02/06/2016 19:30,2,0.000,ALERT,211.70,300.57,59.954,1454805003,"201051344000646","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,315792.5,315792.5,20668,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454805012,113364.00
02/06/2016 19:30,2,0.000,ALERT,211.70,299.97,59.949,1454805003,"274151322000052","219011344069620",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,597681.3,597681.3,9800,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454805014,113365.00
02/06/2016 19:30,2,0.000,ALERT,212.16,300.57,59.954,1454805003,"201051344000585","219011344069620",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,320675.5,320675.5,20661,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454805016,113366.00
02/06/2016 19:30,2,0.000,ALERT,211.93,300.57,59.959,1454805003,"201051344001230","219011344069620",0.00,0.50,0,298.77,302.37,0.0,0.0,0.000,319796.2,319796.2,20521,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454805018,113367.00
02/06/2016 19:30,2,0.000,ALERT,212.61,301.47,59.965,1454805003,"201051344000582","219011344069620",0.00,-0.50,0,299.67,302.98,0.0,0.0,0.000,313358.6,313358.6,20636,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454805020,113368.00
02/06/2016 19:30,2,0.000,ALERT,211.70,300.27,59.975,1454805003,"201051344000955","219011344069620",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,323722.2,323722.2,20626,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454805022,113369.00
02/06/2016 19:30,2,0.000,ALERT,211.93,299.07,59.959,1454805003,"274151322000094","219011344069620",0.00,0.50,0,297.57,300.57,0.0,0.0,0.000,480605.6,480605.6,10082,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454805023,113370.00
02/06/2016 19:30,2,0.000,ALERT,212.61,302.37,60.002,1454805003,"201051344000579","219011344069620",0.00,0.50,0,300.57,304.78,0.0,0.0,0.000,324431.3,324431.3,16055,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454805025,113371.00
02/06/2016 19:30,2,0.000,ALERT,211.93,300.87,59.981,1454805003,"201051344000890","219011344069620",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,321267.9,321267.9,20587,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454805027,113372.00
02/06/2016 19:30,2,0.000,ALERT,212.16,300.27,59.970,1454805003,"201051344000438","219011344069620",0.00,0.00,0,298.47,302.07,0.0,0.0,0.000,323420.3,323420.3,20638,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454805029,113373.00
02/06/2016 19:30,2,0.000,ALERT,212.16,299.67,59.912,1454805003,"201051344000417","219011344069620",0.00,0.50,0,298.17,301.47,0.0,0.0,0.000,317167.4,317167.4,20747,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454805031,113374.00
02/06/2016 19:30,2,0.000,ALERT,212.16,300.27,59.949,1454805003,"274151322000083","219011344069620",0.00,1.00,0,298.17,301.77,0.0,0.0,0.000,591961.5,591961.5,9793,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454805032,113375.00
02/06/2016 19:30,2,0.000,ALERT,212.61,300.27,59.954,1454805003,"274151322000076","219011344069620",0.00,1.00,0,298.17,301.77,0.0,0.0,0.000,629131.6,629131.6,9839,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454805034,113376.00
02/06/2016 19:30,2,0.000,ALERT,212.61,302.68,59.970,1454805003,"201051344000868","219011344069620",0.00,0.00,0,300.87,304.78,0.0,0.0,0.000,309393.0,309393.0,15837,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454805036,113377.00
02/06/2016 19:30,2,0.000,ALERT,212.16,301.17,59.954,1454805003,"274151322000095","219011344069620",0.00,0.00,0,299.37,302.07,0.0,0.0,0.000,622114.5,622114.5,9680,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454805038,113378.00
02/06/2016 19:30,2,0.000,ALERT,212.38,302.37,59.965,1454805003,"201051344000988","219011344069620",0.00,0.50,0,297.87,303.58,0.0,0.0,0.000,307839.4,307839.4,16099,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454805040,113379.00
02/06/2016 19:30,2,0.000,ALERT,211.93,299.97,59.944,1454805003,"201051344001025","219011344069620",0.00,-0.50,0,298.17,302.68,0.0,0.0,0.000,320912.3,320912.3,20642,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454805042,113380.00
02/06/2016 19:30,2,0.000,ALERT,212.61,302.37,59.970,1454805003,"201051344000458","219011344069620",0.00,1.50,0,300.57,304.78,0.0,0.0,0.000,318089.8,318089.8,16069,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454805043,113381.00
02/06/2016 19:30,2,0.000,ALERT,213.29,302.07,59.970,1454805003,"201051344000853","219011344069620",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,316286.1,316286.1,15794,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454805045,113382.00
02/06/2016 19:30,2,0.000,ALERT,212.38,300.27,59.959,1454805003,"201051344000685","219011344069620",0.00,0.50,0,298.77,302.37,0.0,0.0,0.000,323255.3,323255.3,20528,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454805047,113383.00
02/06/2016 19:30,2,0.000,ALERT,212.16,299.97,60.002,1454805003,"201051344000917","219011344069620",0.00,1.50,0,297.57,301.77,0.0,0.0,0.000,320845.0,320845.0,20503,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454805049,113384.00
02/06/2016 19:30,2,0.000,ALERT,212.38,300.87,59.975,1454805003,"201051344001145","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,324985.9,324985.9,20449,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454805051,113385.00
02/06/2016 19:30,2,0.000,ALERT,212.16,299.97,60.007,1454805003,"201051344000651","219011344069620",0.00,-0.50,0,298.17,301.77,0.0,0.0,0.000,317253.5,317253.5,20674,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454805052,113386.00
02/06/2016 19:30,2,0.000,ALERT,211.70,300.27,59.959,1454805003,"274151322000088","219011344069620",0.00,2.00,0,297.87,301.17,0.0,0.0,0.000,574317.4,574317.4,9571,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454805054,113387.00
02/06/2016 19:30,2,0.000,ALERT,212.83,299.37,59.959,1454805003,"274151322000068","219011344069620",0.00,2.00,0,297.57,300.57,0.0,0.0,0.000,480740.8,480740.8,10244,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454805056,113388.00
02/06/2016 19:30,2,0.000,ALERT,211.93,300.57,59.938,1454805003,"201051344001135","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,313949.0,313949.0,20666,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454805058,113389.00
02/06/2016 19:30,2,0.000,ALERT,212.38,302.68,59.959,1454805003,"201051344000594","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,320051.2,320051.2,16072,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454805060,113390.00
02/06/2016 19:30,2,0.000,ALERT,212.16,300.27,59.981,1454805003,"201051344001203","219011344069620",0.00,0.00,0,298.47,303.58,0.0,0.0,0.000,320293.8,320293.8,20638,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454805062,113391.00
02/06/2016 19:30,2,0.000,ALERT,212.16,299.97,59.991,1454805003,"274151322000054","219011344069620",0.00,2.50,0,297.87,301.47,0.0,0.0,0.000,586814.0,586814.0,9588,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454805064,113392.00
02/06/2016 19:30,2,0.000,ALERT,212.83,301.77,59.975,1454805003,"201051344000867","219011344069620",0.00,1.00,0,300.27,304.78,0.0,0.0,0.000,308864.2,308864.2,16063,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454805065,113393.00
02/06/2016 19:30,2,0.000,ALERT,211.93,300.57,59.965,1454805003,"201051344001093","219011344069620",0.00,1.50,0,298.77,302.07,0.0,0.0,0.000,319173.2,319173.2,20557,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454805067,113394.00
02/06/2016 19:30,2,0.000,ALERT,212.61,302.37,59.944,1454805003,"201051344000900","219011344069620",0.00,0.00,0,300.57,304.18,0.0,0.0,0.000,324089.4,324089.4,15689,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454805069,113395.00
02/06/2016 19:30,2,0.000,ALERT,212.83,301.47,59.965,1454805003,"201051344000648","219011344069620",0.00,-0.50,0,300.27,304.48,0.0,0.0,0.000,317120.2,317120.2,15835,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454805071,113396.00
02/06/2016 19:30,2,0.000,ALERT,212.61,302.37,59.970,1454805003,"201051344000569","219011344069620",0.00,0.00,0,301.47,305.38,0.0,0.0,0.000,324974.5,324974.5,15685,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454805073,113397.00
02/06/2016 19:30,2,0.000,ALERT,212.61,302.37,59.965,1454805003,"201051344000983","219011344069620",0.00,0.50,0,300.87,304.48,0.0,0.0,0.000,318016.7,318016.7,15972,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454805074,113398.00
02/06/2016 19:30,2,0.000,ALERT,212.61,302.07,59.959,1454805003,"201051344001158","219011344069620",0.00,-0.50,0,299.97,303.88,0.0,0.0,0.000,313594.4,313594.4,16092,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454805076,113399.00
02/06/2016 19:30,2,0.000,ALERT,213.06,302.68,59.959,1454805003,"201051344000576","219011344069620",0.00,0.00,0,300.87,304.48,0.0,0.0,0.000,318561.2,318561.2,15714,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454805078,113400.00
02/06/2016 19:30,2,0.000,ALERT,212.16,299.37,59.954,1454805003,"274151322000087","219011344069620",0.00,2.00,0,296.96,300.57,0.0,0.0,0.000,561945.5,561945.5,9618,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454805080,113401.00
02/06/2016 19:45,2,0.000,ALERT,213.06,301.77,59.954,1454805903,"201051344000645","219011344069620",0.00,1.00,0,299.97,303.88,0.0,0.0,0.000,317936.2,317936.2,15801,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454805905,113402.00
02/06/2016 19:45,2,0.000,ALERT,212.16,299.07,59.938,1454805903,"274151322000085","219011344069620",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,589599.3,589599.3,9608,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454805907,113403.00
02/06/2016 19:45,2,0.000,ALERT,213.06,301.17,59.949,1454805903,"201051344000633","219011344069620",0.00,0.00,0,298.17,303.28,0.0,0.0,0.000,309672.1,309672.1,16092,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454805909,113404.00
02/06/2016 19:45,2,0.000,ALERT,212.61,301.47,59.954,1454805903,"201051344000469","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,310433.3,310433.3,16102,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454805910,113405.00
02/06/2016 19:45,2,0.000,ALERT,211.70,300.57,59.959,1454805903,"201051344000646","219011344069620",0.00,0.00,0,297.87,302.68,0.0,0.0,0.000,315792.5,315792.5,20670,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454805912,113406.00
02/06/2016 19:45,2,0.000,ALERT,211.48,299.97,59.991,1454805903,"274151322000052","219011344069620",0.00,1.00,0,296.96,302.07,0.0,0.0,0.000,597681.3,597681.3,9802,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454805914,113407.00
02/06/2016 19:45,2,0.000,ALERT,211.93,300.57,59.949,1454805903,"201051344000585","219011344069620",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,320675.5,320675.5,20663,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454805916,113408.00
02/06/2016 19:45,2,0.000,ALERT,211.70,300.57,59.986,1454805903,"201051344001230","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,319796.2,319796.2,20523,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454805918,113409.00
