ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/06/2016 19:45,2,0.000,ALERT,212.38,301.47,59.991,1454805903,"201051344000582","219011344069620",0.00,-0.50,0,299.67,303.58,0.0,0.0,0.000,313358.6,313358.6,20638,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454805920,113410.00
02/06/2016 19:45,2,0.000,ALERT,211.48,300.57,59.965,1454805903,"201051344000955","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,323722.2,323722.2,20628,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454805921,113411.00
02/06/2016 19:45,2,0.000,ALERT,211.93,298.47,59.944,1454805903,"274151322000094","219011344069620",0.00,0.00,0,296.66,300.87,0.0,0.0,0.000,480605.6,480605.6,10084,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454805923,113412.00
02/06/2016 19:45,2,0.000,ALERT,212.38,302.07,59.975,1454805903,"201051344000579","219011344069620",0.00,0.50,0,300.57,304.48,0.0,0.0,0.000,324431.3,324431.3,16057,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454805925,113413.00
02/06/2016 19:45,2,0.000,ALERT,211.70,300.57,59.954,1454805903,"201051344000890","219011344069620",0.00,0.50,0,298.77,302.98,0.0,0.0,0.000,321267.9,321267.9,20589,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454805927,113414.00
02/06/2016 19:45,2,0.000,ALERT,211.93,300.57,59.996,1454805903,"201051344000438","219011344069620",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,323420.3,323420.3,20640,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454805929,113415.00
02/06/2016 19:45,2,0.000,ALERT,211.93,299.67,59.954,1454805903,"201051344000417","219011344069620",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,317167.4,317167.4,20749,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454805930,113416.00
02/06/2016 19:45,2,0.000,ALERT,211.93,299.97,59.944,1454805903,"274151322000083","219011344069620",0.00,1.00,0,297.57,302.07,0.0,0.0,0.000,591961.5,591961.5,9795,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454805932,113417.00
02/06/2016 19:45,2,0.000,ALERT,212.61,299.97,59.933,1454805903,"274151322000076","219011344069620",0.00,1.00,0,297.26,302.07,0.0,0.0,0.000,629131.6,629131.6,9841,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454805934,113418.00
02/06/2016 19:45,2,0.000,ALERT,212.38,302.37,59.944,1454805903,"201051344000868","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,309393.0,309393.0,15839,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454805936,113419.00
02/06/2016 19:45,2,0.000,ALERT,211.70,300.57,59.954,1454805903,"274151322000095","219011344069620",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,622114.5,622114.5,9682,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454805938,113420.00
02/06/2016 19:45,2,0.000,ALERT,212.16,301.47,59.959,1454805903,"201051344000988","219011344069620",0.00,1.00,0,297.57,303.58,0.0,0.0,0.000,307839.4,307839.4,16101,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454805940,113421.00
02/06/2016 19:45,2,0.000,ALERT,211.70,299.67,59.959,1454805903,"201051344001025","219011344069620",0.00,-0.50,0,298.17,302.68,0.0,0.0,0.000,320912.3,320912.3,20644,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454805942,113422.00
02/06/2016 19:45,2,0.000,ALERT,212.38,301.77,59.954,1454805903,"201051344000458","219011344069620",0.00,1.50,0,299.97,304.78,0.0,0.0,0.000,318089.8,318089.8,16071,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454805943,113423.00
02/06/2016 19:45,2,0.000,ALERT,213.06,302.07,59.959,1454805903,"201051344000853","219011344069620",0.00,0.00,0,299.67,304.18,0.0,0.0,0.000,316286.1,316286.1,15796,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454805945,113424.00
02/06/2016 19:45,2,0.000,ALERT,212.16,300.57,59.965,1454805903,"201051344000685","219011344069620",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,323255.3,323255.3,20530,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454805947,113425.00
02/06/2016 19:45,2,0.000,ALERT,212.16,300.27,59.959,1454805903,"201051344000917","219011344069620",0.00,1.50,0,297.26,302.07,0.0,0.0,0.000,320845.0,320845.0,20505,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454805949,113426.00
02/06/2016 19:45,2,0.000,ALERT,212.16,300.57,60.012,1454805903,"201051344001145","219011344069620",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,324985.9,324985.9,20451,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454805950,113427.00
02/06/2016 19:45,2,0.000,ALERT,211.93,299.67,59.959,1454805903,"201051344000651","219011344069620",0.00,-1.00,0,298.17,301.77,0.0,0.0,0.000,317253.5,317253.5,20676,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454805952,113428.00
02/06/2016 19:45,2,0.000,ALERT,211.48,298.77,59.965,1454805903,"274151322000088","219011344069620",0.00,1.50,0,296.96,301.17,0.0,0.0,0.000,574317.4,574317.4,9573,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454805954,113429.00
02/06/2016 19:45,2,0.000,ALERT,212.61,298.47,59.954,1454805903,"274151322000068","219011344069620",0.00,2.00,0,296.66,300.57,0.0,0.0,0.000,480740.8,480740.8,10246,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454805956,113430.00
02/06/2016 19:45,2,0.000,ALERT,211.48,300.57,59.965,1454805903,"201051344001135","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,313949.0,313949.0,20668,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454805958,113431.00
02/06/2016 19:45,2,0.000,ALERT,212.16,302.68,59.981,1454805903,"201051344000594","219011344069620",0.00,-0.50,0,299.97,304.18,0.0,0.0,0.000,320051.2,320051.2,16074,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454805959,113432.00
02/06/2016 19:45,2,0.000,ALERT,211.93,299.97,59.959,1454805903,"201051344001203","219011344069620",0.00,0.00,0,298.47,303.58,0.0,0.0,0.000,320293.8,320293.8,20640,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454805961,113433.00
02/06/2016 19:45,2,0.000,ALERT,211.70,299.97,59.959,1454805903,"274151322000054","219011344069620",0.00,2.00,0,297.26,301.77,0.0,0.0,0.000,586814.0,586814.0,9590,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454805963,113434.00
02/06/2016 19:45,2,0.000,ALERT,212.83,301.47,59.949,1454805903,"201051344000867","219011344069620",0.00,0.50,0,299.07,303.88,0.0,0.0,0.000,308864.2,308864.2,16065,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454805965,113435.00
02/06/2016 19:45,2,0.000,ALERT,211.93,300.57,59.959,1454805903,"201051344001093","219011344069620",0.00,1.00,0,298.47,302.37,0.0,0.0,0.000,319173.2,319173.2,20559,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454805967,113436.00
02/06/2016 19:45,2,0.000,ALERT,212.38,302.07,59.944,1454805903,"201051344000900","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,324089.4,324089.4,15691,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454805969,113437.00
02/06/2016 19:45,2,0.000,ALERT,212.83,301.47,59.933,1454805903,"201051344000648","219011344069620",0.00,-0.50,0,299.07,303.88,0.0,0.0,0.000,317120.2,317120.2,15837,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454805970,113438.00
02/06/2016 19:45,2,0.000,ALERT,212.61,302.68,59.975,1454805903,"201051344000569","219011344069620",0.00,0.50,0,300.57,304.78,0.0,0.0,0.000,324974.5,324974.5,15687,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454805972,113439.00
02/06/2016 19:45,2,0.000,ALERT,212.61,302.07,59.949,1454805903,"201051344000983","219011344069620",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,318016.7,318016.7,15974,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454805974,113440.00
02/06/2016 19:45,2,0.000,ALERT,212.83,302.07,59.912,1454805903,"201051344001158","219011344069620",0.00,-0.50,0,299.67,303.58,0.0,0.0,0.000,313594.4,313594.4,16094,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454805976,113441.00
02/06/2016 19:45,2,0.000,ALERT,213.06,302.37,59.954,1454805903,"201051344000576","219011344069620",0.00,0.50,0,300.27,304.18,0.0,0.0,0.000,318561.2,318561.2,15716,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454805978,113442.00
02/06/2016 19:45,2,0.000,ALERT,211.93,298.47,59.917,1454805903,"274151322000087","219011344069620",0.00,2.00,0,296.06,300.87,0.0,0.0,0.000,561945.5,561945.5,9620,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454805979,113443.00
02/06/2016 20:00,2,0.000,ALERT,213.29,302.68,59.907,1454806803,"201051344000645","219011344069620",0.00,1.00,0,299.37,304.18,0.0,0.0,0.000,317936.2,317936.2,15803,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454806805,113444.00
02/06/2016 20:00,2,0.000,ALERT,212.16,299.97,59.954,1454806803,"274151322000085","219011344069620",0.00,1.50,0,297.87,301.17,0.0,0.0,0.000,589599.3,589599.3,9610,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454806807,113445.00
02/06/2016 20:00,2,0.000,ALERT,213.51,302.98,59.954,1454806803,"201051344000633","219011344069620",0.00,0.00,0,297.57,303.88,0.0,0.0,0.000,309672.1,309672.1,16094,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454806809,113446.00
02/06/2016 20:00,2,0.000,ALERT,213.06,302.98,59.965,1454806803,"201051344000469","219011344069620",0.00,-0.50,0,298.47,303.88,0.0,0.0,0.000,310433.3,310433.3,16104,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454806811,113447.00
02/06/2016 20:00,2,0.000,ALERT,211.70,300.57,59.954,1454806803,"201051344000646","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,315792.5,315792.5,20672,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454806813,113448.00
02/06/2016 20:00,2,0.000,ALERT,211.70,299.67,59.954,1454806803,"274151322000052","219011344069620",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,597681.3,597681.3,9804,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454806814,113449.00
02/06/2016 20:00,2,0.000,ALERT,212.16,300.87,59.970,1454806803,"201051344000585","219011344069620",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,320675.5,320675.5,20665,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454806816,113450.00
02/06/2016 20:00,2,0.000,ALERT,211.93,300.87,59.959,1454806803,"201051344001230","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,319796.2,319796.2,20525,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454806818,113451.00
02/06/2016 20:00,2,0.000,ALERT,212.38,301.17,59.959,1454806803,"201051344000582","219011344069620",0.00,-0.50,0,299.07,302.68,0.0,0.0,0.000,313358.6,313358.6,20640,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454806820,113452.00
02/06/2016 20:00,2,0.000,ALERT,211.70,300.57,59.965,1454806803,"201051344000955","219011344069620",0.00,0.50,0,298.17,301.77,0.0,0.0,0.000,323722.2,323722.2,20630,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454806821,113453.00
02/06/2016 20:00,2,0.000,ALERT,211.93,299.37,59.912,1454806803,"274151322000094","219011344069620",0.00,0.00,0,297.57,300.87,0.0,0.0,0.000,480605.6,480605.6,10086,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454806823,113454.00
02/06/2016 20:00,2,0.000,ALERT,212.83,303.88,59.970,1454806803,"201051344000579","219011344069620",0.00,0.50,0,299.97,305.08,0.0,0.0,0.000,324431.3,324431.3,16059,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454806825,113455.00
02/06/2016 20:00,2,0.000,ALERT,211.70,300.87,59.996,1454806803,"201051344000890","219011344069620",0.00,0.50,0,298.47,303.28,0.0,0.0,0.000,321267.9,321267.9,20591,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454806827,113456.00
02/06/2016 20:00,2,0.000,ALERT,212.16,300.57,59.959,1454806803,"201051344000438","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,323420.3,323420.3,20642,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454806829,113457.00
02/06/2016 20:00,2,0.000,ALERT,212.16,300.27,59.965,1454806803,"201051344000417","219011344069620",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,317167.4,317167.4,20751,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454806830,113458.00
02/06/2016 20:00,2,0.000,ALERT,212.16,300.27,59.922,1454806803,"274151322000083","219011344069620",0.00,1.00,0,298.17,302.07,0.0,0.0,0.000,591961.5,591961.5,9797,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454806832,113459.00
02/06/2016 20:00,2,0.000,ALERT,212.83,299.97,59.949,1454806803,"274151322000076","219011344069620",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,629131.6,629131.6,9843,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454806834,113460.00
02/06/2016 20:00,2,0.000,ALERT,212.83,303.88,59.965,1454806803,"201051344000868","219011344069620",0.00,0.00,0,300.27,305.08,0.0,0.0,0.000,309393.0,309393.0,15841,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454806836,113461.00
02/06/2016 20:00,2,0.000,ALERT,212.16,301.47,59.975,1454806803,"274151322000095","219011344069620",0.00,-0.50,0,299.07,302.37,0.0,0.0,0.000,622114.5,622114.5,9684,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454806838,113462.00
02/06/2016 20:00,2,0.000,ALERT,212.61,302.98,59.975,1454806803,"201051344000988","219011344069620",0.00,0.50,0,296.96,303.88,0.0,0.0,0.000,307839.4,307839.4,16103,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454806840,113463.00
02/06/2016 20:00,2,0.000,ALERT,211.70,299.67,59.975,1454806803,"201051344001025","219011344069620",0.00,-0.50,0,297.26,302.68,0.0,0.0,0.000,320912.3,320912.3,20646,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454806842,113464.00
02/06/2016 20:00,2,0.000,ALERT,212.61,302.98,60.012,1454806803,"201051344000458","219011344069620",0.00,2.00,0,299.37,305.08,0.0,0.0,0.000,318089.8,318089.8,16073,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454806844,113465.00
02/06/2016 20:00,2,0.000,ALERT,213.51,302.98,59.975,1454806803,"201051344000853","219011344069620",0.00,0.00,0,299.37,304.48,0.0,0.0,0.000,316286.1,316286.1,15798,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454806845,113466.00
02/06/2016 20:00,2,0.000,ALERT,212.38,300.57,59.975,1454806803,"201051344000685","219011344069620",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,323255.3,323255.3,20532,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454806847,113467.00
02/06/2016 20:00,2,0.000,ALERT,212.16,299.97,59.970,1454806803,"201051344000917","219011344069620",0.00,1.50,0,297.26,301.77,0.0,0.0,0.000,320845.0,320845.0,20507,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454806849,113468.00
02/06/2016 20:00,2,0.000,ALERT,212.16,300.87,59.970,1454806803,"201051344001145","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,324985.9,324985.9,20453,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454806851,113469.00
02/06/2016 20:00,2,0.000,ALERT,211.93,299.67,59.965,1454806803,"201051344000651","219011344069620",0.00,-1.00,0,297.57,301.47,0.0,0.0,0.000,317253.5,317253.5,20678,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454806852,113470.00
02/06/2016 20:00,2,0.000,ALERT,211.70,299.67,59.970,1454806803,"274151322000088","219011344069620",0.00,2.00,0,297.57,301.17,0.0,0.0,0.000,574317.4,574317.4,9575,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454806854,113471.00
02/06/2016 20:00,2,0.000,ALERT,212.83,299.37,59.965,1454806803,"274151322000068","219011344069620",0.00,2.00,0,297.57,300.57,0.0,0.0,0.000,480740.8,480740.8,10248,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454806856,113472.00
02/06/2016 20:00,2,0.000,ALERT,211.70,300.57,59.959,1454806803,"201051344001135","219011344069620",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,313949.0,313949.0,20670,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454806858,113473.00
02/06/2016 20:00,2,0.000,ALERT,212.61,303.88,59.928,1454806803,"201051344000594","219011344069620",0.00,0.00,0,299.37,304.78,0.0,0.0,0.000,320051.2,320051.2,16076,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454806860,113474.00
02/06/2016 20:00,2,0.000,ALERT,211.93,300.27,59.944,1454806803,"201051344001203","219011344069620",0.00,0.00,0,297.87,303.58,0.0,0.0,0.000,320293.8,320293.8,20642,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454806861,113475.00
02/06/2016 20:00,2,0.000,ALERT,211.93,300.57,59.975,1454806803,"274151322000054","219011344069620",0.00,2.00,0,297.87,301.77,0.0,0.0,0.000,586814.0,586814.0,9592,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454806863,113476.00
02/06/2016 20:00,2,0.000,ALERT,213.29,302.98,59.965,1454806803,"201051344000867","219011344069620",0.00,1.00,0,298.77,304.78,0.0,0.0,0.000,308864.2,308864.2,16067,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454806865,113477.00
02/06/2016 20:00,2,0.000,ALERT,211.93,300.27,59.965,1454806803,"201051344001093","219011344069620",0.00,1.00,0,298.17,301.77,0.0,0.0,0.000,319173.2,319173.2,20561,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454806867,113478.00
02/06/2016 20:00,2,0.000,ALERT,212.83,303.28,59.970,1454806803,"201051344000900","219011344069620",0.00,0.00,0,299.07,304.18,0.0,0.0,0.000,324089.4,324089.4,15693,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454806869,113479.00
02/06/2016 20:00,2,0.000,ALERT,213.06,302.37,59.965,1454806803,"201051344000648","219011344069620",0.00,-0.50,0,298.77,304.48,0.0,0.0,0.000,317120.2,317120.2,15839,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454806870,113480.00
02/06/2016 20:00,2,0.000,ALERT,213.06,303.88,59.949,1454806803,"201051344000569","219011344069620",0.00,0.50,0,299.97,305.38,0.0,0.0,0.000,324974.5,324974.5,15689,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454806872,113481.00
02/06/2016 20:00,2,0.000,ALERT,212.83,303.28,59.965,1454806803,"201051344000983","219011344069620",0.00,0.50,0,299.67,304.78,0.0,0.0,0.000,318016.7,318016.7,15976,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454806874,113482.00
02/06/2016 20:00,2,0.000,ALERT,213.06,302.98,59.959,1454806803,"201051344001158","219011344069620",0.00,-0.50,0,298.77,304.18,0.0,0.0,0.000,313594.4,313594.4,16096,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454806876,113483.00
02/06/2016 20:00,2,0.000,ALERT,213.29,303.58,59.938,1454806803,"201051344000576","219011344069620",0.00,0.00,0,299.37,304.78,0.0,0.0,0.000,318561.2,318561.2,15718,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454806878,113484.00
02/06/2016 20:00,2,0.000,ALERT,212.16,299.37,59.965,1454806803,"274151322000087","219011344069620",0.00,2.00,0,296.96,300.87,0.0,0.0,0.000,561945.5,561945.5,9622,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454806879,113485.00
02/06/2016 20:15,2,0.000,ALERT,213.06,302.37,59.954,1454807703,"201051344000645","219011344069620",0.00,1.00,0,300.87,304.78,0.0,0.0,0.000,317936.2,317936.2,15805,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454807705,113486.00
02/06/2016 20:15,2,0.000,ALERT,211.70,299.37,59.959,1454807703,"274151322000085","219011344069620",0.00,1.50,0,297.87,301.47,0.0,0.0,0.000,589599.3,589599.3,9612,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454807707,113487.00
02/06/2016 20:15,2,0.000,ALERT,213.29,302.07,59.981,1454807703,"201051344000633","219011344069620",0.00,0.00,0,299.37,304.18,0.0,0.0,0.000,309672.1,309672.1,16096,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454807708,113488.00
02/06/2016 20:15,2,0.000,ALERT,212.83,302.37,59.975,1454807703,"201051344000469","219011344069620",0.00,-0.50,0,299.97,304.48,0.0,0.0,0.000,310433.3,310433.3,16106,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454807710,113489.00
02/06/2016 20:15,2,0.000,ALERT,212.16,301.17,59.938,1454807703,"201051344000646","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,315792.5,315792.5,20674,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454807712,113490.00
02/06/2016 20:15,2,0.000,ALERT,211.48,299.67,59.975,1454807703,"274151322000052","219011344069620",0.00,0.50,0,297.26,302.07,0.0,0.0,0.000,597681.3,597681.3,9806,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454807714,113491.00
02/06/2016 20:15,2,0.000,ALERT,212.61,301.17,60.018,1454807703,"201051344000585","219011344069620",0.00,1.00,0,298.17,302.68,0.0,0.0,0.000,320675.5,320675.5,20667,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454807716,113492.00
02/06/2016 20:15,2,0.000,ALERT,212.38,301.17,59.986,1454807703,"201051344001230","219011344069620",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,319796.2,319796.2,20527,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454807718,113493.00
02/06/2016 20:15,2,0.000,ALERT,213.06,302.07,59.975,1454807703,"201051344000582","219011344069620",0.00,-0.50,0,299.37,303.28,0.0,0.0,0.000,313358.6,313358.6,20642,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454807719,113494.00
02/06/2016 20:15,2,0.000,ALERT,211.93,301.17,59.949,1454807703,"201051344000955","219011344069620",0.00,0.00,0,298.77,302.37,0.0,0.0,0.000,323722.2,323722.2,20632,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454807721,113495.00
02/06/2016 20:15,2,0.000,ALERT,211.70,299.07,59.986,1454807703,"274151322000094","219011344069620",0.00,0.00,0,297.26,301.17,0.0,0.0,0.000,480605.6,480605.6,10088,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454807723,113496.00
02/06/2016 20:15,2,0.000,ALERT,212.61,302.98,59.991,1454807703,"201051344000579","219011344069620",0.00,0.50,0,301.77,305.38,0.0,0.0,0.000,324431.3,324431.3,16061,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454807725,113497.00
02/06/2016 20:15,2,0.000,ALERT,212.38,301.47,59.981,1454807703,"201051344000890","219011344069620",0.00,0.50,0,299.07,303.58,0.0,0.0,0.000,321267.9,321267.9,20593,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454807726,113498.00
02/06/2016 20:15,2,0.000,ALERT,212.38,301.17,59.991,1454807703,"201051344000438","219011344069620",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,323420.3,323420.3,20644,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454807728,113499.00
02/06/2016 20:15,2,0.000,ALERT,212.61,300.57,59.986,1454807703,"201051344000417","219011344069620",0.00,0.50,0,298.17,301.77,0.0,0.0,0.000,317167.4,317167.4,20753,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454807730,113500.00
02/06/2016 20:15,2,0.000,ALERT,211.70,300.27,59.986,1454807703,"274151322000083","219011344069620",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,591961.5,591961.5,9799,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454807732,113501.00
02/06/2016 20:15,2,0.000,ALERT,212.38,299.37,59.986,1454807703,"274151322000076","219011344069620",0.00,0.50,0,297.57,302.07,0.0,0.0,0.000,629131.6,629131.6,9845,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454807734,113502.00
02/06/2016 20:15,2,0.000,ALERT,212.61,302.98,59.991,1454807703,"201051344000868","219011344069620",0.00,0.00,0,301.77,305.68,0.0,0.0,0.000,309393.0,309393.0,15843,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454807735,113503.00
02/06/2016 20:15,2,0.000,ALERT,211.70,300.57,59.996,1454807703,"274151322000095","219011344069620",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,622114.5,622114.5,9686,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454807737,113504.00
02/06/2016 20:15,2,0.000,ALERT,212.38,302.07,59.991,1454807703,"201051344000988","219011344069620",0.00,0.50,0,298.47,304.48,0.0,0.0,0.000,307839.4,307839.4,16105,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454807739,113505.00
02/06/2016 20:15,2,0.000,ALERT,212.16,299.97,59.981,1454807703,"201051344001025","219011344069620",0.00,-0.50,0,297.87,302.98,0.0,0.0,0.000,320912.3,320912.3,20648,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454807741,113506.00
02/06/2016 20:15,2,0.000,ALERT,212.38,302.07,59.981,1454807703,"201051344000458","219011344069620",0.00,1.50,0,301.17,305.38,0.0,0.0,0.000,318089.8,318089.8,16075,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454807743,113507.00
02/06/2016 20:15,2,0.000,ALERT,213.29,302.07,59.991,1454807703,"201051344000853","219011344069620",0.00,0.00,0,300.87,305.08,0.0,0.0,0.000,316286.1,316286.1,15800,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454807745,113508.00
02/06/2016 20:15,2,0.000,ALERT,212.83,300.87,59.981,1454807703,"201051344000685","219011344069620",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,323255.3,323255.3,20534,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454807746,113509.00
02/06/2016 20:15,2,0.000,ALERT,212.61,300.57,59.981,1454807703,"201051344000917","219011344069620",0.00,1.50,0,297.26,301.77,0.0,0.0,0.000,320845.0,320845.0,20509,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454807748,113510.00
02/06/2016 20:15,2,0.000,ALERT,212.83,301.47,60.002,1454807703,"201051344001145","219011344069620",0.00,0.00,0,298.77,303.28,0.0,0.0,0.000,324985.9,324985.9,20455,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454807750,113511.00
02/06/2016 20:15,2,0.000,ALERT,212.38,300.27,59.981,1454807703,"201051344000651","219011344069620",0.00,-1.00,0,298.17,302.07,0.0,0.0,0.000,317253.5,317253.5,20680,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454807752,113512.00
02/06/2016 20:15,2,0.000,ALERT,211.48,299.97,59.970,1454807703,"274151322000088","219011344069620",0.00,2.00,0,297.26,301.17,0.0,0.0,0.000,574317.4,574317.4,9577,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454807754,113513.00
02/06/2016 20:15,2,0.000,ALERT,212.38,299.07,59.970,1454807703,"274151322000068","219011344069620",0.00,1.50,0,297.26,300.87,0.0,0.0,0.000,480740.8,480740.8,10250,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454807755,113514.00
02/06/2016 20:15,2,0.000,ALERT,212.16,301.17,59.981,1454807703,"201051344001135","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,313949.0,313949.0,20672,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454807757,113515.00
02/06/2016 20:15,2,0.000,ALERT,212.38,302.68,59.986,1454807703,"201051344000594","219011344069620",0.00,0.00,0,300.87,305.08,0.0,0.0,0.000,320051.2,320051.2,16078,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454807759,113516.00
02/06/2016 20:15,2,0.000,ALERT,212.38,300.57,59.981,1454807703,"201051344001203","219011344069620",0.00,0.00,0,298.17,304.18,0.0,0.0,0.000,320293.8,320293.8,20644,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454807761,113517.00
02/06/2016 20:15,2,0.000,ALERT,211.93,300.57,59.986,1454807703,"274151322000054","219011344069620",0.00,2.00,0,297.57,302.07,0.0,0.0,0.000,586814.0,586814.0,9594,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454807763,113518.00
02/06/2016 20:15,2,0.000,ALERT,213.06,302.68,59.986,1454807703,"201051344000867","219011344069620",0.00,1.00,0,300.27,305.08,0.0,0.0,0.000,308864.2,308864.2,16069,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454807765,113519.00
02/06/2016 20:15,2,0.000,ALERT,212.38,300.57,60.012,1454807703,"201051344001093","219011344069620",0.00,1.50,0,298.47,302.07,0.0,0.0,0.000,319173.2,319173.2,20563,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454807767,113520.00
02/06/2016 20:15,2,0.000,ALERT,212.61,302.68,59.975,1454807703,"201051344000900","219011344069620",0.00,0.00,0,300.57,304.78,0.0,0.0,0.000,324089.4,324089.4,15695,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454807768,113521.00
02/06/2016 20:15,2,0.000,ALERT,213.06,302.07,59.986,1454807703,"201051344000648","219011344069620",0.00,-0.50,0,300.27,304.78,0.0,0.0,0.000,317120.2,317120.2,15841,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454807770,113522.00
02/06/2016 20:15,2,0.000,ALERT,212.83,302.98,59.986,1454807703,"201051344000569","219011344069620",0.00,0.50,0,301.47,305.68,0.0,0.0,0.000,324974.5,324974.5,15691,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454807772,113523.00
02/06/2016 20:15,2,0.000,ALERT,212.83,302.68,59.991,1454807703,"201051344000983","219011344069620",0.00,0.50,0,301.17,305.08,0.0,0.0,0.000,318016.7,318016.7,15978,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454807774,113524.00
02/06/2016 20:15,2,0.000,ALERT,212.83,302.68,59.970,1454807703,"201051344001158","219011344069620",0.00,-0.50,0,300.57,304.48,0.0,0.0,0.000,313594.4,313594.4,16098,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454807775,113525.00
02/06/2016 20:15,2,0.000,ALERT,213.29,302.98,60.012,1454807703,"201051344000576","219011344069620",0.00,0.00,0,300.87,305.08,0.0,0.0,0.000,318561.2,318561.2,15720,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454807777,113526.00
02/06/2016 20:15,2,0.000,ALERT,212.16,298.77,59.991,1454807703,"274151322000087","219011344069620",0.00,2.00,0,296.36,300.87,0.0,0.0,0.000,561945.5,561945.5,9624,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454807779,113527.00
02/06/2016 20:30,2,0.000,ALERT,213.29,302.68,59.954,1454808603,"201051344000645","219011344069620",0.00,1.00,0,300.57,304.48,0.0,0.0,0.000,317936.2,317936.2,15807,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454808605,113528.00
02/06/2016 20:30,2,0.000,ALERT,212.38,300.87,59.917,1454808603,"274151322000085","219011344069620",0.00,1.50,0,297.87,302.07,0.0,0.0,0.000,589599.3,589599.3,9614,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454808607,113529.00
02/06/2016 20:30,2,0.000,ALERT,213.51,302.37,59.991,1454808603,"201051344000633","219011344069620",0.00,0.00,0,298.77,303.88,0.0,0.0,0.000,309672.1,309672.1,16098,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454808609,113530.00
02/06/2016 20:30,2,0.000,ALERT,213.06,302.68,59.959,1454808603,"201051344000469","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,310433.3,310433.3,16108,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454808611,113531.00
02/06/2016 20:30,2,0.000,ALERT,212.38,301.47,59.954,1454808603,"201051344000646","219011344069620",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,315792.5,315792.5,20676,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454808613,113532.00
02/06/2016 20:30,2,0.000,ALERT,212.16,300.87,59.944,1454808603,"274151322000052","219011344069620",0.00,1.00,0,297.57,302.68,0.0,0.0,0.000,597681.3,597681.3,9808,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454808614,113533.00
02/06/2016 20:30,2,0.000,ALERT,212.61,301.47,59.954,1454808603,"201051344000585","219011344069620",0.00,0.50,0,298.77,302.98,0.0,0.0,0.000,320675.5,320675.5,20669,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454808616,113534.00
02/06/2016 20:30,2,0.000,ALERT,212.61,301.77,59.954,1454808603,"201051344001230","219011344069620",0.00,0.50,0,299.07,302.68,0.0,0.0,0.000,319796.2,319796.2,20529,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454808618,113535.00
02/06/2016 20:30,2,0.000,ALERT,213.06,302.07,59.949,1454808603,"201051344000582","219011344069620",0.00,-0.50,0,300.27,303.58,0.0,0.0,0.000,313358.6,313358.6,20644,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454808620,113536.00
02/06/2016 20:30,2,0.000,ALERT,212.16,301.17,59.981,1454808603,"201051344000955","219011344069620",0.00,0.50,0,299.37,302.37,0.0,0.0,0.000,323722.2,323722.2,20634,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454808622,113537.00
02/06/2016 20:30,2,0.000,ALERT,212.38,299.97,59.970,1454808603,"274151322000094","219011344069620",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,480605.6,480605.6,10090,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454808624,113538.00
02/06/2016 20:30,2,0.000,ALERT,212.83,303.28,59.954,1454808603,"201051344000579","219011344069620",0.00,0.50,0,300.87,305.08,0.0,0.0,0.000,324431.3,324431.3,16063,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454808626,113539.00
02/06/2016 20:30,2,0.000,ALERT,212.38,301.47,59.954,1454808603,"201051344000890","219011344069620",0.00,1.00,0,299.67,303.88,0.0,0.0,0.000,321267.9,321267.9,20595,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454808627,113540.00
02/06/2016 20:30,2,0.000,ALERT,212.83,301.17,59.996,1454808603,"201051344000438","219011344069620",0.00,0.00,0,299.37,302.98,0.0,0.0,0.000,323420.3,323420.3,20646,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454808629,113541.00
02/06/2016 20:30,2,0.000,ALERT,212.83,300.57,59.965,1454808603,"201051344000417","219011344069620",0.00,0.50,0,298.47,302.07,0.0,0.0,0.000,317167.4,317167.4,20755,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454808631,113542.00
02/06/2016 20:30,2,0.000,ALERT,212.38,300.57,59.922,1454808603,"274151322000083","219011344069620",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,591961.5,591961.5,9801,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454808633,113543.00
02/06/2016 20:30,2,0.000,ALERT,212.83,300.87,59.922,1454808603,"274151322000076","219011344069620",0.00,1.00,0,298.17,302.68,0.0,0.0,0.000,629131.6,629131.6,9847,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454808635,113544.00
02/06/2016 20:30,2,0.000,ALERT,213.06,303.28,59.938,1454808603,"201051344000868","219011344069620",0.00,0.00,0,300.87,305.08,0.0,0.0,0.000,309393.0,309393.0,15845,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454808637,113545.00
02/06/2016 20:30,2,0.000,ALERT,212.38,301.77,59.986,1454808603,"274151322000095","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,622114.5,622114.5,9688,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454808638,113546.00
02/06/2016 20:30,2,0.000,ALERT,212.61,302.37,59.954,1454808603,"201051344000988","219011344069620",0.00,0.50,0,297.57,303.88,0.0,0.0,0.000,307839.4,307839.4,16107,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454808640,113547.00
02/06/2016 20:30,2,0.000,ALERT,212.38,300.57,59.981,1454808603,"201051344001025","219011344069620",0.00,-0.50,0,298.47,303.28,0.0,0.0,0.000,320912.3,320912.3,20650,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454808642,113548.00
02/06/2016 20:30,2,0.000,ALERT,212.83,302.98,59.954,1454808603,"201051344000458","219011344069620",0.00,2.00,0,300.27,305.08,0.0,0.0,0.000,318089.8,318089.8,16077,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454808644,113549.00
02/06/2016 20:30,2,0.000,ALERT,213.51,302.68,59.965,1454808603,"201051344000853","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,316286.1,316286.1,15802,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454808646,113550.00
02/06/2016 20:30,2,0.000,ALERT,212.83,301.17,59.954,1454808603,"201051344000685","219011344069620",0.00,0.50,0,299.07,302.68,0.0,0.0,0.000,323255.3,323255.3,20536,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454808647,113551.00
02/06/2016 20:30,2,0.000,ALERT,212.83,300.87,59.949,1454808603,"201051344000917","219011344069620",0.00,1.50,0,297.87,302.37,0.0,0.0,0.000,320845.0,320845.0,20511,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454808649,113552.00
02/06/2016 20:30,2,0.000,ALERT,212.83,301.47,59.938,1454808603,"201051344001145","219011344069620",0.00,0.00,0,299.67,303.28,0.0,0.0,0.000,324985.9,324985.9,20457,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454808651,113553.00
02/06/2016 20:30,2,0.000,ALERT,212.83,300.57,59.954,1454808603,"201051344000651","219011344069620",0.00,-1.00,0,298.47,302.07,0.0,0.0,0.000,317253.5,317253.5,20682,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454808653,113554.00
