ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/06/2016 20:30,2,0.000,ALERT,211.93,300.57,59.928,1454808603,"274151322000088","219011344069620",0.00,1.50,0,297.87,302.07,0.0,0.0,0.000,574317.4,574317.4,9579,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454808655,113555.00
02/06/2016 20:30,2,0.000,ALERT,213.06,299.67,59.896,1454808603,"274151322000068","219011344069620",0.00,1.50,0,297.87,301.17,0.0,0.0,0.000,480740.8,480740.8,10252,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454808656,113556.00
02/06/2016 20:30,2,0.000,ALERT,212.38,301.17,59.928,1454808603,"201051344001135","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,313949.0,313949.0,20674,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454808658,113557.00
02/06/2016 20:30,2,0.000,ALERT,212.61,303.28,59.938,1454808603,"201051344000594","219011344069620",0.00,0.00,0,299.97,304.48,0.0,0.0,0.000,320051.2,320051.2,16080,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454808660,113558.00
02/06/2016 20:30,2,0.000,ALERT,212.83,300.87,59.944,1454808603,"201051344001203","219011344069620",0.00,0.00,0,299.07,304.18,0.0,0.0,0.000,320293.8,320293.8,20646,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454808662,113559.00
02/06/2016 20:30,2,0.000,ALERT,212.16,300.27,59.922,1454808603,"274151322000054","219011344069620",0.00,2.00,0,298.47,302.37,0.0,0.0,0.000,586814.0,586814.0,9596,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454808664,113560.00
02/06/2016 20:30,2,0.000,ALERT,213.29,302.68,59.996,1454808603,"201051344000867","219011344069620",0.00,1.00,0,299.97,304.78,0.0,0.0,0.000,308864.2,308864.2,16071,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454808666,113561.00
02/06/2016 20:30,2,0.000,ALERT,212.61,301.47,59.938,1454808603,"201051344001093","219011344069620",0.00,1.50,0,299.07,302.37,0.0,0.0,0.000,319173.2,319173.2,20565,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454808667,113562.00
02/06/2016 20:30,2,0.000,ALERT,212.83,302.68,59.938,1454808603,"201051344000900","219011344069620",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,324089.4,324089.4,15697,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454808669,113563.00
02/06/2016 20:30,2,0.000,ALERT,213.06,302.07,59.975,1454808603,"201051344000648","219011344069620",0.00,-0.50,0,299.97,304.48,0.0,0.0,0.000,317120.2,317120.2,15843,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454808671,113564.00
02/06/2016 20:30,2,0.000,ALERT,213.06,303.28,59.944,1454808603,"201051344000569","219011344069620",0.00,0.50,0,301.17,305.08,0.0,0.0,0.000,324974.5,324974.5,15693,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454808673,113565.00
02/06/2016 20:30,2,0.000,ALERT,212.83,302.98,59.944,1454808603,"201051344000983","219011344069620",0.00,0.50,0,301.17,304.78,0.0,0.0,0.000,318016.7,318016.7,15980,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454808675,113566.00
02/06/2016 20:30,2,0.000,ALERT,213.06,302.68,59.949,1454808603,"201051344001158","219011344069620",0.00,-0.50,0,300.27,303.88,0.0,0.0,0.000,313594.4,313594.4,16100,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454808676,113567.00
02/06/2016 20:30,2,0.000,ALERT,213.51,303.28,59.933,1454808603,"201051344000576","219011344069620",0.00,0.00,0,300.87,304.48,0.0,0.0,0.000,318561.2,318561.2,15722,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454808678,113568.00
02/06/2016 20:30,2,0.000,ALERT,212.38,300.27,59.938,1454808603,"274151322000087","219011344069620",0.00,2.00,0,297.26,301.47,0.0,0.0,0.000,561945.5,561945.5,9626,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454808680,113569.00
02/06/2016 20:45,2,0.000,ALERT,213.51,302.98,60.002,1454809503,"201051344000645","219011344069620",0.00,1.00,0,300.57,304.78,0.0,0.0,0.000,317936.2,317936.2,15809,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454809505,113570.00
02/06/2016 20:45,2,0.000,ALERT,212.38,299.97,59.965,1454809503,"274151322000085","219011344069620",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,589599.3,589599.3,9616,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454809507,113571.00
02/06/2016 20:45,2,0.000,ALERT,213.74,302.68,59.965,1454809503,"201051344000633","219011344069620",0.00,0.00,0,298.77,303.88,0.0,0.0,0.000,309672.1,309672.1,16100,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454809509,113572.00
02/06/2016 20:45,2,0.000,ALERT,213.06,302.68,59.970,1454809503,"201051344000469","219011344069620",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,310433.3,310433.3,16110,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454809511,113573.00
02/06/2016 20:45,2,0.000,ALERT,212.61,301.47,59.965,1454809503,"201051344000646","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,315792.5,315792.5,20678,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454809513,113574.00
02/06/2016 20:45,2,0.000,ALERT,211.93,300.57,59.965,1454809503,"274151322000052","219011344069620",0.00,1.00,0,297.87,302.68,0.0,0.0,0.000,597681.3,597681.3,9810,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454809514,113575.00
02/06/2016 20:45,2,0.000,ALERT,212.83,301.47,59.965,1454809503,"201051344000585","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,320675.5,320675.5,20671,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454809516,113576.00
02/06/2016 20:45,2,0.000,ALERT,212.61,301.77,59.970,1454809503,"201051344001230","219011344069620",0.00,0.50,0,299.67,303.28,0.0,0.0,0.000,319796.2,319796.2,20531,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454809518,113577.00
02/06/2016 20:45,2,0.000,ALERT,213.29,302.37,59.949,1454809503,"201051344000582","219011344069620",0.00,-0.50,0,300.27,303.88,0.0,0.0,0.000,313358.6,313358.6,20646,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454809520,113578.00
02/06/2016 20:45,2,0.000,ALERT,212.38,301.47,59.912,1454809503,"201051344000955","219011344069620",0.00,0.50,0,299.37,302.98,0.0,0.0,0.000,323722.2,323722.2,20636,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454809522,113579.00
02/06/2016 20:45,2,0.000,ALERT,212.16,299.67,59.965,1454809503,"274151322000094","219011344069620",0.00,0.00,0,297.26,301.17,0.0,0.0,0.000,480605.6,480605.6,10092,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454809523,113580.00
02/06/2016 20:45,2,0.000,ALERT,213.06,303.58,59.959,1454809503,"201051344000579","219011344069620",0.00,0.50,0,301.47,305.38,0.0,0.0,0.000,324431.3,324431.3,16065,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454809525,113581.00
02/06/2016 20:45,2,0.000,ALERT,212.61,301.77,59.970,1454809503,"201051344000890","219011344069620",0.00,1.00,0,299.97,304.18,0.0,0.0,0.000,321267.9,321267.9,20597,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454809527,113582.00
02/06/2016 20:45,2,0.000,ALERT,213.06,301.47,59.959,1454809503,"201051344000438","219011344069620",0.00,0.00,0,299.67,303.28,0.0,0.0,0.000,323420.3,323420.3,20648,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454809529,113583.00
02/06/2016 20:45,2,0.000,ALERT,213.06,300.87,59.949,1454809503,"201051344000417","219011344069620",0.00,0.50,0,298.77,302.37,0.0,0.0,0.000,317167.4,317167.4,20757,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454809531,113584.00
02/06/2016 20:45,2,0.000,ALERT,212.38,300.57,59.954,1454809503,"274151322000083","219011344069620",0.00,1.00,0,298.47,302.68,0.0,0.0,0.000,591961.5,591961.5,9803,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454809532,113585.00
02/06/2016 20:45,2,0.000,ALERT,212.83,300.87,59.959,1454809503,"274151322000076","219011344069620",0.00,0.50,0,297.87,302.37,0.0,0.0,0.000,629131.6,629131.6,9849,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454809534,113586.00
02/06/2016 20:45,2,0.000,ALERT,213.06,303.58,59.991,1454809503,"201051344000868","219011344069620",0.00,0.50,0,301.47,305.38,0.0,0.0,0.000,309393.0,309393.0,15847,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454809536,113587.00
02/06/2016 20:45,2,0.000,ALERT,212.16,301.17,59.954,1454809503,"274151322000095","219011344069620",0.00,0.00,0,299.07,302.68,0.0,0.0,0.000,622114.5,622114.5,9690,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454809538,113588.00
02/06/2016 20:45,2,0.000,ALERT,212.83,302.68,59.954,1454809503,"201051344000988","219011344069620",0.00,1.00,0,298.47,304.18,0.0,0.0,0.000,307839.4,307839.4,16109,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454809540,113589.00
02/06/2016 20:45,2,0.000,ALERT,212.61,300.87,59.944,1454809503,"201051344001025","219011344069620",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,320912.3,320912.3,20652,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454809542,113590.00
02/06/2016 20:45,2,0.000,ALERT,213.06,302.98,59.917,1454809503,"201051344000458","219011344069620",0.00,2.00,0,301.17,305.08,0.0,0.0,0.000,318089.8,318089.8,16079,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454809544,113591.00
02/06/2016 20:45,2,0.000,ALERT,213.51,302.37,59.954,1454809503,"201051344000853","219011344069620",0.00,0.50,0,300.57,304.78,0.0,0.0,0.000,316286.1,316286.1,15804,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454809545,113592.00
02/06/2016 20:45,2,0.000,ALERT,213.29,301.47,59.954,1454809503,"201051344000685","219011344069620",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,323255.3,323255.3,20538,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454809547,113593.00
02/06/2016 20:45,2,0.000,ALERT,213.06,301.17,59.991,1454809503,"201051344000917","219011344069620",0.00,1.50,0,298.17,302.37,0.0,0.0,0.000,320845.0,320845.0,20513,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454809549,113594.00
02/06/2016 20:45,2,0.000,ALERT,213.06,301.47,59.928,1454809503,"201051344001145","219011344069620",0.00,0.50,0,299.67,303.88,0.0,0.0,0.000,324985.9,324985.9,20459,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454809551,113595.00
02/06/2016 20:45,2,0.000,ALERT,212.83,300.57,59.954,1454809503,"201051344000651","219011344069620",0.00,-0.50,0,299.07,302.68,0.0,0.0,0.000,317253.5,317253.5,20684,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454809553,113596.00
02/06/2016 20:45,2,0.000,ALERT,211.70,299.67,59.928,1454809503,"274151322000088","219011344069620",0.00,2.00,0,297.87,301.77,0.0,0.0,0.000,574317.4,574317.4,9581,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454809555,113597.00
02/06/2016 20:45,2,0.000,ALERT,212.83,299.67,59.954,1454809503,"274151322000068","219011344069620",0.00,2.00,0,297.26,301.17,0.0,0.0,0.000,480740.8,480740.8,10254,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454809556,113598.00
02/06/2016 20:45,2,0.000,ALERT,212.38,301.47,59.938,1454809503,"201051344001135","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,313949.0,313949.0,20676,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454809558,113599.00
02/06/2016 20:45,2,0.000,ALERT,212.61,302.98,59.949,1454809503,"201051344000594","219011344069620",0.00,0.00,0,300.87,304.78,0.0,0.0,0.000,320051.2,320051.2,16082,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454809560,113600.00
02/06/2016 20:45,2,0.000,ALERT,212.61,300.87,59.965,1454809503,"201051344001203","219011344069620",0.00,0.00,0,299.37,304.78,0.0,0.0,0.000,320293.8,320293.8,20648,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454809562,113601.00
02/06/2016 20:45,2,0.000,ALERT,212.16,299.97,59.933,1454809503,"274151322000054","219011344069620",0.00,2.00,0,297.87,302.07,0.0,0.0,0.000,586814.0,586814.0,9598,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454809564,113602.00
02/06/2016 20:45,2,0.000,ALERT,213.29,302.37,59.917,1454809503,"201051344000867","219011344069620",0.00,1.00,0,300.57,304.78,0.0,0.0,0.000,308864.2,308864.2,16073,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454809565,113603.00
02/06/2016 20:45,2,0.000,ALERT,212.83,301.17,59.959,1454809503,"201051344001093","219011344069620",0.00,1.50,0,299.37,302.98,0.0,0.0,0.000,319173.2,319173.2,20567,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454809567,113604.00
02/06/2016 20:45,2,0.000,ALERT,212.83,302.98,59.917,1454809503,"201051344000900","219011344069620",0.00,0.50,0,300.57,304.18,0.0,0.0,0.000,324089.4,324089.4,15699,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454809569,113605.00
02/06/2016 20:45,2,0.000,ALERT,213.06,302.07,59.949,1454809503,"201051344000648","219011344069620",0.00,-0.50,0,300.27,304.48,0.0,0.0,0.000,317120.2,317120.2,15845,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454809571,113606.00
02/06/2016 20:45,2,0.000,ALERT,213.06,303.28,59.949,1454809503,"201051344000569","219011344069620",0.00,0.50,0,301.77,305.38,0.0,0.0,0.000,324974.5,324974.5,15695,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454809573,113607.00
02/06/2016 20:45,2,0.000,ALERT,213.06,302.98,59.949,1454809503,"201051344000983","219011344069620",0.00,1.00,0,301.47,305.08,0.0,0.0,0.000,318016.7,318016.7,15982,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454809574,113608.00
02/06/2016 20:45,2,0.000,ALERT,213.06,302.68,59.954,1454809503,"201051344001158","219011344069620",0.00,0.00,0,300.57,304.18,0.0,0.0,0.000,313594.4,313594.4,16102,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454809576,113609.00
02/06/2016 20:45,2,0.000,ALERT,213.51,303.28,59.949,1454809503,"201051344000576","219011344069620",0.00,0.50,0,300.87,305.08,0.0,0.0,0.000,318561.2,318561.2,15724,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454809578,113610.00
02/06/2016 20:45,2,0.000,ALERT,212.38,299.37,59.933,1454809503,"274151322000087","219011344069620",0.00,2.00,0,296.66,301.17,0.0,0.0,0.000,561945.5,561945.5,9628,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454809580,113611.00
02/06/2016 21:00,2,0.000,ALERT,213.51,302.98,59.944,1454810404,"201051344000645","219011344069620",0.00,1.00,0,301.17,304.78,0.0,0.0,0.000,317936.2,317936.2,15811,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454810406,113612.00
02/06/2016 21:00,2,0.000,ALERT,212.83,300.87,59.991,1454810404,"274151322000085","219011344069620",0.00,1.50,0,298.77,302.37,0.0,0.0,0.000,589599.3,589599.3,9618,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454810408,113613.00
02/06/2016 21:00,2,0.000,ALERT,213.96,302.98,59.954,1454810404,"201051344000633","219011344069620",0.00,0.50,0,299.07,304.48,0.0,0.0,0.000,309672.1,309672.1,16102,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454810410,113614.00
02/06/2016 21:00,2,0.000,ALERT,213.29,303.28,59.949,1454810404,"201051344000469","219011344069620",0.00,-0.50,0,299.97,304.48,0.0,0.0,0.000,310433.3,310433.3,16112,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454810412,113615.00
02/06/2016 21:00,2,0.000,ALERT,213.06,302.37,59.954,1454810404,"201051344000646","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,315792.5,315792.5,20680,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454810413,113616.00
02/06/2016 21:00,2,0.000,ALERT,212.38,301.77,59.944,1454810404,"274151322000052","219011344069620",0.00,1.00,0,298.47,302.68,0.0,0.0,0.000,597681.3,597681.3,9812,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454810415,113617.00
02/06/2016 21:00,2,0.000,ALERT,213.51,302.68,59.949,1454810404,"201051344000585","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,320675.5,320675.5,20673,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454810417,113618.00
02/06/2016 21:00,2,0.000,ALERT,213.29,302.68,59.954,1454810404,"201051344001230","219011344069620",0.00,0.50,0,299.67,303.88,0.0,0.0,0.000,319796.2,319796.2,20533,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454810419,113619.00
02/06/2016 21:00,2,0.000,ALERT,213.74,303.28,59.949,1454810404,"201051344000582","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,313358.6,313358.6,20648,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454810421,113620.00
02/06/2016 21:00,2,0.000,ALERT,212.83,302.37,59.928,1454810404,"201051344000955","219011344069620",0.00,0.50,0,299.67,303.28,0.0,0.0,0.000,323722.2,323722.2,20638,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454810422,113621.00
02/06/2016 21:00,2,0.000,ALERT,212.61,299.97,59.901,1454810404,"274151322000094","219011344069620",0.00,0.00,0,298.17,301.47,0.0,0.0,0.000,480605.6,480605.6,10094,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454810424,113622.00
02/06/2016 21:00,2,0.000,ALERT,213.29,303.58,59.944,1454810404,"201051344000579","219011344069620",0.00,1.00,0,301.47,305.68,0.0,0.0,0.000,324431.3,324431.3,16067,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454810426,113623.00
02/06/2016 21:00,2,0.000,ALERT,213.06,302.37,59.944,1454810404,"201051344000890","219011344069620",0.00,1.00,0,299.97,304.48,0.0,0.0,0.000,321267.9,321267.9,20599,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454810428,113624.00
02/06/2016 21:00,2,0.000,ALERT,213.51,301.77,59.938,1454810404,"201051344000438","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,323420.3,323420.3,20650,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454810430,113625.00
02/06/2016 21:00,2,0.000,ALERT,213.51,301.47,59.970,1454810404,"201051344000417","219011344069620",0.00,0.50,0,298.77,302.98,0.0,0.0,0.000,317167.4,317167.4,20759,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454810431,113626.00
02/06/2016 21:00,2,0.000,ALERT,212.61,301.77,59.938,1454810404,"274151322000083","219011344069620",0.00,1.00,0,299.07,302.68,0.0,0.0,0.000,591961.5,591961.5,9805,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454810433,113627.00
02/06/2016 21:00,2,0.000,ALERT,213.29,300.57,59.933,1454810404,"274151322000076","219011344069620",0.00,1.00,0,298.77,302.68,0.0,0.0,0.000,629131.6,629131.6,9851,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454810435,113628.00
02/06/2016 21:00,2,0.000,ALERT,213.29,304.18,59.970,1454810404,"201051344000868","219011344069620",0.00,0.50,0,301.47,305.68,0.0,0.0,0.000,309393.0,309393.0,15849,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454810437,113629.00
02/06/2016 21:00,2,0.000,ALERT,212.83,302.07,59.928,1454810404,"274151322000095","219011344069620",0.00,0.00,0,299.97,303.28,0.0,0.0,0.000,622114.5,622114.5,9692,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454810439,113630.00
02/06/2016 21:00,2,0.000,ALERT,213.06,302.98,59.959,1454810404,"201051344000988","219011344069620",0.00,1.00,0,298.47,304.48,0.0,0.0,0.000,307839.4,307839.4,16111,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454810441,113631.00
02/06/2016 21:00,2,0.000,ALERT,213.29,301.47,59.912,1454810404,"201051344001025","219011344069620",0.00,0.00,0,299.07,304.18,0.0,0.0,0.000,320912.3,320912.3,20654,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454810443,113632.00
02/06/2016 21:00,2,0.000,ALERT,213.29,303.28,59.933,1454810404,"201051344000458","219011344069620",0.00,2.00,0,301.17,305.68,0.0,0.0,0.000,318089.8,318089.8,16081,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454810444,113633.00
02/06/2016 21:00,2,0.000,ALERT,213.96,303.28,59.938,1454810404,"201051344000853","219011344069620",0.00,0.50,0,300.87,305.08,0.0,0.0,0.000,316286.1,316286.1,15806,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454810446,113634.00
02/06/2016 21:00,2,0.000,ALERT,213.74,302.37,59.944,1454810404,"201051344000685","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,323255.3,323255.3,20540,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454810448,113635.00
02/06/2016 21:00,2,0.000,ALERT,213.51,301.47,59.933,1454810404,"201051344000917","219011344069620",0.00,2.00,0,298.17,302.98,0.0,0.0,0.000,320845.0,320845.0,20515,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454810450,113636.00
02/06/2016 21:00,2,0.000,ALERT,213.51,302.37,59.938,1454810404,"201051344001145","219011344069620",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,324985.9,324985.9,20461,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454810451,113637.00
02/06/2016 21:00,2,0.000,ALERT,213.29,301.47,59.938,1454810404,"201051344000651","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,317253.5,317253.5,20686,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454810453,113638.00
02/06/2016 21:00,2,0.000,ALERT,212.16,300.57,59.917,1454810404,"274151322000088","219011344069620",0.00,2.00,0,298.47,302.07,0.0,0.0,0.000,574317.4,574317.4,9583,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454810455,113639.00
02/06/2016 21:00,2,0.000,ALERT,213.29,299.97,59.933,1454810404,"274151322000068","219011344069620",0.00,2.00,0,298.17,301.47,0.0,0.0,0.000,480740.8,480740.8,10256,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454810457,113640.00
02/06/2016 21:00,2,0.000,ALERT,212.83,301.77,59.928,1454810404,"201051344001135","219011344069620",0.00,0.50,0,299.37,304.18,0.0,0.0,0.000,313949.0,313949.0,20678,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454810459,113641.00
02/06/2016 21:00,2,0.000,ALERT,212.83,303.58,59.938,1454810404,"201051344000594","219011344069620",0.00,0.50,0,300.57,305.08,0.0,0.0,0.000,320051.2,320051.2,16084,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454810461,113642.00
02/06/2016 21:00,2,0.000,ALERT,213.29,301.77,59.933,1454810404,"201051344001203","219011344069620",0.00,0.00,0,299.37,305.08,0.0,0.0,0.000,320293.8,320293.8,20650,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454810462,113643.00
02/06/2016 21:00,2,0.000,ALERT,212.38,301.47,59.981,1454810404,"274151322000054","219011344069620",0.00,2.00,0,298.77,302.68,0.0,0.0,0.000,586814.0,586814.0,9600,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454810465,113644.00
02/06/2016 21:00,2,0.000,ALERT,213.74,302.68,59.933,1454810404,"201051344000867","219011344069620",0.00,1.00,0,299.97,305.08,0.0,0.0,0.000,308864.2,308864.2,16075,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454810466,113645.00
02/06/2016 21:00,2,0.000,ALERT,213.29,302.07,59.938,1454810404,"201051344001093","219011344069620",0.00,1.50,0,299.37,303.28,0.0,0.0,0.000,319173.2,319173.2,20569,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454810468,113646.00
02/06/2016 21:00,2,0.000,ALERT,213.06,302.98,59.965,1454810404,"201051344000900","219011344069620",0.00,0.50,0,300.57,304.78,0.0,0.0,0.000,324089.4,324089.4,15701,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454810470,113647.00
02/06/2016 21:00,2,0.000,ALERT,213.51,302.37,59.933,1454810404,"201051344000648","219011344069620",0.00,-0.50,0,300.27,304.78,0.0,0.0,0.000,317120.2,317120.2,15847,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454810472,113648.00
02/06/2016 21:00,2,0.000,ALERT,213.29,303.58,59.933,1454810404,"201051344000569","219011344069620",0.00,1.00,0,301.77,305.68,0.0,0.0,0.000,324974.5,324974.5,15697,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454810474,113649.00
02/06/2016 21:00,2,0.000,ALERT,213.29,302.98,59.928,1454810404,"201051344000983","219011344069620",0.00,1.00,0,301.47,305.38,0.0,0.0,0.000,318016.7,318016.7,15984,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454810475,113650.00
02/06/2016 21:00,2,0.000,ALERT,213.29,302.98,59.933,1454810404,"201051344001158","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,313594.4,313594.4,16104,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454810477,113651.00
02/06/2016 21:00,2,0.000,ALERT,213.96,303.58,59.933,1454810404,"201051344000576","219011344069620",0.00,0.50,0,300.87,305.08,0.0,0.0,0.000,318561.2,318561.2,15726,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454810479,113652.00
02/06/2016 21:00,2,0.000,ALERT,212.61,300.27,59.938,1454810404,"274151322000087","219011344069620",0.00,2.00,0,297.87,301.47,0.0,0.0,0.000,561945.5,561945.5,9630,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454810481,113653.00
02/06/2016 21:15,2,0.000,ALERT,213.74,302.68,59.970,1454811303,"201051344000645","219011344069620",0.00,1.00,0,301.17,304.78,0.0,0.0,0.000,317936.2,317936.2,15813,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454811305,113654.00
02/06/2016 21:15,2,0.000,ALERT,212.61,300.27,59.965,1454811303,"274151322000085","219011344069620",0.00,1.50,0,299.07,302.37,0.0,0.0,0.000,589599.3,589599.3,9620,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454811307,113655.00
02/06/2016 21:15,2,0.000,ALERT,213.74,302.68,59.954,1454811303,"201051344000633","219011344069620",0.00,0.50,0,299.67,304.48,0.0,0.0,0.000,309672.1,309672.1,16104,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454811309,113656.00
02/06/2016 21:15,2,0.000,ALERT,213.29,302.98,59.981,1454811303,"201051344000469","219011344069620",0.00,0.00,0,300.27,304.78,0.0,0.0,0.000,310433.3,310433.3,16114,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454811311,113657.00
02/06/2016 21:15,2,0.000,ALERT,213.06,302.68,59.917,1454811303,"201051344000646","219011344069620",0.00,0.50,0,299.97,303.88,0.0,0.0,0.000,315792.5,315792.5,20682,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454811313,113658.00
02/06/2016 21:15,2,0.000,ALERT,212.38,301.77,59.954,1454811303,"274151322000052","219011344069620",0.00,1.00,0,298.77,302.98,0.0,0.0,0.000,597681.3,597681.3,9814,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454811314,113659.00
02/06/2016 21:15,2,0.000,ALERT,213.51,302.98,59.965,1454811303,"201051344000585","219011344069620",0.00,1.00,0,300.27,304.18,0.0,0.0,0.000,320675.5,320675.5,20675,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454811316,113660.00
02/06/2016 21:15,2,0.000,ALERT,213.51,302.98,59.991,1454811303,"201051344001230","219011344069620",0.00,0.50,0,300.87,304.18,0.0,0.0,0.000,319796.2,319796.2,20535,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454811318,113661.00
02/06/2016 21:15,2,0.000,ALERT,213.96,303.58,59.954,1454811303,"201051344000582","219011344069620",0.00,0.00,0,301.47,304.78,0.0,0.0,0.000,313358.6,313358.6,20650,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454811320,113662.00
02/06/2016 21:15,2,0.000,ALERT,213.06,302.68,59.975,1454811303,"201051344000955","219011344069620",0.00,0.50,0,300.57,303.88,0.0,0.0,0.000,323722.2,323722.2,20640,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454811322,113663.00
02/06/2016 21:15,2,0.000,ALERT,212.61,300.27,59.959,1454811303,"274151322000094","219011344069620",0.00,0.50,0,298.47,301.77,0.0,0.0,0.000,480605.6,480605.6,10096,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454811323,113664.00
02/06/2016 21:15,2,0.000,ALERT,213.29,303.88,59.954,1454811303,"201051344000579","219011344069620",0.00,1.00,0,302.07,305.68,0.0,0.0,0.000,324431.3,324431.3,16069,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454811325,113665.00
02/06/2016 21:15,2,0.000,ALERT,213.06,302.68,59.954,1454811303,"201051344000890","219011344069620",0.00,1.00,0,300.27,305.08,0.0,0.0,0.000,321267.9,321267.9,20601,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454811327,113666.00
02/06/2016 21:15,2,0.000,ALERT,213.29,302.37,59.954,1454811303,"201051344000438","219011344069620",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,323420.3,323420.3,20652,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454811329,113667.00
02/06/2016 21:15,2,0.000,ALERT,213.51,302.07,59.959,1454811303,"201051344000417","219011344069620",0.00,0.50,0,299.67,303.28,0.0,0.0,0.000,317167.4,317167.4,20761,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454811331,113668.00
02/06/2016 21:15,2,0.000,ALERT,212.61,301.17,59.954,1454811303,"274151322000083","219011344069620",0.00,1.00,0,299.07,302.98,0.0,0.0,0.000,591961.5,591961.5,9807,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454811333,113669.00
02/06/2016 21:15,2,0.000,ALERT,213.06,301.47,59.965,1454811303,"274151322000076","219011344069620",0.00,1.00,0,299.07,302.68,0.0,0.0,0.000,629131.6,629131.6,9853,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454811335,113670.00
02/06/2016 21:15,2,0.000,ALERT,213.29,303.58,59.965,1454811303,"201051344000868","219011344069620",0.00,0.50,0,302.07,305.68,0.0,0.0,0.000,309393.0,309393.0,15851,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454811336,113671.00
02/06/2016 21:15,2,0.000,ALERT,212.61,302.07,59.954,1454811303,"274151322000095","219011344069620",0.00,0.00,0,300.27,303.28,0.0,0.0,0.000,622114.5,622114.5,9694,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454811338,113672.00
02/06/2016 21:15,2,0.000,ALERT,213.06,302.68,59.907,1454811303,"201051344000988","219011344069620",0.00,1.00,0,298.77,304.48,0.0,0.0,0.000,307839.4,307839.4,16113,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454811340,113673.00
02/06/2016 21:15,2,0.000,ALERT,213.29,302.07,59.965,1454811303,"201051344001025","219011344069620",0.00,0.00,0,299.97,304.48,0.0,0.0,0.000,320912.3,320912.3,20656,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454811342,113674.00
02/06/2016 21:15,2,0.000,ALERT,213.06,303.28,59.981,1454811303,"201051344000458","219011344069620",0.00,2.50,0,301.47,305.68,0.0,0.0,0.000,318089.8,318089.8,16083,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454811344,113675.00
02/06/2016 21:15,2,0.000,ALERT,213.96,302.98,59.959,1454811303,"201051344000853","219011344069620",0.00,0.50,0,301.47,305.38,0.0,0.0,0.000,316286.1,316286.1,15808,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454811345,113676.00
02/06/2016 21:15,2,0.000,ALERT,213.74,302.37,59.949,1454811303,"201051344000685","219011344069620",0.00,1.00,0,300.27,303.88,0.0,0.0,0.000,323255.3,323255.3,20542,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454811347,113677.00
02/06/2016 21:15,2,0.000,ALERT,213.51,301.77,59.944,1454811303,"201051344000917","219011344069620",0.00,2.00,0,298.77,303.28,0.0,0.0,0.000,320845.0,320845.0,20517,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454811349,113678.00
02/06/2016 21:15,2,0.000,ALERT,213.51,302.68,59.922,1454811303,"201051344001145","219011344069620",0.00,0.50,0,300.57,304.78,0.0,0.0,0.000,324985.9,324985.9,20463,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454811351,113679.00
02/06/2016 21:15,2,0.000,ALERT,213.51,301.77,59.965,1454811303,"201051344000651","219011344069620",0.00,-0.50,0,299.97,303.58,0.0,0.0,0.000,317253.5,317253.5,20688,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454811353,113680.00
02/06/2016 21:15,2,0.000,ALERT,212.16,300.27,59.922,1454811303,"274151322000088","219011344069620",0.00,2.00,0,298.77,302.07,0.0,0.0,0.000,574317.4,574317.4,9585,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454811354,113681.00
02/06/2016 21:15,2,0.000,ALERT,213.51,300.27,59.954,1454811303,"274151322000068","219011344069620",0.00,2.00,0,298.47,301.47,0.0,0.0,0.000,480740.8,480740.8,10258,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454811356,113682.00
02/06/2016 21:15,2,0.000,ALERT,213.06,302.37,59.954,1454811303,"201051344001135","219011344069620",0.00,0.50,0,299.97,304.48,0.0,0.0,0.000,313949.0,313949.0,20680,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454811358,113683.00
02/06/2016 21:15,2,0.000,ALERT,212.83,303.58,59.954,1454811303,"201051344000594","219011344069620",0.00,0.50,0,300.57,305.08,0.0,0.0,0.000,320051.2,320051.2,16086,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454811360,113684.00
02/06/2016 21:15,2,0.000,ALERT,213.51,302.07,59.959,1454811303,"201051344001203","219011344069620",0.00,0.50,0,300.27,305.68,0.0,0.0,0.000,320293.8,320293.8,20652,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454811361,113685.00
02/06/2016 21:15,2,0.000,ALERT,212.61,301.47,59.975,1454811303,"274151322000054","219011344069620",0.00,2.00,0,298.77,302.68,0.0,0.0,0.000,586814.0,586814.0,9602,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454811363,113686.00
02/06/2016 21:15,2,0.000,ALERT,213.51,302.68,59.912,1454811303,"201051344000867","219011344069620",0.00,1.50,0,300.57,305.08,0.0,0.0,0.000,308864.2,308864.2,16077,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454811365,113687.00
02/06/2016 21:15,2,0.000,ALERT,213.29,302.07,59.959,1454811303,"201051344001093","219011344069620",0.00,2.00,0,300.27,303.88,0.0,0.0,0.000,319173.2,319173.2,20571,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454811367,113688.00
02/06/2016 21:15,2,0.000,ALERT,213.29,303.28,59.949,1454811303,"201051344000900","219011344069620",0.00,0.50,0,300.87,304.48,0.0,0.0,0.000,324089.4,324089.4,15703,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454811369,113689.00
02/06/2016 21:15,2,0.000,ALERT,213.51,302.68,59.954,1454811303,"201051344000648","219011344069620",0.00,0.00,0,299.67,304.78,0.0,0.0,0.000,317120.2,317120.2,15849,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454811371,113690.00
02/06/2016 21:15,2,0.000,ALERT,213.29,303.88,59.991,1454811303,"201051344000569","219011344069620",0.00,0.50,0,301.77,305.68,0.0,0.0,0.000,324974.5,324974.5,15699,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454811372,113691.00
02/06/2016 21:15,2,0.000,ALERT,213.29,303.28,59.922,1454811303,"201051344000983","219011344069620",0.00,1.00,0,301.47,305.08,0.0,0.0,0.000,318016.7,318016.7,15986,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454811374,113692.00
02/06/2016 21:15,2,0.000,ALERT,213.29,302.98,59.954,1454811303,"201051344001158","219011344069620",0.00,0.00,0,300.87,304.48,0.0,0.0,0.000,313594.4,313594.4,16106,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454811376,113693.00
02/06/2016 21:15,2,0.000,ALERT,213.74,303.88,59.949,1454811303,"201051344000576","219011344069620",0.00,0.50,0,301.47,305.08,0.0,0.0,0.000,318561.2,318561.2,15728,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454811378,113694.00
02/06/2016 21:15,2,0.000,ALERT,212.61,299.07,59.944,1454811303,"274151322000087","219011344069620",0.00,2.00,0,297.57,301.77,0.0,0.0,0.000,561945.5,561945.5,9632,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454811379,113695.00
02/06/2016 21:30,2,0.000,ALERT,213.96,303.28,59.965,1454812203,"201051344000645","219011344069620",0.00,1.50,0,301.17,304.78,0.0,0.0,0.000,317936.2,317936.2,15815,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454812205,113696.00
02/06/2016 21:30,2,0.000,ALERT,212.61,300.27,59.933,1454812203,"274151322000085","219011344069620",0.00,1.50,0,299.37,303.28,0.0,0.0,0.000,589599.3,589599.3,9622,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454812207,113697.00
02/06/2016 21:30,2,0.000,ALERT,214.19,302.98,59.959,1454812203,"201051344000633","219011344069620",0.00,0.50,0,299.37,304.48,0.0,0.0,0.000,309672.1,309672.1,16106,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454812209,113698.00
02/06/2016 21:30,2,0.000,ALERT,213.51,303.28,59.965,1454812203,"201051344000469","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,310433.3,310433.3,16116,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454812211,113699.00
