ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/06/2016 21:30,2,0.000,ALERT,212.83,302.68,59.949,1454812203,"201051344000646","219011344069620",0.00,0.50,0,300.27,305.38,0.0,0.0,0.000,315792.5,315792.5,20684,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454812212,113700.00
02/06/2016 21:30,2,0.000,ALERT,212.38,300.57,59.959,1454812203,"274151322000052","219011344069620",0.00,1.00,0,299.07,303.88,0.0,0.0,0.000,597681.3,597681.3,9816,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454812214,113701.00
02/06/2016 21:30,2,0.000,ALERT,213.06,302.37,59.959,1454812203,"201051344000585","219011344069620",0.00,1.00,0,300.57,305.38,0.0,0.0,0.000,320675.5,320675.5,20677,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454812216,113702.00
02/06/2016 21:30,2,0.000,ALERT,213.06,302.68,59.965,1454812203,"201051344001230","219011344069620",0.00,1.00,0,301.17,305.98,0.0,0.0,0.000,319796.2,319796.2,20537,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454812218,113703.00
02/06/2016 21:30,2,0.000,ALERT,213.51,303.28,59.959,1454812203,"201051344000582","219011344069620",0.00,0.00,0,301.77,305.98,0.0,0.0,0.000,313358.6,313358.6,20652,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454812220,113704.00
02/06/2016 21:30,2,0.000,ALERT,212.61,302.37,59.959,1454812203,"201051344000955","219011344069620",0.00,1.00,0,300.27,305.08,0.0,0.0,0.000,323722.2,323722.2,20642,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454812221,113705.00
02/06/2016 21:30,2,0.000,ALERT,212.38,299.37,59.970,1454812203,"274151322000094","219011344069620",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,480605.6,480605.6,10098,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454812223,113706.00
02/06/2016 21:30,2,0.000,ALERT,213.51,303.88,59.965,1454812203,"201051344000579","219011344069620",0.00,1.00,0,301.77,305.68,0.0,0.0,0.000,324431.3,324431.3,16071,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454812225,113707.00
02/06/2016 21:30,2,0.000,ALERT,212.83,302.68,59.959,1454812203,"201051344000890","219011344069620",0.00,1.50,0,300.87,305.68,0.0,0.0,0.000,321267.9,321267.9,20603,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454812227,113708.00
02/06/2016 21:30,2,0.000,ALERT,213.06,302.37,59.986,1454812203,"201051344000438","219011344069620",0.00,0.50,0,300.57,305.08,0.0,0.0,0.000,323420.3,323420.3,20654,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454812229,113709.00
02/06/2016 21:30,2,0.000,ALERT,213.29,301.77,59.954,1454812203,"201051344000417","219011344069620",0.00,1.00,0,299.67,304.78,0.0,0.0,0.000,317167.4,317167.4,20763,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454812230,113710.00
02/06/2016 21:30,2,0.000,ALERT,212.61,300.87,59.954,1454812203,"274151322000083","219011344069620",0.00,1.00,0,299.67,303.88,0.0,0.0,0.000,591961.5,591961.5,9809,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454812232,113711.00
02/06/2016 21:30,2,0.000,ALERT,213.29,300.57,59.965,1454812203,"274151322000076","219011344069620",0.00,1.00,0,299.07,303.88,0.0,0.0,0.000,629131.6,629131.6,9855,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454812234,113712.00
02/06/2016 21:30,2,0.000,ALERT,213.51,303.88,59.965,1454812203,"201051344000868","219011344069620",0.00,1.00,0,302.07,305.68,0.0,0.0,0.000,309393.0,309393.0,15853,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454812236,113713.00
02/06/2016 21:30,2,0.000,ALERT,212.61,301.47,59.954,1454812203,"274151322000095","219011344069620",0.00,0.00,0,300.57,304.18,0.0,0.0,0.000,622114.5,622114.5,9696,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454812238,113714.00
02/06/2016 21:30,2,0.000,ALERT,213.29,302.98,59.959,1454812203,"201051344000988","219011344069620",0.00,1.00,0,298.77,304.48,0.0,0.0,0.000,307839.4,307839.4,16115,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454812240,113715.00
02/06/2016 21:30,2,0.000,ALERT,212.83,301.47,59.912,1454812203,"201051344001025","219011344069620",0.00,0.00,0,299.97,305.08,0.0,0.0,0.000,320912.3,320912.3,20658,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454812241,113716.00
02/06/2016 21:30,2,0.000,ALERT,213.29,303.58,59.959,1454812203,"201051344000458","219011344069620",0.00,2.50,0,301.17,305.68,0.0,0.0,0.000,318089.8,318089.8,16085,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454812243,113717.00
02/06/2016 21:30,2,0.000,ALERT,213.96,302.98,59.954,1454812203,"201051344000853","219011344069620",0.00,0.50,0,301.17,305.08,0.0,0.0,0.000,316286.1,316286.1,15810,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454812245,113718.00
02/06/2016 21:30,2,0.000,ALERT,213.29,302.37,59.959,1454812203,"201051344000685","219011344069620",0.00,1.00,0,300.27,305.68,0.0,0.0,0.000,323255.3,323255.3,20544,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454812247,113719.00
02/06/2016 21:30,2,0.000,ALERT,213.29,302.07,59.975,1454812203,"201051344000917","219011344069620",0.00,2.00,0,299.07,304.78,0.0,0.0,0.000,320845.0,320845.0,20519,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454812248,113720.00
02/06/2016 21:30,2,0.000,ALERT,213.29,302.68,59.970,1454812203,"201051344001145","219011344069620",0.00,0.50,0,300.87,305.68,0.0,0.0,0.000,324985.9,324985.9,20465,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454812250,113721.00
02/06/2016 21:30,2,0.000,ALERT,213.06,301.77,59.965,1454812203,"201051344000651","219011344069620",0.00,-0.50,0,299.97,304.48,0.0,0.0,0.000,317253.5,317253.5,20690,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454812252,113722.00
02/06/2016 21:30,2,0.000,ALERT,212.16,299.97,59.981,1454812203,"274151322000088","219011344069620",0.00,2.00,0,299.07,303.28,0.0,0.0,0.000,574317.4,574317.4,9587,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454812254,113723.00
02/06/2016 21:30,2,0.000,ALERT,213.06,299.07,59.965,1454812203,"274151322000068","219011344069620",0.00,2.00,0,298.47,302.37,0.0,0.0,0.000,480740.8,480740.8,10260,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454812256,113724.00
02/06/2016 21:30,2,0.000,ALERT,212.61,302.07,59.965,1454812203,"201051344001135","219011344069620",0.00,0.50,0,300.87,305.08,0.0,0.0,0.000,313949.0,313949.0,20682,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454812257,113725.00
02/06/2016 21:30,2,0.000,ALERT,213.06,303.58,59.975,1454812203,"201051344000594","219011344069620",0.00,0.50,0,301.17,305.38,0.0,0.0,0.000,320051.2,320051.2,16088,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454812259,113726.00
02/06/2016 21:30,2,0.000,ALERT,213.29,302.37,59.970,1454812203,"201051344001203","219011344069620",0.00,0.50,0,300.27,306.28,0.0,0.0,0.000,320293.8,320293.8,20654,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454812261,113727.00
02/06/2016 21:30,2,0.000,ALERT,212.38,299.97,59.965,1454812203,"274151322000054","219011344069620",0.00,2.00,0,299.07,303.58,0.0,0.0,0.000,586814.0,586814.0,9604,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454812263,113728.00
02/06/2016 21:30,2,0.000,ALERT,213.74,302.68,59.970,1454812203,"201051344000867","219011344069620",0.00,1.50,0,300.57,305.08,0.0,0.0,0.000,308864.2,308864.2,16079,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454812265,113729.00
02/06/2016 21:30,2,0.000,ALERT,213.06,302.37,59.965,1454812203,"201051344001093","219011344069620",0.00,2.00,0,300.27,305.08,0.0,0.0,0.000,319173.2,319173.2,20573,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454812266,113730.00
02/06/2016 21:30,2,0.000,ALERT,213.06,302.98,60.018,1454812203,"201051344000900","219011344069620",0.00,1.00,0,300.87,304.78,0.0,0.0,0.000,324089.4,324089.4,15705,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454812268,113731.00
02/06/2016 21:30,2,0.000,ALERT,213.51,302.68,59.986,1454812203,"201051344000648","219011344069620",0.00,-0.50,0,300.57,304.78,0.0,0.0,0.000,317120.2,317120.2,15851,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454812270,113732.00
02/06/2016 21:30,2,0.000,ALERT,213.29,303.58,59.986,1454812203,"201051344000569","219011344069620",0.00,1.00,0,302.07,305.98,0.0,0.0,0.000,324974.5,324974.5,15701,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454812272,113733.00
02/06/2016 21:30,2,0.000,ALERT,213.06,302.98,59.965,1454812203,"201051344000983","219011344069620",0.00,1.50,0,301.47,305.38,0.0,0.0,0.000,318016.7,318016.7,15988,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454812274,113734.00
02/06/2016 21:30,2,0.000,ALERT,213.29,302.98,59.986,1454812203,"201051344001158","219011344069620",0.00,0.00,0,300.87,304.48,0.0,0.0,0.000,313594.4,313594.4,16108,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454812275,113735.00
02/06/2016 21:30,2,0.000,ALERT,213.74,303.58,59.970,1454812203,"201051344000576","219011344069620",0.00,0.50,0,301.47,305.38,0.0,0.0,0.000,318561.2,318561.2,15730,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454812277,113736.00
02/06/2016 21:30,2,0.000,ALERT,212.38,299.07,60.007,1454812203,"274151322000087","219011344069620",0.00,2.00,0,297.87,302.68,0.0,0.0,0.000,561945.5,561945.5,9634,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454812279,113737.00
02/06/2016 21:45,2,0.000,ALERT,213.74,303.28,59.975,1454813103,"201051344000645","219011344069620",0.00,1.50,0,301.17,305.08,0.0,0.0,0.000,317936.2,317936.2,15817,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454813105,113738.00
02/06/2016 21:45,2,0.000,ALERT,212.16,300.27,59.981,1454813103,"274151322000085","219011344069620",0.00,1.50,0,298.17,301.77,0.0,0.0,0.000,589599.3,589599.3,9624,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454813107,113739.00
02/06/2016 21:45,2,0.000,ALERT,213.96,303.28,59.965,1454813103,"201051344000633","219011344069620",0.00,0.50,0,299.97,304.48,0.0,0.0,0.000,309672.1,309672.1,16108,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454813109,113740.00
02/06/2016 21:45,2,0.000,ALERT,213.51,303.58,59.965,1454813103,"201051344000469","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,310433.3,310433.3,16118,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454813111,113741.00
02/06/2016 21:45,2,0.000,ALERT,212.61,301.77,59.991,1454813103,"201051344000646","219011344069620",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,315792.5,315792.5,20686,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454813113,113742.00
02/06/2016 21:45,2,0.000,ALERT,211.93,299.67,59.938,1454813103,"274151322000052","219011344069620",0.00,1.50,0,297.87,302.37,0.0,0.0,0.000,597681.3,597681.3,9818,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454813115,113743.00
02/06/2016 21:45,2,0.000,ALERT,213.06,302.07,59.965,1454813103,"201051344000585","219011344069620",0.00,1.50,0,299.97,304.18,0.0,0.0,0.000,320675.5,320675.5,20679,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454813117,113744.00
02/06/2016 21:45,2,0.000,ALERT,212.83,302.07,59.970,1454813103,"201051344001230","219011344069620",0.00,1.00,0,300.57,304.48,0.0,0.0,0.000,319796.2,319796.2,20539,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454813118,113745.00
02/06/2016 21:45,2,0.000,ALERT,213.29,302.68,59.959,1454813103,"201051344000582","219011344069620",0.00,0.00,0,301.17,304.78,0.0,0.0,0.000,313358.6,313358.6,20654,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454813120,113746.00
02/06/2016 21:45,2,0.000,ALERT,212.61,301.77,59.959,1454813103,"201051344000955","219011344069620",0.00,1.00,0,300.27,303.88,0.0,0.0,0.000,323722.2,323722.2,20644,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454813122,113747.00
02/06/2016 21:45,2,0.000,ALERT,211.93,299.67,59.922,1454813103,"274151322000094","219011344069620",0.00,0.50,0,297.87,301.17,0.0,0.0,0.000,480605.6,480605.6,10100,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454813124,113748.00
02/06/2016 21:45,2,0.000,ALERT,213.29,304.18,59.970,1454813103,"201051344000579","219011344069620",0.00,1.00,0,302.07,305.68,0.0,0.0,0.000,324431.3,324431.3,16073,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454813126,113749.00
02/06/2016 21:45,2,0.000,ALERT,212.83,302.07,59.965,1454813103,"201051344000890","219011344069620",0.00,1.50,0,300.87,305.08,0.0,0.0,0.000,321267.9,321267.9,20605,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454813128,113750.00
02/06/2016 21:45,2,0.000,ALERT,212.83,301.47,59.965,1454813103,"201051344000438","219011344069620",0.00,0.50,0,300.27,304.18,0.0,0.0,0.000,323420.3,323420.3,20656,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454813129,113751.00
02/06/2016 21:45,2,0.000,ALERT,213.06,301.17,59.970,1454813103,"201051344000417","219011344069620",0.00,1.00,0,299.67,303.28,0.0,0.0,0.000,317167.4,317167.4,20765,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454813131,113752.00
02/06/2016 21:45,2,0.000,ALERT,212.16,299.97,59.954,1454813103,"274151322000083","219011344069620",0.00,1.50,0,298.47,302.37,0.0,0.0,0.000,591961.5,591961.5,9811,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454813133,113753.00
02/06/2016 21:45,2,0.000,ALERT,212.61,299.97,59.933,1454813103,"274151322000076","219011344069620",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,629131.6,629131.6,9857,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454813135,113754.00
02/06/2016 21:45,2,0.000,ALERT,213.29,304.18,60.002,1454813103,"201051344000868","219011344069620",0.00,1.00,0,302.07,305.68,0.0,0.0,0.000,309393.0,309393.0,15855,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454813137,113755.00
02/06/2016 21:45,2,0.000,ALERT,211.93,301.17,59.965,1454813103,"274151322000095","219011344069620",0.00,0.50,0,299.67,302.68,0.0,0.0,0.000,622114.5,622114.5,9698,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454813138,113756.00
02/06/2016 21:45,2,0.000,ALERT,213.06,303.28,59.965,1454813103,"201051344000988","219011344069620",0.00,1.50,0,298.77,304.78,0.0,0.0,0.000,307839.4,307839.4,16117,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454813140,113757.00
02/06/2016 21:45,2,0.000,ALERT,212.61,300.87,59.944,1454813103,"201051344001025","219011344069620",0.00,0.00,0,299.67,304.48,0.0,0.0,0.000,320912.3,320912.3,20660,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454813142,113758.00
02/06/2016 21:45,2,0.000,ALERT,213.29,303.58,59.970,1454813103,"201051344000458","219011344069620",0.00,2.50,0,301.47,305.68,0.0,0.0,0.000,318089.8,318089.8,16087,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454813144,113759.00
02/06/2016 21:45,2,0.000,ALERT,213.96,303.28,59.970,1454813103,"201051344000853","219011344069620",0.00,0.50,0,301.47,305.38,0.0,0.0,0.000,316286.1,316286.1,15812,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454813146,113760.00
02/06/2016 21:45,2,0.000,ALERT,213.29,301.77,59.981,1454813103,"201051344000685","219011344069620",0.00,1.00,0,300.27,303.88,0.0,0.0,0.000,323255.3,323255.3,20546,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454813147,113761.00
02/06/2016 21:45,2,0.000,ALERT,212.83,301.17,60.002,1454813103,"201051344000917","219011344069620",0.00,2.00,0,299.07,303.28,0.0,0.0,0.000,320845.0,320845.0,20521,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454813149,113762.00
02/06/2016 21:45,2,0.000,ALERT,213.06,301.77,59.981,1454813103,"201051344001145","219011344069620",0.00,1.00,0,300.57,304.78,0.0,0.0,0.000,324985.9,324985.9,20467,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454813151,113763.00
02/06/2016 21:45,2,0.000,ALERT,212.83,300.87,59.975,1454813103,"201051344000651","219011344069620",0.00,-0.50,0,299.67,303.58,0.0,0.0,0.000,317253.5,317253.5,20692,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454813153,113764.00
02/06/2016 21:45,2,0.000,ALERT,211.70,300.27,59.965,1454813103,"274151322000088","219011344069620",0.00,2.00,0,298.17,301.77,0.0,0.0,0.000,574317.4,574317.4,9589,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454813155,113765.00
02/06/2016 21:45,2,0.000,ALERT,212.83,299.37,59.970,1454813103,"274151322000068","219011344069620",0.00,2.00,0,297.87,300.87,0.0,0.0,0.000,480740.8,480740.8,10262,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454813156,113766.00
02/06/2016 21:45,2,0.000,ALERT,212.61,301.77,59.975,1454813103,"201051344001135","219011344069620",0.00,0.50,0,300.27,304.48,0.0,0.0,0.000,313949.0,313949.0,20684,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454813158,113767.00
02/06/2016 21:45,2,0.000,ALERT,213.06,304.18,59.959,1454813103,"201051344000594","219011344069620",0.00,0.50,0,301.17,305.38,0.0,0.0,0.000,320051.2,320051.2,16090,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454813160,113768.00
02/06/2016 21:45,2,0.000,ALERT,212.83,301.47,59.970,1454813103,"201051344001203","219011344069620",0.00,0.50,0,299.97,305.68,0.0,0.0,0.000,320293.8,320293.8,20656,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454813162,113769.00
02/06/2016 21:45,2,0.000,ALERT,211.93,300.27,59.959,1454813103,"274151322000054","219011344069620",0.00,2.00,0,298.17,302.07,0.0,0.0,0.000,586814.0,586814.0,9606,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454813164,113770.00
02/06/2016 21:45,2,0.000,ALERT,213.51,302.98,59.933,1454813103,"201051344000867","219011344069620",0.00,1.50,0,300.57,305.38,0.0,0.0,0.000,308864.2,308864.2,16081,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454813165,113771.00
02/06/2016 21:45,2,0.000,ALERT,212.61,301.17,59.922,1454813103,"201051344001093","219011344069620",0.00,2.00,0,300.27,303.88,0.0,0.0,0.000,319173.2,319173.2,20575,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454813167,113772.00
02/06/2016 21:45,2,0.000,ALERT,213.29,303.58,59.965,1454813103,"201051344000900","219011344069620",0.00,1.00,0,301.17,304.78,0.0,0.0,0.000,324089.4,324089.4,15707,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454813169,113773.00
02/06/2016 21:45,2,0.000,ALERT,213.51,302.68,60.012,1454813103,"201051344000648","219011344069620",0.00,0.00,0,300.87,305.08,0.0,0.0,0.000,317120.2,317120.2,15853,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454813171,113774.00
02/06/2016 21:45,2,0.000,ALERT,213.29,303.88,59.970,1454813103,"201051344000569","219011344069620",0.00,1.00,0,302.07,305.98,0.0,0.0,0.000,324974.5,324974.5,15703,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454813173,113775.00
02/06/2016 21:45,2,0.000,ALERT,213.29,303.28,59.917,1454813103,"201051344000983","219011344069620",0.00,1.50,0,301.17,305.38,0.0,0.0,0.000,318016.7,318016.7,15990,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454813175,113776.00
02/06/2016 21:45,2,0.000,ALERT,213.51,303.28,59.991,1454813103,"201051344001158","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,313594.4,313594.4,16110,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454813177,113777.00
02/06/2016 21:45,2,0.000,ALERT,213.74,303.88,59.959,1454813103,"201051344000576","219011344069620",0.00,1.00,0,300.87,305.38,0.0,0.0,0.000,318561.2,318561.2,15732,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454813178,113778.00
02/06/2016 21:45,2,0.000,ALERT,211.93,298.77,59.949,1454813103,"274151322000087","219011344069620",0.00,2.00,0,297.26,301.17,0.0,0.0,0.000,561945.5,561945.5,9636,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454813180,113779.00
02/06/2016 22:00,2,0.000,ALERT,214.19,304.18,59.975,1454814003,"201051344000645","219011344069620",0.00,1.50,0,301.17,305.38,0.0,0.0,0.000,317936.2,317936.2,15819,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454814005,113780.00
02/06/2016 22:00,2,0.000,ALERT,212.83,301.17,59.970,1454814003,"274151322000085","219011344069620",0.00,1.50,0,298.77,303.88,0.0,0.0,0.000,589599.3,589599.3,9626,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454814007,113781.00
02/06/2016 22:00,2,0.000,ALERT,214.41,303.88,59.981,1454814003,"201051344000633","219011344069620",0.00,0.50,0,299.97,305.08,0.0,0.0,0.000,309672.1,309672.1,16110,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454814009,113782.00
02/06/2016 22:00,2,0.000,ALERT,213.96,304.48,59.965,1454814003,"201051344000469","219011344069620",0.00,0.00,0,300.57,305.08,0.0,0.0,0.000,310433.3,310433.3,16120,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454814011,113783.00
02/06/2016 22:00,2,0.000,ALERT,212.83,301.77,59.991,1454814003,"201051344000646","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,315792.5,315792.5,20688,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454814012,113784.00
02/06/2016 22:00,2,0.000,ALERT,212.61,302.07,59.986,1454814003,"274151322000052","219011344069620",0.00,1.50,0,298.47,304.48,0.0,0.0,0.000,597681.3,597681.3,9820,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454814014,113785.00
02/06/2016 22:00,2,0.000,ALERT,213.29,302.07,60.012,1454814003,"201051344000585","219011344069620",0.00,1.50,0,299.37,303.58,0.0,0.0,0.000,320675.5,320675.5,20681,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454814016,113786.00
02/06/2016 22:00,2,0.000,ALERT,213.06,302.07,59.965,1454814003,"201051344001230","219011344069620",0.00,1.00,0,299.97,303.88,0.0,0.0,0.000,319796.2,319796.2,20541,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454814018,113787.00
02/06/2016 22:00,2,0.000,ALERT,213.74,302.68,60.002,1454814003,"201051344000582","219011344069620",0.00,0.00,0,300.57,304.18,0.0,0.0,0.000,313358.6,313358.6,20656,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454814020,113788.00
02/06/2016 22:00,2,0.000,ALERT,212.61,301.77,59.996,1454814003,"201051344000955","219011344069620",0.00,1.00,0,299.67,303.28,0.0,0.0,0.000,323722.2,323722.2,20646,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454814021,113789.00
02/06/2016 22:00,2,0.000,ALERT,212.83,300.57,60.002,1454814003,"274151322000094","219011344069620",0.00,0.50,0,298.17,303.28,0.0,0.0,0.000,480605.6,480605.6,10102,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454814023,113790.00
02/06/2016 22:00,2,0.000,ALERT,213.74,305.08,60.012,1454814003,"201051344000579","219011344069620",0.00,1.00,0,302.37,306.28,0.0,0.0,0.000,324431.3,324431.3,16075,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454814025,113791.00
02/06/2016 22:00,2,0.000,ALERT,212.83,302.07,60.002,1454814003,"201051344000890","219011344069620",0.00,1.50,0,300.27,304.48,0.0,0.0,0.000,321267.9,321267.9,20607,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454814027,113792.00
02/06/2016 22:00,2,0.000,ALERT,213.06,301.47,60.002,1454814003,"201051344000438","219011344069620",0.00,0.50,0,299.67,303.28,0.0,0.0,0.000,323420.3,323420.3,20658,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454814029,113793.00
02/06/2016 22:00,2,0.000,ALERT,213.29,300.87,60.007,1454814003,"201051344000417","219011344069620",0.00,1.00,0,299.37,302.68,0.0,0.0,0.000,317167.4,317167.4,20767,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454814031,113794.00
02/06/2016 22:00,2,0.000,ALERT,212.83,301.47,59.965,1454814003,"274151322000083","219011344069620",0.00,1.50,0,298.77,305.08,0.0,0.0,0.000,591961.5,591961.5,9813,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454814033,113795.00
02/06/2016 22:00,2,0.000,ALERT,213.51,301.17,59.991,1454814003,"274151322000076","219011344069620",0.00,1.50,0,298.77,304.18,0.0,0.0,0.000,629131.6,629131.6,9859,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454814035,113796.00
02/06/2016 22:00,2,0.000,ALERT,213.74,304.78,60.018,1454814003,"201051344000868","219011344069620",0.00,1.00,0,302.07,306.28,0.0,0.0,0.000,309393.0,309393.0,15857,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454814037,113797.00
02/06/2016 22:00,2,0.000,ALERT,212.83,302.07,60.007,1454814003,"274151322000095","219011344069620",0.00,0.50,0,299.67,305.38,0.0,0.0,0.000,622114.5,622114.5,9700,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454814039,113798.00
02/06/2016 22:00,2,0.000,ALERT,213.51,303.88,59.991,1454814003,"201051344000988","219011344069620",0.00,1.00,0,299.07,305.08,0.0,0.0,0.000,307839.4,307839.4,16119,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454814040,113799.00
02/06/2016 22:00,2,0.000,ALERT,212.83,300.87,59.944,1454814003,"201051344001025","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,320912.3,320912.3,20662,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454814042,113800.00
02/06/2016 22:00,2,0.000,ALERT,213.51,304.48,59.986,1454814003,"201051344000458","219011344069620",0.00,2.50,0,301.77,306.28,0.0,0.0,0.000,318089.8,318089.8,16089,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454814044,113801.00
02/06/2016 22:00,2,0.000,ALERT,214.19,303.88,59.959,1454814003,"201051344000853","219011344069620",0.00,1.00,0,301.47,305.68,0.0,0.0,0.000,316286.1,316286.1,15814,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454814046,113802.00
02/06/2016 22:00,2,0.000,ALERT,213.51,301.47,59.981,1454814003,"201051344000685","219011344069620",0.00,1.00,0,299.67,303.58,0.0,0.0,0.000,323255.3,323255.3,20548,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454814048,113803.00
02/06/2016 22:00,2,0.000,ALERT,213.29,301.17,59.975,1454814003,"201051344000917","219011344069620",0.00,2.00,0,298.47,302.68,0.0,0.0,0.000,320845.0,320845.0,20523,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454814049,113804.00
02/06/2016 22:00,2,0.000,ALERT,213.29,301.77,59.991,1454814003,"201051344001145","219011344069620",0.00,1.00,0,299.97,303.58,0.0,0.0,0.000,324985.9,324985.9,20469,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454814051,113805.00
02/06/2016 22:00,2,0.000,ALERT,213.29,300.87,59.975,1454814003,"201051344000651","219011344069620",0.00,-0.50,0,299.37,302.98,0.0,0.0,0.000,317253.5,317253.5,20694,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454814053,113806.00
02/06/2016 22:00,2,0.000,ALERT,212.38,301.47,59.965,1454814003,"274151322000088","219011344069620",0.00,2.00,0,298.47,304.18,0.0,0.0,0.000,574317.4,574317.4,9591,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454814055,113807.00
02/06/2016 22:00,2,0.000,ALERT,213.51,300.57,59.965,1454814003,"274151322000068","219011344069620",0.00,2.50,0,298.17,303.28,0.0,0.0,0.000,480740.8,480740.8,10264,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454814057,113808.00
02/06/2016 22:00,2,0.000,ALERT,212.83,301.47,59.991,1454814003,"201051344001135","219011344069620",0.00,0.50,0,299.97,303.88,0.0,0.0,0.000,313949.0,313949.0,20686,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454814058,113809.00
02/06/2016 22:00,2,0.000,ALERT,213.29,304.78,59.965,1454814003,"201051344000594","219011344069620",0.00,0.50,0,301.47,305.68,0.0,0.0,0.000,320051.2,320051.2,16092,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454814060,113810.00
02/06/2016 22:00,2,0.000,ALERT,213.06,300.87,59.991,1454814003,"201051344001203","219011344069620",0.00,0.50,0,299.97,304.78,0.0,0.0,0.000,320293.8,320293.8,20658,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454814062,113811.00
02/06/2016 22:00,2,0.000,ALERT,212.61,302.07,59.965,1454814003,"274151322000054","219011344069620",0.00,2.00,0,298.77,304.48,0.0,0.0,0.000,586814.0,586814.0,9608,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454814064,113812.00
02/06/2016 22:00,2,0.000,ALERT,213.96,303.88,59.933,1454814003,"201051344000867","219011344069620",0.00,1.50,0,301.17,305.68,0.0,0.0,0.000,308864.2,308864.2,16083,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454814066,113813.00
02/06/2016 22:00,2,0.000,ALERT,212.83,301.47,59.975,1454814003,"201051344001093","219011344069620",0.00,2.00,0,299.37,302.98,0.0,0.0,0.000,319173.2,319173.2,20577,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454814067,113814.00
02/06/2016 22:00,2,0.000,ALERT,213.51,304.18,59.975,1454814003,"201051344000900","219011344069620",0.00,0.50,0,301.47,305.38,0.0,0.0,0.000,324089.4,324089.4,15709,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454814069,113815.00
02/06/2016 22:00,2,0.000,ALERT,213.74,303.58,59.965,1454814003,"201051344000648","219011344069620",0.00,0.00,0,300.57,305.38,0.0,0.0,0.000,317120.2,317120.2,15855,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454814071,113816.00
02/06/2016 22:00,2,0.000,ALERT,213.74,304.48,59.970,1454814003,"201051344000569","219011344069620",0.00,1.00,0,302.07,306.28,0.0,0.0,0.000,324974.5,324974.5,15705,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454814073,113817.00
02/06/2016 22:00,2,0.000,ALERT,213.51,304.18,59.965,1454814003,"201051344000983","219011344069620",0.00,1.50,0,301.47,305.98,0.0,0.0,0.000,318016.7,318016.7,15992,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454814075,113818.00
02/06/2016 22:00,2,0.000,ALERT,213.51,303.88,59.949,1454814003,"201051344001158","219011344069620",0.00,0.00,0,301.17,305.08,0.0,0.0,0.000,313594.4,313594.4,16112,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454814076,113819.00
02/06/2016 22:00,2,0.000,ALERT,214.19,304.78,59.970,1454814003,"201051344000576","219011344069620",0.00,1.00,0,301.77,305.68,0.0,0.0,0.000,318561.2,318561.2,15734,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454814078,113820.00
02/06/2016 22:00,2,0.000,ALERT,212.61,300.27,59.975,1454814003,"274151322000087","219011344069620",0.00,2.00,0,297.57,303.58,0.0,0.0,0.000,561945.5,561945.5,9638,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454814080,113821.00
02/06/2016 22:15,2,0.000,ALERT,213.29,303.28,59.949,1454814903,"201051344000645","219011344069620",0.00,1.50,0,301.77,305.98,0.0,0.0,0.000,317936.2,317936.2,15821,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454814905,113822.00
02/06/2016 22:15,2,0.000,ALERT,212.16,299.97,59.954,1454814903,"274151322000085","219011344069620",0.00,1.50,0,298.17,305.98,0.0,0.0,0.000,589599.3,589599.3,9628,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454814907,113823.00
02/06/2016 22:15,2,0.000,ALERT,213.29,302.68,59.965,1454814903,"201051344000633","219011344069620",0.00,0.50,0,299.97,305.38,0.0,0.0,0.000,309672.1,309672.1,16112,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454814909,113824.00
02/06/2016 22:15,2,0.000,ALERT,212.83,302.98,59.965,1454814903,"201051344000469","219011344069620",0.00,0.50,0,300.87,305.68,0.0,0.0,0.000,310433.3,310433.3,16122,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454814911,113825.00
02/06/2016 22:15,2,0.000,ALERT,212.38,300.87,59.938,1454814903,"201051344000646","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,315792.5,315792.5,20690,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454814912,113826.00
02/06/2016 22:15,2,0.000,ALERT,211.70,300.57,59.944,1454814903,"274151322000052","219011344069620",0.00,1.50,0,297.87,306.58,0.0,0.0,0.000,597681.3,597681.3,9822,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454814914,113827.00
02/06/2016 22:15,2,0.000,ALERT,212.61,301.17,59.965,1454814903,"201051344000585","219011344069620",0.00,1.50,0,299.07,303.58,0.0,0.0,0.000,320675.5,320675.5,20683,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454814916,113828.00
02/06/2016 22:15,2,0.000,ALERT,212.61,301.17,59.959,1454814903,"201051344001230","219011344069620",0.00,1.00,0,299.97,303.58,0.0,0.0,0.000,319796.2,319796.2,20543,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454814918,113829.00
02/06/2016 22:15,2,0.000,ALERT,213.06,302.07,59.928,1454814903,"201051344000582","219011344069620",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,313358.6,313358.6,20658,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454814920,113830.00
02/06/2016 22:15,2,0.000,ALERT,212.16,300.87,59.965,1454814903,"201051344000955","219011344069620",0.00,1.00,0,299.67,303.28,0.0,0.0,0.000,323722.2,323722.2,20648,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454814921,113831.00
02/06/2016 22:15,2,0.000,ALERT,211.70,299.37,59.975,1454814903,"274151322000094","219011344069620",0.00,0.50,0,297.57,305.38,0.0,0.0,0.000,480605.6,480605.6,10104,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454814923,113832.00
02/06/2016 22:15,2,0.000,ALERT,212.83,303.88,59.965,1454814903,"201051344000579","219011344069620",0.00,1.00,0,302.37,306.88,0.0,0.0,0.000,324431.3,324431.3,16077,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454814925,113833.00
02/06/2016 22:15,2,0.000,ALERT,212.38,301.47,59.938,1454814903,"201051344000890","219011344069620",0.00,1.50,0,299.97,304.18,0.0,0.0,0.000,321267.9,321267.9,20609,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454814927,113834.00
02/06/2016 22:15,2,0.000,ALERT,212.61,300.87,59.975,1454814903,"201051344000438","219011344069620",0.00,0.50,0,299.67,303.58,0.0,0.0,0.000,323420.3,323420.3,20660,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454814929,113835.00
02/06/2016 22:15,2,0.000,ALERT,212.83,300.27,59.928,1454814903,"201051344000417","219011344069620",0.00,1.00,0,299.07,302.37,0.0,0.0,0.000,317167.4,317167.4,20769,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454814930,113836.00
02/06/2016 22:15,2,0.000,ALERT,212.16,300.27,59.975,1454814903,"274151322000083","219011344069620",0.00,1.00,0,298.47,306.88,0.0,0.0,0.000,591961.5,591961.5,9815,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454814932,113837.00
02/06/2016 22:15,2,0.000,ALERT,212.61,300.57,59.965,1454814903,"274151322000076","219011344069620",0.00,1.50,0,298.17,306.28,0.0,0.0,0.000,629131.6,629131.6,9861,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454814934,113838.00
02/06/2016 22:15,2,0.000,ALERT,213.06,303.88,59.975,1454814903,"201051344000868","219011344069620",0.00,1.00,0,302.37,306.88,0.0,0.0,0.000,309393.0,309393.0,15859,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454814936,113839.00
02/06/2016 22:15,2,0.000,ALERT,211.70,301.17,59.975,1454814903,"274151322000095","219011344069620",0.00,0.50,0,299.37,307.48,0.0,0.0,0.000,622114.5,622114.5,9702,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454814938,113840.00
02/06/2016 22:15,2,0.000,ALERT,212.61,302.98,59.975,1454814903,"201051344000988","219011344069620",0.00,1.00,0,299.07,305.68,0.0,0.0,0.000,307839.4,307839.4,16121,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454814939,113841.00
02/06/2016 22:15,2,0.000,ALERT,212.38,300.27,59.986,1454814903,"201051344001025","219011344069620",0.00,0.00,0,299.07,303.58,0.0,0.0,0.000,320912.3,320912.3,20664,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454814941,113842.00
02/06/2016 22:15,2,0.000,ALERT,212.83,303.28,59.933,1454814903,"201051344000458","219011344069620",0.00,2.50,0,301.77,306.88,0.0,0.0,0.000,318089.8,318089.8,16091,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454814943,113843.00
02/06/2016 22:15,2,0.000,ALERT,213.51,302.98,59.975,1454814903,"201051344000853","219011344069620",0.00,0.50,0,301.77,306.28,0.0,0.0,0.000,316286.1,316286.1,15816,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454814945,113844.00
