ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/06/2016 22:15,2,0.000,ALERT,212.83,300.87,59.981,1454814903,"201051344000685","219011344069620",0.00,1.00,0,299.37,303.58,0.0,0.0,0.000,323255.3,323255.3,20550,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454814947,113845.00
02/06/2016 22:15,2,0.000,ALERT,212.61,300.57,59.981,1454814903,"201051344000917","219011344069620",0.00,2.00,0,298.17,302.68,0.0,0.0,0.000,320845.0,320845.0,20525,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454814949,113846.00
02/06/2016 22:15,2,0.000,ALERT,212.83,301.77,60.028,1454814903,"201051344001145","219011344069620",0.00,1.00,0,299.97,303.58,0.0,0.0,0.000,324985.9,324985.9,20471,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454814950,113847.00
02/06/2016 22:15,2,0.000,ALERT,212.61,300.27,59.981,1454814903,"201051344000651","219011344069620",0.00,-0.50,0,299.07,302.37,0.0,0.0,0.000,317253.5,317253.5,20696,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454814952,113848.00
02/06/2016 22:15,2,0.000,ALERT,211.48,299.37,59.959,1454814903,"274151322000088","219011344069620",0.00,2.00,0,297.87,305.98,0.0,0.0,0.000,574317.4,574317.4,9593,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454814954,113849.00
02/06/2016 22:15,2,0.000,ALERT,212.61,299.37,59.991,1454814903,"274151322000068","219011344069620",0.00,2.50,0,297.57,305.38,0.0,0.0,0.000,480740.8,480740.8,10266,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454814956,113850.00
02/06/2016 22:15,2,0.000,ALERT,212.38,301.47,59.981,1454814903,"201051344001135","219011344069620",0.00,1.00,0,299.67,303.58,0.0,0.0,0.000,313949.0,313949.0,20688,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454814958,113851.00
02/06/2016 22:15,2,0.000,ALERT,212.61,303.58,59.986,1454814903,"201051344000594","219011344069620",0.00,0.50,0,301.47,306.28,0.0,0.0,0.000,320051.2,320051.2,16094,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454814959,113852.00
02/06/2016 22:15,2,0.000,ALERT,212.61,300.87,59.986,1454814903,"201051344001203","219011344069620",0.00,0.50,0,299.37,304.78,0.0,0.0,0.000,320293.8,320293.8,20660,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454814961,113853.00
02/06/2016 22:15,2,0.000,ALERT,211.70,300.27,59.996,1454814903,"274151322000054","219011344069620",0.00,2.50,0,298.17,306.58,0.0,0.0,0.000,586814.0,586814.0,9610,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454814963,113854.00
02/06/2016 22:15,2,0.000,ALERT,213.29,302.98,59.996,1454814903,"201051344000867","219011344069620",0.00,1.50,0,300.87,306.28,0.0,0.0,0.000,308864.2,308864.2,16085,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454814965,113855.00
02/06/2016 22:15,2,0.000,ALERT,212.61,301.17,59.981,1454814903,"201051344001093","219011344069620",0.00,2.00,0,299.37,302.98,0.0,0.0,0.000,319173.2,319173.2,20579,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454814967,113856.00
02/06/2016 22:15,2,0.000,ALERT,212.83,302.98,60.034,1454814903,"201051344000900","219011344069620",0.00,0.50,0,301.47,305.68,0.0,0.0,0.000,324089.4,324089.4,15711,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454814969,113857.00
02/06/2016 22:15,2,0.000,ALERT,213.06,302.68,59.996,1454814903,"201051344000648","219011344069620",0.00,0.00,0,301.17,305.98,0.0,0.0,0.000,317120.2,317120.2,15857,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454814970,113858.00
02/06/2016 22:15,2,0.000,ALERT,212.83,303.58,59.981,1454814903,"201051344000569","219011344069620",0.00,1.00,0,302.37,306.88,0.0,0.0,0.000,324974.5,324974.5,15707,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454814972,113859.00
02/06/2016 22:15,2,0.000,ALERT,212.83,303.28,59.981,1454814903,"201051344000983","219011344069620",0.00,1.00,0,302.07,306.28,0.0,0.0,0.000,318016.7,318016.7,15994,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454814974,113860.00
02/06/2016 22:15,2,0.000,ALERT,213.06,303.28,59.981,1454814903,"201051344001158","219011344069620",0.00,0.00,0,301.17,305.68,0.0,0.0,0.000,313594.4,313594.4,16114,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454814976,113861.00
02/06/2016 22:15,2,0.000,ALERT,213.51,303.58,59.986,1454814903,"201051344000576","219011344069620",0.00,1.00,0,301.77,306.28,0.0,0.0,0.000,318561.2,318561.2,15736,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454814978,113862.00
02/06/2016 22:15,2,0.000,ALERT,211.70,299.37,59.981,1454814903,"274151322000087","219011344069620",0.00,2.00,0,296.96,305.68,0.0,0.0,0.000,561945.5,561945.5,9640,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454814979,113863.00
02/06/2016 22:30,2,0.000,ALERT,213.29,302.68,59.970,1454815803,"201051344000645","219011344069620",0.00,1.50,0,301.47,304.78,0.0,0.0,0.000,317936.2,317936.2,15823,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454815805,113864.00
02/06/2016 22:30,2,0.000,ALERT,212.16,300.27,59.970,1454815803,"274151322000085","219011344069620",0.00,1.50,0,298.77,302.37,0.0,0.0,0.000,589599.3,589599.3,9630,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454815807,113865.00
02/06/2016 22:30,2,0.000,ALERT,213.51,302.68,59.949,1454815803,"201051344000633","219011344069620",0.00,0.50,0,299.37,304.48,0.0,0.0,0.000,309672.1,309672.1,16114,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454815809,113866.00
02/06/2016 22:30,2,0.000,ALERT,212.83,302.68,59.954,1454815803,"201051344000469","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,310433.3,310433.3,16124,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454815811,113867.00
02/06/2016 22:30,2,0.000,ALERT,211.93,300.87,59.965,1454815803,"201051344000646","219011344069620",0.00,0.50,0,298.47,302.68,0.0,0.0,0.000,315792.5,315792.5,20692,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454815812,113868.00
02/06/2016 22:30,2,0.000,ALERT,211.93,301.47,59.970,1454815803,"274151322000052","219011344069620",0.00,1.50,0,298.47,302.68,0.0,0.0,0.000,597681.3,597681.3,9824,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454815814,113869.00
02/06/2016 22:30,2,0.000,ALERT,212.38,301.17,60.002,1454815803,"201051344000585","219011344069620",0.00,1.00,0,298.77,302.98,0.0,0.0,0.000,320675.5,320675.5,20685,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454815816,113870.00
02/06/2016 22:30,2,0.000,ALERT,212.16,301.17,59.959,1454815803,"201051344001230","219011344069620",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,319796.2,319796.2,20545,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454815818,113871.00
02/06/2016 22:30,2,0.000,ALERT,212.61,301.77,59.949,1454815803,"201051344000582","219011344069620",0.00,0.00,0,299.97,303.58,0.0,0.0,0.000,313358.6,313358.6,20660,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454815820,113872.00
02/06/2016 22:30,2,0.000,ALERT,211.70,300.87,59.970,1454815803,"201051344000955","219011344069620",0.00,1.00,0,299.37,302.68,0.0,0.0,0.000,323722.2,323722.2,20650,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454815822,113873.00
02/06/2016 22:30,2,0.000,ALERT,212.16,299.97,59.959,1454815803,"274151322000094","219011344069620",0.00,0.50,0,298.17,301.47,0.0,0.0,0.000,480605.6,480605.6,10106,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454815824,113874.00
02/06/2016 22:30,2,0.000,ALERT,212.83,303.58,59.965,1454815803,"201051344000579","219011344069620",0.00,1.00,0,301.77,305.68,0.0,0.0,0.000,324431.3,324431.3,16079,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454815825,113875.00
02/06/2016 22:30,2,0.000,ALERT,211.93,301.17,59.965,1454815803,"201051344000890","219011344069620",0.00,1.00,0,299.37,303.88,0.0,0.0,0.000,321267.9,321267.9,20611,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454815827,113876.00
02/06/2016 22:30,2,0.000,ALERT,212.16,300.87,59.970,1454815803,"201051344000438","219011344069620",0.00,0.50,0,299.37,302.98,0.0,0.0,0.000,323420.3,323420.3,20662,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454815829,113877.00
02/06/2016 22:30,2,0.000,ALERT,212.38,300.57,59.965,1454815803,"201051344000417","219011344069620",0.00,0.50,0,298.47,302.07,0.0,0.0,0.000,317167.4,317167.4,20771,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454815831,113878.00
02/06/2016 22:30,2,0.000,ALERT,212.16,301.17,59.986,1454815803,"274151322000083","219011344069620",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,591961.5,591961.5,9817,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454815833,113879.00
02/06/2016 22:30,2,0.000,ALERT,212.83,300.87,59.959,1454815803,"274151322000076","219011344069620",0.00,1.50,0,298.47,302.68,0.0,0.0,0.000,629131.6,629131.6,9863,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454815834,113880.00
02/06/2016 22:30,2,0.000,ALERT,212.83,303.58,59.970,1454815803,"201051344000868","219011344069620",0.00,1.00,0,302.07,305.68,0.0,0.0,0.000,309393.0,309393.0,15861,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454815836,113881.00
02/06/2016 22:30,2,0.000,ALERT,212.16,301.77,59.949,1454815803,"274151322000095","219011344069620",0.00,0.50,0,299.67,303.28,0.0,0.0,0.000,622114.5,622114.5,9704,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454815838,113882.00
02/06/2016 22:30,2,0.000,ALERT,212.83,302.68,59.975,1454815803,"201051344000988","219011344069620",0.00,1.00,0,298.47,304.48,0.0,0.0,0.000,307839.4,307839.4,16123,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454815840,113883.00
02/06/2016 22:30,2,0.000,ALERT,211.93,300.27,59.912,1454815803,"201051344001025","219011344069620",0.00,0.00,0,298.47,303.28,0.0,0.0,0.000,320912.3,320912.3,20666,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454815842,113884.00
02/06/2016 22:30,2,0.000,ALERT,212.83,303.28,59.970,1454815803,"201051344000458","219011344069620",0.00,2.00,0,301.47,305.68,0.0,0.0,0.000,318089.8,318089.8,16093,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454815844,113885.00
02/06/2016 22:30,2,0.000,ALERT,213.74,302.98,59.944,1454815803,"201051344000853","219011344069620",0.00,0.50,0,301.17,305.08,0.0,0.0,0.000,316286.1,316286.1,15818,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454815845,113886.00
02/06/2016 22:30,2,0.000,ALERT,212.61,301.47,59.965,1454815803,"201051344000685","219011344069620",0.00,1.00,0,298.77,302.68,0.0,0.0,0.000,323255.3,323255.3,20552,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454815847,113887.00
02/06/2016 22:30,2,0.000,ALERT,212.38,300.87,59.938,1454815803,"201051344000917","219011344069620",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,320845.0,320845.0,20527,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454815849,113888.00
02/06/2016 22:30,2,0.000,ALERT,212.61,301.77,59.975,1454815803,"201051344001145","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,324985.9,324985.9,20473,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454815851,113889.00
02/06/2016 22:30,2,0.000,ALERT,212.38,300.57,59.938,1454815803,"201051344000651","219011344069620",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,317253.5,317253.5,20698,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454815853,113890.00
02/06/2016 22:30,2,0.000,ALERT,211.93,300.27,59.959,1454815803,"274151322000088","219011344069620",0.00,1.50,0,298.17,302.07,0.0,0.0,0.000,574317.4,574317.4,9595,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454815854,113891.00
02/06/2016 22:30,2,0.000,ALERT,213.06,299.97,59.986,1454815803,"274151322000068","219011344069620",0.00,2.00,0,298.17,301.47,0.0,0.0,0.000,480740.8,480740.8,10268,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454815856,113892.00
02/06/2016 22:30,2,0.000,ALERT,211.70,301.17,59.970,1454815803,"201051344001135","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,313949.0,313949.0,20690,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454815858,113893.00
02/06/2016 22:30,2,0.000,ALERT,212.61,303.58,60.002,1454815803,"201051344000594","219011344069620",0.00,0.50,0,301.17,305.08,0.0,0.0,0.000,320051.2,320051.2,16096,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454815860,113894.00
02/06/2016 22:30,2,0.000,ALERT,212.16,300.87,59.954,1454815803,"201051344001203","219011344069620",0.00,0.50,0,299.37,304.48,0.0,0.0,0.000,320293.8,320293.8,20662,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454815862,113895.00
02/06/2016 22:30,2,0.000,ALERT,211.93,300.87,59.928,1454815803,"274151322000054","219011344069620",0.00,2.00,0,298.77,302.68,0.0,0.0,0.000,586814.0,586814.0,9612,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454815863,113896.00
02/06/2016 22:30,2,0.000,ALERT,213.06,302.37,59.970,1454815803,"201051344000867","219011344069620",0.00,1.50,0,300.57,305.08,0.0,0.0,0.000,308864.2,308864.2,16087,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454815865,113897.00
02/06/2016 22:30,2,0.000,ALERT,212.16,300.87,59.933,1454815803,"201051344001093","219011344069620",0.00,2.00,0,299.07,302.68,0.0,0.0,0.000,319173.2,319173.2,20581,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454815867,113898.00
02/06/2016 22:30,2,0.000,ALERT,212.83,302.68,59.965,1454815803,"201051344000900","219011344069620",0.00,0.50,0,301.17,304.78,0.0,0.0,0.000,324089.4,324089.4,15713,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454815869,113899.00
02/06/2016 22:30,2,0.000,ALERT,213.06,302.37,59.970,1454815803,"201051344000648","219011344069620",0.00,0.00,0,300.57,304.78,0.0,0.0,0.000,317120.2,317120.2,15859,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454815871,113900.00
02/06/2016 22:30,2,0.000,ALERT,213.06,303.58,60.018,1454815803,"201051344000569","219011344069620",0.00,1.00,0,302.07,305.68,0.0,0.0,0.000,324974.5,324974.5,15709,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454815872,113901.00
02/06/2016 22:30,2,0.000,ALERT,212.83,303.28,59.975,1454815803,"201051344000983","219011344069620",0.00,1.00,0,301.47,305.38,0.0,0.0,0.000,318016.7,318016.7,15996,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454815874,113902.00
02/06/2016 22:30,2,0.000,ALERT,213.06,302.98,59.965,1454815803,"201051344001158","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,313594.4,313594.4,16116,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454815876,113903.00
02/06/2016 22:30,2,0.000,ALERT,213.29,303.28,59.991,1454815803,"201051344000576","219011344069620",0.00,0.50,0,301.17,305.08,0.0,0.0,0.000,318561.2,318561.2,15738,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454815878,113904.00
02/06/2016 22:30,2,0.000,ALERT,212.16,300.27,59.970,1454815803,"274151322000087","219011344069620",0.00,2.00,0,297.57,301.47,0.0,0.0,0.000,561945.5,561945.5,9642,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454815880,113905.00
02/06/2016 22:45,2,0.000,ALERT,213.74,303.88,59.986,1454816703,"201051344000645","219011344069620",0.00,1.00,0,301.17,305.08,0.0,0.0,0.000,317936.2,317936.2,15825,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454816705,113906.00
02/06/2016 22:45,2,0.000,ALERT,212.16,300.27,59.986,1454816703,"274151322000085","219011344069620",0.00,1.50,0,298.47,302.37,0.0,0.0,0.000,589599.3,589599.3,9632,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454816707,113907.00
02/06/2016 22:45,2,0.000,ALERT,213.74,303.28,59.986,1454816703,"201051344000633","219011344069620",0.00,0.00,0,298.77,304.48,0.0,0.0,0.000,309672.1,309672.1,16116,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454816709,113908.00
02/06/2016 22:45,2,0.000,ALERT,213.29,303.88,60.002,1454816703,"201051344000469","219011344069620",0.00,0.00,0,299.67,304.78,0.0,0.0,0.000,310433.3,310433.3,16126,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454816711,113909.00
02/06/2016 22:45,2,0.000,ALERT,212.38,302.07,59.991,1454816703,"201051344000646","219011344069620",0.00,0.50,0,298.47,303.28,0.0,0.0,0.000,315792.5,315792.5,20694,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454816712,113910.00
02/06/2016 22:45,2,0.000,ALERT,212.16,300.87,59.996,1454816703,"274151322000052","219011344069620",0.00,1.00,0,298.47,302.68,0.0,0.0,0.000,597681.3,597681.3,9826,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454816714,113911.00
02/06/2016 22:45,2,0.000,ALERT,212.83,302.37,59.991,1454816703,"201051344000585","219011344069620",0.00,1.00,0,298.77,303.58,0.0,0.0,0.000,320675.5,320675.5,20687,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454816716,113912.00
02/06/2016 22:45,2,0.000,ALERT,212.61,302.37,59.981,1454816703,"201051344001230","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,319796.2,319796.2,20547,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454816718,113913.00
02/06/2016 22:45,2,0.000,ALERT,213.29,302.98,60.002,1454816703,"201051344000582","219011344069620",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,313358.6,313358.6,20662,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454816720,113914.00
02/06/2016 22:45,2,0.000,ALERT,212.38,302.07,59.991,1454816703,"201051344000955","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,323722.2,323722.2,20652,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454816721,113915.00
02/06/2016 22:45,2,0.000,ALERT,212.16,300.57,59.981,1454816703,"274151322000094","219011344069620",0.00,0.50,0,297.87,301.47,0.0,0.0,0.000,480605.6,480605.6,10108,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454816723,113916.00
02/06/2016 22:45,2,0.000,ALERT,213.29,304.48,59.991,1454816703,"201051344000579","219011344069620",0.00,1.00,0,301.77,305.68,0.0,0.0,0.000,324431.3,324431.3,16081,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454816725,113917.00
02/06/2016 22:45,2,0.000,ALERT,212.61,302.37,59.991,1454816703,"201051344000890","219011344069620",0.00,1.00,0,299.67,304.48,0.0,0.0,0.000,321267.9,321267.9,20613,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454816727,113918.00
02/06/2016 22:45,2,0.000,ALERT,212.83,301.77,59.991,1454816703,"201051344000438","219011344069620",0.00,0.50,0,299.07,303.88,0.0,0.0,0.000,323420.3,323420.3,20664,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454816729,113919.00
02/06/2016 22:45,2,0.000,ALERT,212.83,301.47,59.986,1454816703,"201051344000417","219011344069620",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,317167.4,317167.4,20773,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454816730,113920.00
02/06/2016 22:45,2,0.000,ALERT,212.38,301.77,59.954,1454816703,"274151322000083","219011344069620",0.00,1.00,0,299.07,302.68,0.0,0.0,0.000,591961.5,591961.5,9819,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454816732,113921.00
02/06/2016 22:45,2,0.000,ALERT,213.06,301.77,59.986,1454816703,"274151322000076","219011344069620",0.00,1.00,0,298.77,302.68,0.0,0.0,0.000,629131.6,629131.6,9865,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454816734,113922.00
02/06/2016 22:45,2,0.000,ALERT,213.29,304.78,59.986,1454816703,"201051344000868","219011344069620",0.00,0.50,0,301.77,305.98,0.0,0.0,0.000,309393.0,309393.0,15863,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454816736,113923.00
02/06/2016 22:45,2,0.000,ALERT,212.38,302.37,59.970,1454816703,"274151322000095","219011344069620",0.00,0.00,0,299.97,303.28,0.0,0.0,0.000,622114.5,622114.5,9706,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454816738,113924.00
02/06/2016 22:45,2,0.000,ALERT,213.06,303.88,59.981,1454816703,"201051344000988","219011344069620",0.00,1.00,0,298.47,304.78,0.0,0.0,0.000,307839.4,307839.4,16125,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454816740,113925.00
02/06/2016 22:45,2,0.000,ALERT,212.61,301.47,59.975,1454816703,"201051344001025","219011344069620",0.00,0.00,0,298.77,303.88,0.0,0.0,0.000,320912.3,320912.3,20668,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454816742,113926.00
02/06/2016 22:45,2,0.000,ALERT,213.29,304.18,59.986,1454816703,"201051344000458","219011344069620",0.00,2.00,0,301.17,305.98,0.0,0.0,0.000,318089.8,318089.8,16095,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454816743,113927.00
02/06/2016 22:45,2,0.000,ALERT,213.96,303.58,59.959,1454816703,"201051344000853","219011344069620",0.00,0.50,0,301.17,305.08,0.0,0.0,0.000,316286.1,316286.1,15820,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454816745,113928.00
02/06/2016 22:45,2,0.000,ALERT,213.06,302.07,59.981,1454816703,"201051344000685","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,323255.3,323255.3,20554,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454816747,113929.00
02/06/2016 22:45,2,0.000,ALERT,212.83,301.77,59.975,1454816703,"201051344000917","219011344069620",0.00,2.00,0,298.17,302.98,0.0,0.0,0.000,320845.0,320845.0,20529,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454816749,113930.00
02/06/2016 22:45,2,0.000,ALERT,213.06,302.37,59.986,1454816703,"201051344001145","219011344069620",0.00,0.50,0,299.67,304.18,0.0,0.0,0.000,324985.9,324985.9,20475,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454816750,113931.00
02/06/2016 22:45,2,0.000,ALERT,212.83,301.47,59.981,1454816703,"201051344000651","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,317253.5,317253.5,20700,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454816752,113932.00
02/06/2016 22:45,2,0.000,ALERT,211.93,300.27,60.007,1454816703,"274151322000088","219011344069620",0.00,2.00,0,298.17,302.07,0.0,0.0,0.000,574317.4,574317.4,9597,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454816754,113933.00
02/06/2016 22:45,2,0.000,ALERT,212.83,300.27,59.975,1454816703,"274151322000068","219011344069620",0.00,2.00,0,298.17,301.47,0.0,0.0,0.000,480740.8,480740.8,10270,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454816756,113934.00
02/06/2016 22:45,2,0.000,ALERT,212.38,302.07,59.970,1454816703,"201051344001135","219011344069620",0.00,0.50,0,299.37,303.88,0.0,0.0,0.000,313949.0,313949.0,20692,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454816758,113935.00
02/06/2016 22:45,2,0.000,ALERT,213.06,304.18,59.970,1454816703,"201051344000594","219011344069620",0.00,0.50,0,300.87,305.38,0.0,0.0,0.000,320051.2,320051.2,16098,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454816759,113936.00
02/06/2016 22:45,2,0.000,ALERT,212.83,301.77,59.981,1454816703,"201051344001203","219011344069620",0.00,0.50,0,299.07,305.08,0.0,0.0,0.000,320293.8,320293.8,20664,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454816761,113937.00
02/06/2016 22:45,2,0.000,ALERT,212.16,300.87,59.975,1454816703,"274151322000054","219011344069620",0.00,2.00,0,298.77,302.68,0.0,0.0,0.000,586814.0,586814.0,9614,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454816763,113938.00
02/06/2016 22:45,2,0.000,ALERT,213.74,303.58,59.975,1454816703,"201051344000867","219011344069620",0.00,1.50,0,300.27,305.68,0.0,0.0,0.000,308864.2,308864.2,16089,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454816765,113939.00
02/06/2016 22:45,2,0.000,ALERT,212.83,302.07,59.959,1454816703,"201051344001093","219011344069620",0.00,1.50,0,299.07,303.28,0.0,0.0,0.000,319173.2,319173.2,20583,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454816767,113940.00
02/06/2016 22:45,2,0.000,ALERT,213.06,303.58,59.970,1454816703,"201051344000900","219011344069620",0.00,0.50,0,300.87,304.78,0.0,0.0,0.000,324089.4,324089.4,15715,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454816769,113941.00
02/06/2016 22:45,2,0.000,ALERT,213.51,302.98,59.938,1454816703,"201051344000648","219011344069620",0.00,-0.50,0,300.27,305.08,0.0,0.0,0.000,317120.2,317120.2,15861,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454816770,113942.00
02/06/2016 22:45,2,0.000,ALERT,213.29,304.48,59.970,1454816703,"201051344000569","219011344069620",0.00,1.00,0,302.07,305.98,0.0,0.0,0.000,324974.5,324974.5,15711,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454816772,113943.00
02/06/2016 22:45,2,0.000,ALERT,213.29,303.88,59.991,1454816703,"201051344000983","219011344069620",0.00,1.00,0,301.47,305.38,0.0,0.0,0.000,318016.7,318016.7,15998,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454816774,113944.00
02/06/2016 22:45,2,0.000,ALERT,213.51,303.88,59.981,1454816703,"201051344001158","219011344069620",0.00,0.00,0,300.57,304.78,0.0,0.0,0.000,313594.4,313594.4,16118,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454816776,113945.00
02/06/2016 22:45,2,0.000,ALERT,213.74,304.18,59.970,1454816703,"201051344000576","219011344069620",0.00,0.50,0,301.17,305.38,0.0,0.0,0.000,318561.2,318561.2,15740,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454816778,113946.00
02/06/2016 22:45,2,0.000,ALERT,212.38,299.97,59.970,1454816703,"274151322000087","219011344069620",0.00,2.00,0,297.26,301.47,0.0,0.0,0.000,561945.5,561945.5,9644,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454816779,113947.00
02/06/2016 23:00,2,0.000,ALERT,213.96,304.48,60.028,1454817604,"201051344000645","219011344069620",0.00,1.00,0,302.07,306.58,0.0,0.0,0.000,317936.2,317936.2,15827,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454817606,113948.00
02/06/2016 23:00,2,0.000,ALERT,212.61,300.87,59.996,1454817604,"274151322000085","219011344069620",0.00,1.50,0,299.37,302.98,0.0,0.0,0.000,589599.3,589599.3,9634,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454817608,113949.00
02/06/2016 23:00,2,0.000,ALERT,214.19,304.18,59.949,1454817604,"201051344000633","219011344069620",0.00,0.00,0,300.27,306.28,0.0,0.0,0.000,309672.1,309672.1,16118,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454817610,113950.00
02/06/2016 23:00,2,0.000,ALERT,213.74,304.78,60.007,1454817604,"201051344000469","219011344069620",0.00,0.00,0,300.87,306.28,0.0,0.0,0.000,310433.3,310433.3,16128,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454817612,113951.00
02/06/2016 23:00,2,0.000,ALERT,212.61,302.07,60.002,1454817604,"201051344000646","219011344069620",0.00,0.50,0,299.67,303.88,0.0,0.0,0.000,315792.5,315792.5,20696,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454817613,113952.00
02/06/2016 23:00,2,0.000,ALERT,212.16,300.57,60.002,1454817604,"274151322000052","219011344069620",0.00,1.00,0,299.37,303.28,0.0,0.0,0.000,597681.3,597681.3,9828,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454817615,113953.00
02/06/2016 23:00,2,0.000,ALERT,212.83,302.07,60.007,1454817604,"201051344000585","219011344069620",0.00,1.00,0,299.67,303.88,0.0,0.0,0.000,320675.5,320675.5,20689,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454817617,113954.00
02/06/2016 23:00,2,0.000,ALERT,212.83,302.37,59.996,1454817604,"201051344001230","219011344069620",0.00,0.50,0,300.57,304.18,0.0,0.0,0.000,319796.2,319796.2,20549,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454817619,113955.00
02/06/2016 23:00,2,0.000,ALERT,213.29,302.98,60.018,1454817604,"201051344000582","219011344069620",0.00,0.00,0,301.17,304.78,0.0,0.0,0.000,313358.6,313358.6,20664,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454817621,113956.00
02/06/2016 23:00,2,0.000,ALERT,212.61,302.07,59.996,1454817604,"201051344000955","219011344069620",0.00,0.50,0,299.97,303.88,0.0,0.0,0.000,323722.2,323722.2,20654,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454817622,113957.00
02/06/2016 23:00,2,0.000,ALERT,212.38,300.27,59.975,1454817604,"274151322000094","219011344069620",0.00,0.50,0,299.07,302.37,0.0,0.0,0.000,480605.6,480605.6,10110,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454817624,113958.00
02/06/2016 23:00,2,0.000,ALERT,213.51,305.08,60.012,1454817604,"201051344000579","219011344069620",0.00,0.50,0,302.68,307.48,0.0,0.0,0.000,324431.3,324431.3,16083,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454817626,113959.00
02/06/2016 23:00,2,0.000,ALERT,212.61,302.37,60.007,1454817604,"201051344000890","219011344069620",0.00,1.00,0,300.57,305.08,0.0,0.0,0.000,321267.9,321267.9,20615,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454817628,113960.00
02/06/2016 23:00,2,0.000,ALERT,212.83,301.77,59.996,1454817604,"201051344000438","219011344069620",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,323420.3,323420.3,20666,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454817630,113961.00
02/06/2016 23:00,2,0.000,ALERT,212.83,301.47,59.991,1454817604,"201051344000417","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,317167.4,317167.4,20775,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454817631,113962.00
02/06/2016 23:00,2,0.000,ALERT,212.61,300.87,59.991,1454817604,"274151322000083","219011344069620",0.00,1.00,0,299.97,303.58,0.0,0.0,0.000,591961.5,591961.5,9821,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454817633,113963.00
02/06/2016 23:00,2,0.000,ALERT,213.06,300.87,59.986,1454817604,"274151322000076","219011344069620",0.00,0.50,0,299.67,303.58,0.0,0.0,0.000,629131.6,629131.6,9867,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454817635,113964.00
02/06/2016 23:00,2,0.000,ALERT,213.51,305.08,59.991,1454817604,"201051344000868","219011344069620",0.00,0.50,0,302.68,307.48,0.0,0.0,0.000,309393.0,309393.0,15865,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454817637,113965.00
02/06/2016 23:00,2,0.000,ALERT,212.16,302.07,59.981,1454817604,"274151322000095","219011344069620",0.00,0.00,0,300.87,303.88,0.0,0.0,0.000,622114.5,622114.5,9708,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454817639,113966.00
02/06/2016 23:00,2,0.000,ALERT,213.29,304.18,59.991,1454817604,"201051344000988","219011344069620",0.00,1.00,0,299.67,306.28,0.0,0.0,0.000,307839.4,307839.4,16127,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454817641,113967.00
02/06/2016 23:00,2,0.000,ALERT,212.61,301.47,59.996,1454817604,"201051344001025","219011344069620",0.00,0.00,0,299.37,304.48,0.0,0.0,0.000,320912.3,320912.3,20670,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454817642,113968.00
02/06/2016 23:00,2,0.000,ALERT,213.29,304.48,59.959,1454817604,"201051344000458","219011344069620",0.00,2.00,0,302.07,307.48,0.0,0.0,0.000,318089.8,318089.8,16097,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454817644,113969.00
02/06/2016 23:00,2,0.000,ALERT,213.96,304.48,59.986,1454817604,"201051344000853","219011344069620",0.00,0.50,0,302.07,306.88,0.0,0.0,0.000,316286.1,316286.1,15822,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454817646,113970.00
02/06/2016 23:00,2,0.000,ALERT,213.06,301.77,59.991,1454817604,"201051344000685","219011344069620",0.00,0.50,0,299.97,303.88,0.0,0.0,0.000,323255.3,323255.3,20556,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454817648,113971.00
02/06/2016 23:00,2,0.000,ALERT,212.83,301.17,59.981,1454817604,"201051344000917","219011344069620",0.00,2.00,0,299.07,303.28,0.0,0.0,0.000,320845.0,320845.0,20531,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454817649,113972.00
02/06/2016 23:00,2,0.000,ALERT,213.06,302.07,59.991,1454817604,"201051344001145","219011344069620",0.00,0.50,0,300.27,304.48,0.0,0.0,0.000,324985.9,324985.9,20477,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454817651,113973.00
02/06/2016 23:00,2,0.000,ALERT,212.83,301.47,59.970,1454817604,"201051344000651","219011344069620",0.00,-0.50,0,299.97,303.58,0.0,0.0,0.000,317253.5,317253.5,20702,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454817653,113974.00
02/06/2016 23:00,2,0.000,ALERT,211.93,300.87,59.965,1454817604,"274151322000088","219011344069620",0.00,2.00,0,299.07,302.68,0.0,0.0,0.000,574317.4,574317.4,9599,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454817655,113975.00
02/06/2016 23:00,2,0.000,ALERT,213.06,300.57,59.975,1454817604,"274151322000068","219011344069620",0.00,2.00,0,299.07,302.07,0.0,0.0,0.000,480740.8,480740.8,10272,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454817657,113976.00
02/06/2016 23:00,2,0.000,ALERT,212.38,301.77,59.986,1454817604,"201051344001135","219011344069620",0.00,0.50,0,300.27,304.48,0.0,0.0,0.000,313949.0,313949.0,20694,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454817658,113977.00
02/06/2016 23:00,2,0.000,ALERT,213.29,305.08,59.944,1454817604,"201051344000594","219011344069620",0.00,0.00,0,301.77,306.88,0.0,0.0,0.000,320051.2,320051.2,16100,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454817660,113978.00
02/06/2016 23:00,2,0.000,ALERT,212.83,301.47,59.975,1454817604,"201051344001203","219011344069620",0.00,0.00,0,300.27,305.68,0.0,0.0,0.000,320293.8,320293.8,20666,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454817662,113979.00
02/06/2016 23:00,2,0.000,ALERT,212.38,301.77,59.949,1454817604,"274151322000054","219011344069620",0.00,2.00,0,299.67,303.28,0.0,0.0,0.000,586814.0,586814.0,9616,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454817664,113980.00
02/06/2016 23:00,2,0.000,ALERT,213.74,304.18,59.981,1454817604,"201051344000867","219011344069620",0.00,1.50,0,301.17,306.88,0.0,0.0,0.000,308864.2,308864.2,16091,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454817666,113981.00
02/06/2016 23:00,2,0.000,ALERT,212.83,301.77,59.981,1454817604,"201051344001093","219011344069620",0.00,1.50,0,300.27,303.58,0.0,0.0,0.000,319173.2,319173.2,20585,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454817667,113982.00
02/06/2016 23:00,2,0.000,ALERT,213.29,304.48,59.970,1454817604,"201051344000900","219011344069620",0.00,0.50,0,301.47,306.28,0.0,0.0,0.000,324089.4,324089.4,15717,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454817670,113983.00
02/06/2016 23:00,2,0.000,ALERT,213.74,303.88,59.965,1454817604,"201051344000648","219011344069620",0.00,-0.50,0,300.87,306.58,0.0,0.0,0.000,317120.2,317120.2,15863,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454817671,113984.00
02/06/2016 23:00,2,0.000,ALERT,213.74,305.08,59.975,1454817604,"201051344000569","219011344069620",0.00,0.50,0,302.37,307.48,0.0,0.0,0.000,324974.5,324974.5,15713,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454817673,113985.00
02/06/2016 23:00,2,0.000,ALERT,213.51,304.48,59.965,1454817604,"201051344000983","219011344069620",0.00,1.00,0,301.77,307.18,0.0,0.0,0.000,318016.7,318016.7,16000,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454817675,113986.00
02/06/2016 23:00,2,0.000,ALERT,213.51,304.18,59.959,1454817604,"201051344001158","219011344069620",0.00,0.00,0,301.47,306.28,0.0,0.0,0.000,313594.4,313594.4,16120,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454817677,113987.00
02/06/2016 23:00,2,0.000,ALERT,214.19,305.08,59.959,1454817604,"201051344000576","219011344069620",0.00,0.50,0,302.07,306.88,0.0,0.0,0.000,318561.2,318561.2,15742,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454817679,113988.00
02/06/2016 23:00,2,0.000,ALERT,212.38,299.67,59.970,1454817604,"274151322000087","219011344069620",0.00,2.00,0,298.47,302.07,0.0,0.0,0.000,561945.5,561945.5,9646,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454817680,113989.00
