ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/06/2016 23:15,2,0.000,ALERT,213.96,304.48,59.970,1454818503,"201051344000645","219011344069620",0.00,1.00,0,302.68,306.28,0.0,0.0,0.000,317936.2,317936.2,15829,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454818505,113990.00
02/06/2016 23:15,2,0.000,ALERT,212.38,301.47,59.970,1454818503,"274151322000085","219011344069620",0.00,1.00,0,299.37,303.28,0.0,0.0,0.000,589599.3,589599.3,9636,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454818507,113991.00
02/06/2016 23:15,2,0.000,ALERT,213.96,304.18,59.981,1454818503,"201051344000633","219011344069620",0.00,0.00,0,300.87,305.98,0.0,0.0,0.000,309672.1,309672.1,16120,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454818509,113992.00
02/06/2016 23:15,2,0.000,ALERT,213.51,304.18,59.970,1454818503,"201051344000469","219011344069620",0.00,-0.50,0,301.47,305.98,0.0,0.0,0.000,310433.3,310433.3,16130,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454818511,113993.00
02/06/2016 23:15,2,0.000,ALERT,212.38,301.77,59.981,1454818503,"201051344000646","219011344069620",0.00,0.00,0,299.67,303.28,0.0,0.0,0.000,315792.5,315792.5,20698,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454818513,113994.00
02/06/2016 23:15,2,0.000,ALERT,211.93,301.47,60.002,1454818503,"274151322000052","219011344069620",0.00,1.00,0,299.37,303.58,0.0,0.0,0.000,597681.3,597681.3,9830,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454818514,113995.00
02/06/2016 23:15,2,0.000,ALERT,212.83,302.07,59.981,1454818503,"201051344000585","219011344069620",0.00,1.00,0,299.67,303.58,0.0,0.0,0.000,320675.5,320675.5,20691,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454818516,113996.00
02/06/2016 23:15,2,0.000,ALERT,212.61,302.07,59.981,1454818503,"201051344001230","219011344069620",0.00,0.50,0,300.27,303.88,0.0,0.0,0.000,319796.2,319796.2,20551,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454818518,113997.00
02/06/2016 23:15,2,0.000,ALERT,213.29,302.98,59.991,1454818503,"201051344000582","219011344069620",0.00,0.00,0,300.87,304.48,0.0,0.0,0.000,313358.6,313358.6,20666,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454818520,113998.00
02/06/2016 23:15,2,0.000,ALERT,212.38,302.07,59.933,1454818503,"201051344000955","219011344069620",0.00,0.50,0,299.97,303.58,0.0,0.0,0.000,323722.2,323722.2,20656,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454818522,113999.00
02/06/2016 23:15,2,0.000,ALERT,212.38,300.57,59.944,1454818503,"274151322000094","219011344069620",0.00,0.50,0,299.07,302.37,0.0,0.0,0.000,480605.6,480605.6,10112,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454818524,114000.00
02/06/2016 23:15,2,0.000,ALERT,213.29,304.78,59.981,1454818503,"201051344000579","219011344069620",0.00,0.50,0,303.28,306.88,0.0,0.0,0.000,324431.3,324431.3,16085,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454818526,114001.00
02/06/2016 23:15,2,0.000,ALERT,212.61,302.37,60.007,1454818503,"201051344000890","219011344069620",0.00,1.00,0,300.57,304.78,0.0,0.0,0.000,321267.9,321267.9,20617,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454818528,114002.00
02/06/2016 23:15,2,0.000,ALERT,212.83,302.07,59.986,1454818503,"201051344000438","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,323420.3,323420.3,20668,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454818529,114003.00
02/06/2016 23:15,2,0.000,ALERT,212.83,301.47,59.954,1454818503,"201051344000417","219011344069620",0.00,0.50,0,299.37,302.98,0.0,0.0,0.000,317167.4,317167.4,20777,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454818531,114004.00
02/06/2016 23:15,2,0.000,ALERT,212.61,301.47,59.991,1454818503,"274151322000083","219011344069620",0.00,1.00,0,299.97,303.58,0.0,0.0,0.000,591961.5,591961.5,9823,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454818533,114005.00
02/06/2016 23:15,2,0.000,ALERT,212.83,301.47,59.959,1454818503,"274151322000076","219011344069620",0.00,1.00,0,299.67,303.58,0.0,0.0,0.000,629131.6,629131.6,9869,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454818535,114006.00
02/06/2016 23:15,2,0.000,ALERT,213.29,304.78,59.965,1454818503,"201051344000868","219011344069620",0.00,1.00,0,303.28,307.18,0.0,0.0,0.000,309393.0,309393.0,15867,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454818537,114007.00
02/06/2016 23:15,2,0.000,ALERT,212.61,302.68,59.959,1454818503,"274151322000095","219011344069620",0.00,0.00,0,300.87,303.88,0.0,0.0,0.000,622114.5,622114.5,9710,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454818538,114008.00
02/06/2016 23:15,2,0.000,ALERT,213.06,304.18,59.965,1454818503,"201051344000988","219011344069620",0.00,1.00,0,299.97,305.98,0.0,0.0,0.000,307839.4,307839.4,16129,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454818540,114009.00
02/06/2016 23:15,2,0.000,ALERT,212.61,301.47,59.959,1454818503,"201051344001025","219011344069620",0.00,0.00,0,299.67,304.18,0.0,0.0,0.000,320912.3,320912.3,20672,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454818542,114010.00
02/06/2016 23:15,2,0.000,ALERT,213.29,304.48,59.996,1454818503,"201051344000458","219011344069620",0.00,2.00,0,302.68,306.88,0.0,0.0,0.000,318089.8,318089.8,16099,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454818544,114011.00
02/06/2016 23:15,2,0.000,ALERT,213.74,303.88,59.975,1454818503,"201051344000853","219011344069620",0.00,0.50,0,302.37,306.28,0.0,0.0,0.000,316286.1,316286.1,15824,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454818546,114012.00
02/06/2016 23:15,2,0.000,ALERT,213.29,302.07,59.965,1454818503,"201051344000685","219011344069620",0.00,0.50,0,299.67,303.28,0.0,0.0,0.000,323255.3,323255.3,20558,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454818547,114013.00
02/06/2016 23:15,2,0.000,ALERT,213.06,301.77,59.975,1454818503,"201051344000917","219011344069620",0.00,2.00,0,298.47,302.98,0.0,0.0,0.000,320845.0,320845.0,20533,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454818549,114014.00
02/06/2016 23:15,2,0.000,ALERT,213.06,302.37,59.949,1454818503,"201051344001145","219011344069620",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,324985.9,324985.9,20479,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454818551,114015.00
02/06/2016 23:15,2,0.000,ALERT,213.06,301.77,59.954,1454818503,"201051344000651","219011344069620",0.00,-0.50,0,299.37,302.98,0.0,0.0,0.000,317253.5,317253.5,20704,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454818553,114016.00
02/06/2016 23:15,2,0.000,ALERT,212.16,301.47,59.917,1454818503,"274151322000088","219011344069620",0.00,2.00,0,299.37,302.68,0.0,0.0,0.000,574317.4,574317.4,9601,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454818555,114017.00
02/06/2016 23:15,2,0.000,ALERT,213.06,300.87,59.917,1454818503,"274151322000068","219011344069620",0.00,2.00,0,299.07,302.37,0.0,0.0,0.000,480740.8,480740.8,10274,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454818556,114018.00
02/06/2016 23:15,2,0.000,ALERT,212.61,302.37,59.959,1454818503,"201051344001135","219011344069620",0.00,0.50,0,299.97,303.88,0.0,0.0,0.000,313949.0,313949.0,20696,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454818558,114019.00
02/06/2016 23:15,2,0.000,ALERT,213.06,304.78,59.965,1454818503,"201051344000594","219011344069620",0.00,0.00,0,302.37,306.58,0.0,0.0,0.000,320051.2,320051.2,16102,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454818560,114020.00
02/06/2016 23:15,2,0.000,ALERT,212.83,301.77,59.965,1454818503,"201051344001203","219011344069620",0.00,0.00,0,299.67,305.08,0.0,0.0,0.000,320293.8,320293.8,20668,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454818562,114021.00
02/06/2016 23:15,2,0.000,ALERT,212.38,301.77,59.959,1454818503,"274151322000054","219011344069620",0.00,2.00,0,299.67,303.28,0.0,0.0,0.000,586814.0,586814.0,9618,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454818563,114022.00
02/06/2016 23:15,2,0.000,ALERT,213.74,304.18,59.986,1454818503,"201051344000867","219011344069620",0.00,1.50,0,301.77,306.58,0.0,0.0,0.000,308864.2,308864.2,16093,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454818565,114023.00
02/06/2016 23:15,2,0.000,ALERT,212.83,302.07,59.965,1454818503,"201051344001093","219011344069620",0.00,1.50,0,299.97,303.28,0.0,0.0,0.000,319173.2,319173.2,20587,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454818567,114024.00
02/06/2016 23:15,2,0.000,ALERT,213.29,304.48,59.970,1454818503,"201051344000900","219011344069620",0.00,0.50,0,302.07,305.98,0.0,0.0,0.000,324089.4,324089.4,15719,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454818569,114025.00
02/06/2016 23:15,2,0.000,ALERT,213.74,303.88,59.965,1454818503,"201051344000648","219011344069620",0.00,-0.50,0,301.77,306.28,0.0,0.0,0.000,317120.2,317120.2,15865,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454818571,114026.00
02/06/2016 23:15,2,0.000,ALERT,213.51,305.08,59.970,1454818503,"201051344000569","219011344069620",0.00,0.50,0,302.98,307.18,0.0,0.0,0.000,324974.5,324974.5,15715,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454818572,114027.00
02/06/2016 23:15,2,0.000,ALERT,213.51,304.48,59.959,1454818503,"201051344000983","219011344069620",0.00,1.00,0,302.37,306.58,0.0,0.0,0.000,318016.7,318016.7,16002,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454818574,114028.00
02/06/2016 23:15,2,0.000,ALERT,213.51,304.18,59.965,1454818503,"201051344001158","219011344069620",0.00,-0.50,0,302.07,305.98,0.0,0.0,0.000,313594.4,313594.4,16122,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454818576,114029.00
02/06/2016 23:15,2,0.000,ALERT,213.96,305.08,59.965,1454818503,"201051344000576","219011344069620",0.00,0.50,0,302.98,306.58,0.0,0.0,0.000,318561.2,318561.2,15744,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454818578,114030.00
02/06/2016 23:15,2,0.000,ALERT,212.61,300.57,59.954,1454818503,"274151322000087","219011344069620",0.00,2.00,0,298.47,302.37,0.0,0.0,0.000,561945.5,561945.5,9648,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454818580,114031.00
02/06/2016 23:30,2,0.000,ALERT,214.19,304.78,59.991,1454819403,"201051344000645","219011344069620",0.00,1.00,0,302.68,306.28,0.0,0.0,0.000,317936.2,317936.2,15831,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454819405,114032.00
02/06/2016 23:30,2,0.000,ALERT,212.83,301.77,59.949,1454819403,"274151322000085","219011344069620",0.00,1.50,0,299.97,303.28,0.0,0.0,0.000,589599.3,589599.3,9638,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454819407,114033.00
02/06/2016 23:30,2,0.000,ALERT,214.41,304.48,59.954,1454819403,"201051344000633","219011344069620",0.00,0.00,0,300.87,305.68,0.0,0.0,0.000,309672.1,309672.1,16122,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454819409,114034.00
02/06/2016 23:30,2,0.000,ALERT,213.74,304.78,59.949,1454819403,"201051344000469","219011344069620",0.00,0.00,0,301.47,305.98,0.0,0.0,0.000,310433.3,310433.3,16132,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454819411,114035.00
02/06/2016 23:30,2,0.000,ALERT,212.83,302.07,59.944,1454819403,"201051344000646","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,315792.5,315792.5,20700,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454819412,114036.00
02/06/2016 23:30,2,0.000,ALERT,212.38,301.77,59.944,1454819403,"274151322000052","219011344069620",0.00,1.00,0,299.67,303.58,0.0,0.0,0.000,597681.3,597681.3,9832,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454819414,114037.00
02/06/2016 23:30,2,0.000,ALERT,213.29,302.68,59.965,1454819403,"201051344000585","219011344069620",0.00,1.00,0,299.97,303.88,0.0,0.0,0.000,320675.5,320675.5,20693,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454819416,114038.00
02/06/2016 23:30,2,0.000,ALERT,213.06,302.68,59.965,1454819403,"201051344001230","219011344069620",0.00,0.50,0,300.57,303.88,0.0,0.0,0.000,319796.2,319796.2,20553,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454819418,114039.00
02/06/2016 23:30,2,0.000,ALERT,213.51,303.28,59.959,1454819403,"201051344000582","219011344069620",0.00,0.00,0,300.87,304.48,0.0,0.0,0.000,313358.6,313358.6,20668,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454819420,114040.00
02/06/2016 23:30,2,0.000,ALERT,212.83,302.37,59.959,1454819403,"201051344000955","219011344069620",0.00,0.50,0,300.27,303.58,0.0,0.0,0.000,323722.2,323722.2,20658,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454819421,114041.00
02/06/2016 23:30,2,0.000,ALERT,212.61,301.47,59.954,1454819403,"274151322000094","219011344069620",0.00,0.00,0,299.67,302.37,0.0,0.0,0.000,480605.6,480605.6,10114,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454819423,114042.00
02/06/2016 23:30,2,0.000,ALERT,213.74,305.38,59.965,1454819403,"201051344000579","219011344069620",0.00,0.50,0,302.98,306.88,0.0,0.0,0.000,324431.3,324431.3,16087,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454819425,114043.00
02/06/2016 23:30,2,0.000,ALERT,213.06,302.98,59.917,1454819403,"201051344000890","219011344069620",0.00,1.00,0,300.27,304.78,0.0,0.0,0.000,321267.9,321267.9,20619,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454819427,114044.00
02/06/2016 23:30,2,0.000,ALERT,213.06,302.37,59.970,1454819403,"201051344000438","219011344069620",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,323420.3,323420.3,20670,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454819429,114045.00
02/06/2016 23:30,2,0.000,ALERT,213.29,301.77,59.970,1454819403,"201051344000417","219011344069620",0.00,0.50,0,299.67,303.28,0.0,0.0,0.000,317167.4,317167.4,20779,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454819430,114046.00
02/06/2016 23:30,2,0.000,ALERT,212.83,302.37,59.965,1454819403,"274151322000083","219011344069620",0.00,1.00,0,300.27,303.58,0.0,0.0,0.000,591961.5,591961.5,9825,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454819432,114047.00
02/06/2016 23:30,2,0.000,ALERT,213.29,302.07,59.970,1454819403,"274151322000076","219011344069620",0.00,1.00,0,300.27,303.58,0.0,0.0,0.000,629131.6,629131.6,9871,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454819434,114048.00
02/06/2016 23:30,2,0.000,ALERT,213.51,305.08,59.991,1454819403,"201051344000868","219011344069620",0.00,0.50,0,302.98,306.88,0.0,0.0,0.000,309393.0,309393.0,15869,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454819436,114049.00
02/06/2016 23:30,2,0.000,ALERT,212.83,302.98,59.965,1454819403,"274151322000095","219011344069620",0.00,0.00,0,301.17,304.18,0.0,0.0,0.000,622114.5,622114.5,9712,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454819438,114050.00
02/06/2016 23:30,2,0.000,ALERT,213.51,304.48,59.981,1454819403,"201051344000988","219011344069620",0.00,0.50,0,299.67,305.98,0.0,0.0,0.000,307839.4,307839.4,16131,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454819439,114051.00
02/06/2016 23:30,2,0.000,ALERT,213.06,302.07,59.986,1454819403,"201051344001025","219011344069620",0.00,-0.50,0,299.67,304.48,0.0,0.0,0.000,320912.3,320912.3,20674,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454819441,114052.00
02/06/2016 23:30,2,0.000,ALERT,213.51,304.48,59.981,1454819403,"201051344000458","219011344069620",0.00,2.00,0,302.37,306.88,0.0,0.0,0.000,318089.8,318089.8,16101,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454819443,114053.00
02/06/2016 23:30,2,0.000,ALERT,214.19,304.48,59.986,1454819403,"201051344000853","219011344069620",0.00,0.50,0,302.07,306.28,0.0,0.0,0.000,316286.1,316286.1,15826,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454819445,114054.00
02/06/2016 23:30,2,0.000,ALERT,213.51,302.68,59.981,1454819403,"201051344000685","219011344069620",0.00,0.50,0,299.67,303.88,0.0,0.0,0.000,323255.3,323255.3,20560,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454819447,114055.00
02/06/2016 23:30,2,0.000,ALERT,213.29,302.07,59.986,1454819403,"201051344000917","219011344069620",0.00,2.00,0,298.77,303.58,0.0,0.0,0.000,320845.0,320845.0,20535,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454819449,114056.00
02/06/2016 23:30,2,0.000,ALERT,213.51,302.98,59.970,1454819403,"201051344001145","219011344069620",0.00,0.50,0,300.57,304.48,0.0,0.0,0.000,324985.9,324985.9,20481,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454819451,114057.00
02/06/2016 23:30,2,0.000,ALERT,213.29,302.07,59.986,1454819403,"201051344000651","219011344069620",0.00,-0.50,0,299.97,303.28,0.0,0.0,0.000,317253.5,317253.5,20706,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454819452,114058.00
02/06/2016 23:30,2,0.000,ALERT,212.61,302.07,59.981,1454819403,"274151322000088","219011344069620",0.00,1.50,0,300.27,302.98,0.0,0.0,0.000,574317.4,574317.4,9603,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454819454,114059.00
02/06/2016 23:30,2,0.000,ALERT,213.51,301.77,59.986,1454819403,"274151322000068","219011344069620",0.00,2.00,0,299.97,302.37,0.0,0.0,0.000,480740.8,480740.8,10276,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454819456,114060.00
02/06/2016 23:30,2,0.000,ALERT,212.83,302.68,60.012,1454819403,"201051344001135","219011344069620",0.00,0.50,0,300.27,304.48,0.0,0.0,0.000,313949.0,313949.0,20698,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454819458,114061.00
02/06/2016 23:30,2,0.000,ALERT,213.51,305.38,59.991,1454819403,"201051344000594","219011344069620",0.00,0.00,0,302.07,306.58,0.0,0.0,0.000,320051.2,320051.2,16104,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454819460,114062.00
02/06/2016 23:30,2,0.000,ALERT,213.29,302.37,60.034,1454819403,"201051344001203","219011344069620",0.00,0.00,0,299.97,305.38,0.0,0.0,0.000,320293.8,320293.8,20670,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454819461,114063.00
02/06/2016 23:30,2,0.000,ALERT,212.61,302.68,60.007,1454819403,"274151322000054","219011344069620",0.00,2.00,0,300.27,303.58,0.0,0.0,0.000,586814.0,586814.0,9620,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454819463,114064.00
02/06/2016 23:30,2,0.000,ALERT,213.96,304.48,59.996,1454819403,"201051344000867","219011344069620",0.00,1.50,0,301.77,306.58,0.0,0.0,0.000,308864.2,308864.2,16095,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454819465,114065.00
02/06/2016 23:30,2,0.000,ALERT,213.06,302.68,59.954,1454819403,"201051344001093","219011344069620",0.00,1.50,0,300.27,303.88,0.0,0.0,0.000,319173.2,319173.2,20589,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454819467,114066.00
02/06/2016 23:30,2,0.000,ALERT,213.51,304.78,59.991,1454819403,"201051344000900","219011344069620",0.00,0.50,0,302.07,305.98,0.0,0.0,0.000,324089.4,324089.4,15721,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454819469,114067.00
02/06/2016 23:30,2,0.000,ALERT,213.96,304.18,59.996,1454819403,"201051344000648","219011344069620",0.00,-0.50,0,301.77,306.28,0.0,0.0,0.000,317120.2,317120.2,15867,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454819471,114068.00
02/06/2016 23:30,2,0.000,ALERT,213.74,305.38,59.996,1454819403,"201051344000569","219011344069620",0.00,0.50,0,303.28,307.18,0.0,0.0,0.000,324974.5,324974.5,15717,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454819472,114069.00
02/06/2016 23:30,2,0.000,ALERT,213.51,305.08,59.986,1454819403,"201051344000983","219011344069620",0.00,1.00,0,302.98,306.58,0.0,0.0,0.000,318016.7,318016.7,16004,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454819474,114070.00
02/06/2016 23:30,2,0.000,ALERT,213.74,304.78,59.970,1454819403,"201051344001158","219011344069620",0.00,-0.50,0,302.07,305.98,0.0,0.0,0.000,313594.4,313594.4,16124,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454819476,114071.00
02/06/2016 23:30,2,0.000,ALERT,214.19,305.38,60.007,1454819403,"201051344000576","219011344069620",0.00,0.50,0,302.68,306.58,0.0,0.0,0.000,318561.2,318561.2,15746,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454819478,114072.00
02/06/2016 23:30,2,0.000,ALERT,212.61,301.17,60.007,1454819403,"274151322000087","219011344069620",0.00,2.00,0,299.37,302.37,0.0,0.0,0.000,561945.5,561945.5,9650,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454819479,114073.00
02/06/2016 23:45,2,0.000,ALERT,214.19,304.48,59.986,1454820303,"201051344000645","219011344069620",0.00,1.00,0,302.68,306.28,0.0,0.0,0.000,317936.2,317936.2,15833,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454820305,114074.00
02/06/2016 23:45,2,0.000,ALERT,213.06,302.07,59.970,1454820303,"274151322000085","219011344069620",0.00,1.50,0,300.27,303.58,0.0,0.0,0.000,589599.3,589599.3,9640,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454820307,114075.00
02/06/2016 23:45,2,0.000,ALERT,214.41,304.48,59.975,1454820303,"201051344000633","219011344069620",0.00,0.00,0,300.87,305.98,0.0,0.0,0.000,309672.1,309672.1,16124,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454820309,114076.00
02/06/2016 23:45,2,0.000,ALERT,213.74,304.18,59.970,1454820303,"201051344000469","219011344069620",0.00,0.00,0,301.77,305.98,0.0,0.0,0.000,310433.3,310433.3,16134,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454820311,114077.00
02/06/2016 23:45,2,0.000,ALERT,213.29,303.58,60.012,1454820303,"201051344000646","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,315792.5,315792.5,20702,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454820313,114078.00
02/06/2016 23:45,2,0.000,ALERT,212.83,302.37,59.933,1454820303,"274151322000052","219011344069620",0.00,1.00,0,299.97,304.18,0.0,0.0,0.000,597681.3,597681.3,9834,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454820315,114079.00
02/06/2016 23:45,2,0.000,ALERT,213.51,303.58,59.981,1454820303,"201051344000585","219011344069620",0.00,1.00,0,300.27,304.48,0.0,0.0,0.000,320675.5,320675.5,20695,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454820316,114080.00
02/06/2016 23:45,2,0.000,ALERT,213.51,303.88,59.975,1454820303,"201051344001230","219011344069620",0.00,0.50,0,300.87,304.78,0.0,0.0,0.000,319796.2,319796.2,20555,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454820318,114081.00
02/06/2016 23:45,2,0.000,ALERT,214.19,304.48,59.996,1454820303,"201051344000582","219011344069620",0.00,-0.50,0,301.47,305.38,0.0,0.0,0.000,313358.6,313358.6,20670,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454820320,114082.00
02/06/2016 23:45,2,0.000,ALERT,213.06,303.28,59.965,1454820303,"201051344000955","219011344069620",0.00,0.50,0,300.57,304.18,0.0,0.0,0.000,323722.2,323722.2,20660,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454820322,114083.00
02/06/2016 23:45,2,0.000,ALERT,213.06,302.07,59.954,1454820303,"274151322000094","219011344069620",0.00,0.00,0,299.67,302.98,0.0,0.0,0.000,480605.6,480605.6,10116,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454820323,114084.00
02/06/2016 23:45,2,0.000,ALERT,213.96,305.38,59.981,1454820303,"201051344000579","219011344069620",0.00,0.50,0,303.28,307.18,0.0,0.0,0.000,324431.3,324431.3,16089,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454820325,114085.00
02/06/2016 23:45,2,0.000,ALERT,213.51,303.88,59.965,1454820303,"201051344000890","219011344069620",0.00,0.50,0,301.17,305.68,0.0,0.0,0.000,321267.9,321267.9,20621,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454820327,114086.00
02/06/2016 23:45,2,0.000,ALERT,213.74,303.58,59.954,1454820303,"201051344000438","219011344069620",0.00,0.00,0,300.57,304.78,0.0,0.0,0.000,323420.3,323420.3,20672,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454820329,114087.00
02/06/2016 23:45,2,0.000,ALERT,213.74,302.98,59.954,1454820303,"201051344000417","219011344069620",0.00,0.50,0,299.97,303.88,0.0,0.0,0.000,317167.4,317167.4,20781,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454820331,114088.00
02/06/2016 23:45,2,0.000,ALERT,213.29,302.68,59.959,1454820303,"274151322000083","219011344069620",0.00,1.00,0,300.27,304.18,0.0,0.0,0.000,591961.5,591961.5,9827,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454820333,114089.00
02/06/2016 23:45,2,0.000,ALERT,213.74,302.37,59.928,1454820303,"274151322000076","219011344069620",0.00,1.00,0,300.27,304.18,0.0,0.0,0.000,629131.6,629131.6,9873,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454820335,114090.00
02/06/2016 23:45,2,0.000,ALERT,213.74,305.38,59.954,1454820303,"201051344000868","219011344069620",0.00,0.50,0,303.28,307.18,0.0,0.0,0.000,309393.0,309393.0,15871,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454820336,114091.00
02/06/2016 23:45,2,0.000,ALERT,213.06,303.58,59.959,1454820303,"274151322000095","219011344069620",0.00,0.00,0,301.17,304.48,0.0,0.0,0.000,622114.5,622114.5,9714,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454820338,114092.00
02/06/2016 23:45,2,0.000,ALERT,213.51,304.18,59.954,1454820303,"201051344000988","219011344069620",0.00,1.00,0,300.27,305.98,0.0,0.0,0.000,307839.4,307839.4,16133,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454820340,114093.00
02/06/2016 23:45,2,0.000,ALERT,213.29,302.68,59.954,1454820303,"201051344001025","219011344069620",0.00,0.00,0,300.27,305.08,0.0,0.0,0.000,320912.3,320912.3,20676,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454820342,114094.00
02/06/2016 23:45,2,0.000,ALERT,213.51,304.48,59.965,1454820303,"201051344000458","219011344069620",0.00,2.00,0,302.98,307.18,0.0,0.0,0.000,318089.8,318089.8,16103,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454820343,114095.00
02/06/2016 23:45,2,0.000,ALERT,214.41,304.48,59.954,1454820303,"201051344000853","219011344069620",0.00,0.50,0,302.98,306.58,0.0,0.0,0.000,316286.1,316286.1,15828,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454820345,114096.00
02/06/2016 23:45,2,0.000,ALERT,213.96,303.28,59.954,1454820303,"201051344000685","219011344069620",0.00,0.50,0,300.87,304.48,0.0,0.0,0.000,323255.3,323255.3,20562,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454820347,114097.00
02/06/2016 23:45,2,0.000,ALERT,213.74,302.98,60.007,1454820303,"201051344000917","219011344069620",0.00,2.00,0,299.67,303.88,0.0,0.0,0.000,320845.0,320845.0,20537,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454820349,114098.00
02/06/2016 23:45,2,0.000,ALERT,213.74,303.58,59.944,1454820303,"201051344001145","219011344069620",0.00,0.50,0,301.17,305.08,0.0,0.0,0.000,324985.9,324985.9,20483,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454820351,114099.00
02/06/2016 23:45,2,0.000,ALERT,213.74,302.68,59.949,1454820303,"201051344000651","219011344069620",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,317253.5,317253.5,20708,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454820352,114100.00
02/06/2016 23:45,2,0.000,ALERT,212.83,302.07,59.901,1454820303,"274151322000088","219011344069620",0.00,2.00,0,299.67,303.58,0.0,0.0,0.000,574317.4,574317.4,9605,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454820354,114101.00
02/06/2016 23:45,2,0.000,ALERT,213.06,300.87,59.922,1454820303,"274151322000068","219011344069620",0.00,2.00,0,299.67,302.68,0.0,0.0,0.000,480740.8,480740.8,10278,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454820356,114102.00
02/06/2016 23:45,2,0.000,ALERT,212.38,302.07,59.965,1454820303,"201051344001135","219011344069620",0.00,0.50,0,300.57,305.08,0.0,0.0,0.000,313949.0,313949.0,20700,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454820358,114103.00
02/06/2016 23:45,2,0.000,ALERT,212.61,303.88,59.933,1454820303,"201051344000594","219011344069620",0.00,0.00,0,302.37,306.58,0.0,0.0,0.000,320051.2,320051.2,16106,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454820360,114104.00
02/06/2016 23:45,2,0.000,ALERT,212.83,301.77,59.959,1454820303,"201051344001203","219011344069620",0.00,0.00,0,300.57,306.28,0.0,0.0,0.000,320293.8,320293.8,20672,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454820361,114105.00
02/06/2016 23:45,2,0.000,ALERT,212.16,301.17,59.959,1454820303,"274151322000054","219011344069620",0.00,1.50,0,300.27,303.88,0.0,0.0,0.000,586814.0,586814.0,9622,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454820363,114106.00
02/06/2016 23:45,2,0.000,ALERT,213.29,302.68,59.954,1454820303,"201051344000867","219011344069620",0.00,1.50,0,301.77,306.58,0.0,0.0,0.000,308864.2,308864.2,16097,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454820365,114107.00
02/06/2016 23:45,2,0.000,ALERT,212.83,302.07,59.912,1454820303,"201051344001093","219011344069620",0.00,1.50,0,300.87,304.48,0.0,0.0,0.000,319173.2,319173.2,20591,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454820367,114108.00
02/06/2016 23:45,2,0.000,ALERT,212.83,303.58,59.986,1454820303,"201051344000900","219011344069620",0.00,0.50,0,302.07,306.28,0.0,0.0,0.000,324089.4,324089.4,15723,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454820369,114109.00
02/06/2016 23:45,2,0.000,ALERT,213.06,302.37,59.991,1454820303,"201051344000648","219011344069620",0.00,-0.50,0,301.77,306.28,0.0,0.0,0.000,317120.2,317120.2,15869,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454820371,114110.00
02/06/2016 23:45,2,0.000,ALERT,213.06,303.88,59.965,1454820303,"201051344000569","219011344069620",0.00,0.50,0,302.98,307.18,0.0,0.0,0.000,324974.5,324974.5,15719,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454820373,114111.00
02/06/2016 23:45,2,0.000,ALERT,213.06,303.58,59.959,1454820303,"201051344000983","219011344069620",0.00,0.50,0,302.68,306.88,0.0,0.0,0.000,318016.7,318016.7,16006,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454820375,114112.00
02/06/2016 23:45,2,0.000,ALERT,213.06,303.28,59.954,1454820303,"201051344001158","219011344069620",0.00,-0.50,0,302.07,306.28,0.0,0.0,0.000,313594.4,313594.4,16126,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454820376,114113.00
02/06/2016 23:45,2,0.000,ALERT,213.51,304.18,59.954,1454820303,"201051344000576","219011344069620",0.00,0.50,0,302.68,306.88,0.0,0.0,0.000,318561.2,318561.2,15748,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454820378,114114.00
02/06/2016 23:45,2,0.000,ALERT,212.38,299.97,59.959,1454820303,"274151322000087","219011344069620",0.00,2.00,0,299.07,302.98,0.0,0.0,0.000,561945.5,561945.5,9652,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454820380,114115.00
